ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2017 00:00,2,0.000,ALERT,212.16,301.47,59.981,1484283604,"201051344000645","219011344069620",0.00,-10.00,0,300.87,305.38,0.0,0.0,0.000,609113.9,609113.9,20038,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484283606,1487894.00
01/13/2017 00:00,2,0.000,ALERT,211.03,299.67,59.996,1484283604,"274151322000085","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,840699.4,840699.4,20177,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484283607,1487895.00
01/13/2017 00:00,2,0.000,ALERT,212.61,301.47,59.996,1484283604,"201051344000633","219011344069620",0.00,-11.00,0,299.07,305.08,0.0,0.0,0.000,599060.2,599060.2,20347,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484283609,1487896.00
01/13/2017 00:00,2,0.000,ALERT,211.93,301.47,60.002,1484283604,"201051344000469","219011344069620",0.00,-11.50,0,299.97,305.38,0.0,0.0,0.000,602014.7,602014.7,20327,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484283611,1487897.00
01/13/2017 00:00,2,0.000,ALERT,211.03,301.17,60.002,1484283604,"201051344000646","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,598861.9,598861.9,20311,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484283613,1487898.00
01/13/2017 00:00,2,0.000,ALERT,210.80,300.57,59.996,1484283604,"274151322000052","219011344069620",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,868519.7,868519.7,19938,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484283615,1487899.00
01/13/2017 00:00,2,0.000,ALERT,211.25,301.47,60.002,1484283604,"201051344000585","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,609483.9,609483.9,20371,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484283616,1487900.00
01/13/2017 00:00,2,0.000,ALERT,211.25,301.47,60.007,1484283604,"201051344001230","219011344069620",0.00,-10.00,0,300.57,304.78,0.0,0.0,0.000,602076.8,602076.8,20229,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484283618,1487901.00
01/13/2017 00:00,2,0.000,ALERT,211.70,302.07,60.007,1484283604,"201051344000582","219011344069620",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,594172.1,594172.1,20340,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484283620,1487902.00
01/13/2017 00:00,2,0.000,ALERT,210.80,301.17,59.996,1484283604,"201051344000955","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,609334.1,609334.1,20300,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484283622,1487903.00
01/13/2017 00:00,2,0.000,ALERT,210.80,299.07,60.002,1484283604,"274151322000094","219011344069620",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,715074.1,715074.1,20634,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484283623,1487904.00
01/13/2017 00:00,2,0.000,ALERT,211.93,302.37,60.002,1484283604,"201051344000579","219011344069620",0.00,-10.00,0,301.47,305.98,0.0,0.0,0.000,617287.4,617287.4,20247,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484283625,1487905.00
01/13/2017 00:00,2,0.000,ALERT,211.03,301.77,59.996,1484283604,"201051344000890","219011344069620",0.00,-10.00,0,300.57,305.38,0.0,0.0,0.000,606148.5,606148.5,20369,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484283627,1487906.00
01/13/2017 00:00,2,0.000,ALERT,211.25,301.17,60.034,1484283604,"201051344000438","219011344069620",0.00,-11.00,0,300.27,304.78,0.0,0.0,0.000,607450.9,607450.9,20380,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484283629,1487907.00
01/13/2017 00:00,2,0.000,ALERT,211.48,300.87,59.954,1484283604,"201051344000417","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,592693.1,592693.1,20496,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484283631,1487908.00
01/13/2017 00:00,2,0.000,ALERT,211.25,299.97,59.959,1484283604,"274151322000083","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,860124.1,860124.1,19972,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484283633,1487909.00
01/13/2017 00:00,2,0.000,ALERT,211.70,300.57,59.986,1484283604,"274151322000076","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,917298.5,917298.5,20082,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484283635,1487910.00
01/13/2017 00:00,2,0.000,ALERT,211.70,302.37,59.981,1484283604,"201051344000868","219011344069620",0.00,-9.00,0,301.47,306.28,0.0,0.0,0.000,600339.6,600339.6,20337,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484283636,1487911.00
01/13/2017 00:00,2,0.000,ALERT,211.03,300.57,59.986,1484283604,"274151322000095","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,908330.1,908330.1,20136,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484283638,1487912.00
01/13/2017 00:00,2,0.000,ALERT,211.48,301.47,59.996,1484283604,"201051344000988","219011344069620",0.00,-11.00,0,298.17,305.08,0.0,0.0,0.000,564547.1,564547.1,20371,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484283640,1487913.00
01/13/2017 00:00,2,0.000,ALERT,211.03,300.27,60.002,1484283604,"201051344001025","219011344069620",0.00,-11.50,0,299.37,304.78,0.0,0.0,0.000,607659.6,607659.6,20401,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484283642,1487914.00
01/13/2017 00:00,2,0.000,ALERT,211.70,301.77,60.028,1484283604,"201051344000458","219011344069620",0.00,-8.50,0,300.87,306.28,0.0,0.0,0.000,609655.1,609655.1,20177,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484283644,1487915.00
01/13/2017 00:00,2,0.000,ALERT,212.16,301.47,60.002,1484283604,"201051344000853","219011344069620",0.00,-11.00,0,300.87,305.68,0.0,0.0,0.000,608607.7,608607.7,20104,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484283645,1487916.00
01/13/2017 00:00,2,0.000,ALERT,211.70,301.47,59.996,1484283604,"201051344000685","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,606472.0,606472.0,20300,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484283647,1487917.00
01/13/2017 00:00,2,0.000,ALERT,211.48,300.87,60.002,1484283604,"201051344000917","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,603573.8,603573.8,20311,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484283649,1487918.00
01/13/2017 00:00,2,0.000,ALERT,211.48,301.47,59.996,1484283604,"201051344001145","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,609318.2,609318.2,20175,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484283651,1487919.00
01/13/2017 00:00,2,0.000,ALERT,211.25,300.57,60.007,1484283604,"201051344000651","219011344069620",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,602215.2,602215.2,20346,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484283653,1487920.00
01/13/2017 00:00,2,0.000,ALERT,210.57,299.37,59.975,1484283604,"274151322000088","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,825669.4,825669.4,20092,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484283654,1487921.00
01/13/2017 00:00,2,0.000,ALERT,211.48,299.37,60.039,1484283604,"274151322000068","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,716126.9,716126.9,20518,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484283656,1487922.00
01/13/2017 00:00,2,0.000,ALERT,210.80,301.47,59.991,1484283604,"201051344001135","219011344069620",0.00,-11.00,0,300.27,304.78,0.0,0.0,0.000,597868.0,597868.0,20394,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484283658,1487923.00
01/13/2017 00:00,2,0.000,ALERT,211.48,302.07,59.996,1484283604,"201051344000594","219011344069620",0.00,-11.00,0,300.57,305.68,0.0,0.0,0.000,612808.4,612808.4,20285,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484283660,1487924.00
01/13/2017 00:00,2,0.000,ALERT,211.25,300.87,59.996,1484283604,"201051344001203","219011344069620",0.00,-11.50,0,299.97,305.98,0.0,0.0,0.000,606068.9,606068.9,20395,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484283662,1487925.00
01/13/2017 00:00,2,0.000,ALERT,210.80,299.97,60.002,1484283604,"274151322000054","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,841892.2,841892.2,20175,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484283663,1487926.00
01/13/2017 00:00,2,0.000,ALERT,212.16,301.17,59.944,1484283604,"201051344000867","219011344069620",0.00,-10.00,0,299.97,305.68,0.0,0.0,0.000,599264.5,599264.5,20374,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484283665,1487927.00
01/13/2017 00:00,2,0.000,ALERT,211.25,301.17,59.986,1484283604,"201051344001093","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,602990.0,602990.0,20311,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484283667,1487928.00
01/13/2017 00:00,2,0.000,ALERT,211.70,301.77,60.039,1484283604,"201051344000900","219011344069620",0.00,-11.00,0,300.27,305.08,0.0,0.0,0.000,617658.2,617658.2,20028,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484283669,1487929.00
01/13/2017 00:00,2,0.000,ALERT,211.93,300.87,59.981,1484283604,"201051344000648","219011344069620",0.00,-12.00,0,299.97,305.38,0.0,0.0,0.000,607169.1,607169.1,20014,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484283671,1487930.00
01/13/2017 00:00,2,0.000,ALERT,211.93,302.07,59.986,1484283604,"201051344000569","219011344069620",0.00,-11.00,0,301.17,306.28,0.0,0.0,0.000,618751.7,618751.7,19985,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484283672,1487931.00
01/13/2017 00:00,2,0.000,ALERT,211.70,301.77,59.986,1484283604,"201051344000983","219011344069620",0.00,-10.00,0,301.17,305.68,0.0,0.0,0.000,610586.7,610586.7,20171,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484283674,1487932.00
01/13/2017 00:00,2,0.000,ALERT,211.93,301.47,59.991,1484283604,"201051344001158","219011344069620",0.00,-11.50,0,300.27,305.08,0.0,0.0,0.000,600091.0,600091.0,20294,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484283676,1487933.00
01/13/2017 00:00,2,0.000,ALERT,212.38,302.37,59.981,1484283604,"201051344000576","219011344069620",0.00,-11.50,0,300.87,305.68,0.0,0.0,0.000,609886.5,609886.5,20059,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484283678,1487934.00
01/13/2017 00:00,2,0.000,ALERT,211.03,298.77,59.975,1484283604,"274151322000087","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,813806.8,813806.8,20362,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484283680,1487935.00
01/13/2017 00:15,2,0.000,ALERT,212.38,301.47,59.986,1484284503,"201051344000645","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,609113.9,609113.9,20040,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484284505,1487936.00
01/13/2017 00:15,2,0.000,ALERT,211.25,299.67,59.981,1484284503,"274151322000085","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,840699.4,840699.4,20179,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484284507,1487937.00
01/13/2017 00:15,2,0.000,ALERT,212.61,301.77,59.991,1484284503,"201051344000633","219011344069620",0.00,-11.00,0,297.87,303.28,0.0,0.0,0.000,599060.2,599060.2,20349,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484284509,1487938.00
01/13/2017 00:15,2,0.000,ALERT,211.93,301.47,59.986,1484284503,"201051344000469","219011344069620",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,602014.7,602014.7,20329,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484284510,1487939.00
01/13/2017 00:15,2,0.000,ALERT,211.48,301.47,59.991,1484284503,"201051344000646","219011344069620",0.00,-11.00,0,299.07,302.68,0.0,0.0,0.000,598861.9,598861.9,20313,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484284512,1487940.00
01/13/2017 00:15,2,0.000,ALERT,211.03,300.27,59.981,1484284503,"274151322000052","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,868519.7,868519.7,19940,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484284514,1487941.00
01/13/2017 00:15,2,0.000,ALERT,211.70,301.77,59.949,1484284503,"201051344000585","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,609483.9,609483.9,20373,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484284516,1487942.00
01/13/2017 00:15,2,0.000,ALERT,211.70,302.07,59.944,1484284503,"201051344001230","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,602076.8,602076.8,20231,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484284518,1487943.00
01/13/2017 00:15,2,0.000,ALERT,212.16,302.68,59.986,1484284503,"201051344000582","219011344069620",0.00,-11.50,0,300.27,303.58,0.0,0.0,0.000,594172.1,594172.1,20342,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484284519,1487944.00
01/13/2017 00:15,2,0.000,ALERT,211.25,301.47,59.981,1484284503,"201051344000955","219011344069620",0.00,-11.00,0,299.37,302.98,0.0,0.0,0.000,609334.1,609334.1,20302,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484284521,1487945.00
01/13/2017 00:15,2,0.000,ALERT,211.25,299.37,59.975,1484284503,"274151322000094","219011344069620",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,715074.1,715074.1,20636,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484284523,1487946.00
01/13/2017 00:15,2,0.000,ALERT,212.16,302.37,60.023,1484284503,"201051344000579","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,617287.4,617287.4,20249,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484284525,1487947.00
01/13/2017 00:15,2,0.000,ALERT,211.48,301.77,59.981,1484284503,"201051344000890","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,606148.5,606148.5,20371,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484284527,1487948.00
01/13/2017 00:15,2,0.000,ALERT,211.70,301.47,59.954,1484284503,"201051344000438","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,607450.9,607450.9,20382,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484284528,1487949.00
01/13/2017 00:15,2,0.000,ALERT,211.93,301.17,59.975,1484284503,"201051344000417","219011344069620",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,592693.1,592693.1,20498,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484284530,1487950.00
01/13/2017 00:15,2,0.000,ALERT,211.48,300.57,59.949,1484284503,"274151322000083","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,860124.1,860124.1,19974,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484284532,1487951.00
01/13/2017 00:15,2,0.000,ALERT,211.93,300.57,59.986,1484284503,"274151322000076","219011344069620",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,917298.5,917298.5,20084,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484284534,1487952.00
01/13/2017 00:15,2,0.000,ALERT,211.70,302.37,59.970,1484284503,"201051344000868","219011344069620",0.00,-11.00,0,300.57,304.18,0.0,0.0,0.000,600339.6,600339.6,20339,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484284536,1487953.00
01/13/2017 00:15,2,0.000,ALERT,211.25,300.87,59.970,1484284503,"274151322000095","219011344069620",0.00,-11.50,0,298.77,302.37,0.0,0.0,0.000,908330.1,908330.1,20138,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484284537,1487954.00
01/13/2017 00:15,2,0.000,ALERT,211.70,301.47,59.981,1484284503,"201051344000988","219011344069620",0.00,-10.00,0,297.26,303.28,0.0,0.0,0.000,564547.1,564547.1,20373,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484284539,1487955.00
01/13/2017 00:15,2,0.000,ALERT,211.48,300.57,59.970,1484284503,"201051344001025","219011344069620",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,607659.6,607659.6,20403,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484284541,1487956.00
01/13/2017 00:15,2,0.000,ALERT,211.70,301.47,59.981,1484284503,"201051344000458","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,609655.1,609655.1,20179,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484284543,1487957.00
01/13/2017 00:15,2,0.000,ALERT,212.38,301.47,59.975,1484284503,"201051344000853","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,608607.7,608607.7,20106,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484284545,1487958.00
01/13/2017 00:15,2,0.000,ALERT,211.93,301.47,59.970,1484284503,"201051344000685","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,606472.0,606472.0,20302,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484284546,1487959.00
01/13/2017 00:15,2,0.000,ALERT,211.70,301.17,59.981,1484284503,"201051344000917","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,603573.8,603573.8,20313,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484284548,1487960.00
01/13/2017 00:15,2,0.000,ALERT,211.93,301.77,59.986,1484284503,"201051344001145","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,609318.2,609318.2,20177,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484284550,1487961.00
01/13/2017 00:15,2,0.000,ALERT,211.70,300.87,59.975,1484284503,"201051344000651","219011344069620",0.00,-13.00,0,298.77,302.37,0.0,0.0,0.000,602215.2,602215.2,20348,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484284552,1487962.00
01/13/2017 00:15,2,0.000,ALERT,210.57,298.77,59.970,1484284503,"274151322000088","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,825669.4,825669.4,20094,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484284554,1487963.00
01/13/2017 00:15,2,0.000,ALERT,211.93,299.37,59.975,1484284503,"274151322000068","219011344069620",0.00,-9.00,0,296.96,300.57,0.0,0.0,0.000,716126.9,716126.9,20520,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484284555,1487964.00
01/13/2017 00:15,2,0.000,ALERT,211.25,301.47,59.975,1484284503,"201051344001135","219011344069620",0.00,-11.00,0,299.67,303.28,0.0,0.0,0.000,597868.0,597868.0,20396,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484284557,1487965.00
01/13/2017 00:15,2,0.000,ALERT,211.48,302.37,59.928,1484284503,"201051344000594","219011344069620",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,612808.4,612808.4,20287,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484284559,1487966.00
01/13/2017 00:15,2,0.000,ALERT,211.70,301.17,59.949,1484284503,"201051344001203","219011344069620",0.00,-11.50,0,299.37,304.48,0.0,0.0,0.000,606068.9,606068.9,20397,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484284561,1487967.00
01/13/2017 00:15,2,0.000,ALERT,211.03,300.27,59.970,1484284503,"274151322000054","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,841892.2,841892.2,20177,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484284563,1487968.00
01/13/2017 00:15,2,0.000,ALERT,212.16,301.17,59.975,1484284503,"201051344000867","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,599264.5,599264.5,20376,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484284565,1487969.00
01/13/2017 00:15,2,0.000,ALERT,211.48,301.17,59.981,1484284503,"201051344001093","219011344069620",0.00,-9.00,0,299.37,302.68,0.0,0.0,0.000,602990.0,602990.0,20313,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484284567,1487970.00
01/13/2017 00:15,2,0.000,ALERT,211.70,301.47,59.965,1484284503,"201051344000900","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,617658.2,617658.2,20030,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484284569,1487971.00
01/13/2017 00:15,2,0.000,ALERT,211.93,300.87,59.975,1484284503,"201051344000648","219011344069620",0.00,-12.00,0,299.07,303.58,0.0,0.0,0.000,607169.1,607169.1,20016,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484284570,1487972.00
01/13/2017 00:15,2,0.000,ALERT,211.93,302.37,59.991,1484284503,"201051344000569","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,618751.7,618751.7,19987,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484284572,1487973.00
01/13/2017 00:15,2,0.000,ALERT,211.93,301.77,59.996,1484284503,"201051344000983","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,610586.7,610586.7,20173,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484284574,1487974.00
01/13/2017 00:15,2,0.000,ALERT,211.93,301.17,59.991,1484284503,"201051344001158","219011344069620",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,600091.0,600091.0,20296,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484284576,1487975.00
01/13/2017 00:15,2,0.000,ALERT,212.16,302.07,59.991,1484284503,"201051344000576","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,609886.5,609886.5,20061,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484284578,1487976.00
01/13/2017 00:15,2,0.000,ALERT,211.03,298.17,59.991,1484284503,"274151322000087","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,813806.8,813806.8,20364,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484284579,1487977.00
01/13/2017 00:30,2,0.000,ALERT,212.38,301.77,60.018,1484285404,"201051344000645","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,609113.9,609113.9,20042,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484285406,1487978.00
01/13/2017 00:30,2,0.000,ALERT,211.03,299.67,60.012,1484285404,"274151322000085","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,840699.4,840699.4,20181,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484285408,1487979.00
01/13/2017 00:30,2,0.000,ALERT,212.61,301.77,60.028,1484285404,"201051344000633","219011344069620",0.00,-11.50,0,298.17,303.88,0.0,0.0,0.000,599060.2,599060.2,20351,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484285410,1487980.00
01/13/2017 00:30,2,0.000,ALERT,211.93,301.77,60.018,1484285404,"201051344000469","219011344069620",0.00,-12.00,0,298.77,303.88,0.0,0.0,0.000,602014.7,602014.7,20331,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484285412,1487981.00
01/13/2017 00:30,2,0.000,ALERT,211.70,301.77,60.018,1484285404,"201051344000646","219011344069620",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,598861.9,598861.9,20315,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484285413,1487982.00
01/13/2017 00:30,2,0.000,ALERT,210.80,300.27,60.018,1484285404,"274151322000052","219011344069620",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,868519.7,868519.7,19942,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484285415,1487983.00
01/13/2017 00:30,2,0.000,ALERT,211.93,301.77,60.023,1484285404,"201051344000585","219011344069620",0.00,-10.00,0,297.87,303.28,0.0,0.0,0.000,609483.9,609483.9,20375,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484285417,1487984.00
01/13/2017 00:30,2,0.000,ALERT,211.70,302.07,60.023,1484285404,"201051344001230","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,602076.8,602076.8,20233,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484285419,1487985.00
01/13/2017 00:30,2,0.000,ALERT,212.38,302.98,60.018,1484285404,"201051344000582","219011344069620",0.00,-12.00,0,299.37,304.18,0.0,0.0,0.000,594172.1,594172.1,20344,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484285421,1487986.00
01/13/2017 00:30,2,0.000,ALERT,211.48,301.77,60.039,1484285404,"201051344000955","219011344069620",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,609334.1,609334.1,20304,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484285422,1487987.00
01/13/2017 00:30,2,0.000,ALERT,211.03,298.77,60.023,1484285404,"274151322000094","219011344069620",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,715074.1,715074.1,20638,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484285424,1487988.00
01/13/2017 00:30,2,0.000,ALERT,211.93,302.07,60.018,1484285404,"201051344000579","219011344069620",0.00,-11.00,0,300.27,304.78,0.0,0.0,0.000,617287.4,617287.4,20251,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484285426,1487989.00
01/13/2017 00:30,2,0.000,ALERT,211.48,302.07,60.023,1484285404,"201051344000890","219011344069620",0.00,-10.00,0,299.07,304.48,0.0,0.0,0.000,606148.5,606148.5,20373,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484285428,1487990.00
01/13/2017 00:30,2,0.000,ALERT,211.93,302.07,60.028,1484285404,"201051344000438","219011344069620",0.00,-11.50,0,298.47,303.58,0.0,0.0,0.000,607450.9,607450.9,20384,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484285430,1487991.00
01/13/2017 00:30,2,0.000,ALERT,211.93,301.47,60.023,1484285404,"201051344000417","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,592693.1,592693.1,20500,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484285431,1487992.00
01/13/2017 00:30,2,0.000,ALERT,211.25,299.37,60.007,1484285404,"274151322000083","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,860124.1,860124.1,19976,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484285433,1487993.00
01/13/2017 00:30,2,0.000,ALERT,211.70,299.67,60.018,1484285404,"274151322000076","219011344069620",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,917298.5,917298.5,20086,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484285435,1487994.00
01/13/2017 00:30,2,0.000,ALERT,211.93,302.68,60.012,1484285404,"201051344000868","219011344069620",0.00,-11.00,0,300.27,304.78,0.0,0.0,0.000,600339.6,600339.6,20341,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484285437,1487995.00
01/13/2017 00:30,2,0.000,ALERT,211.03,300.57,59.986,1484285404,"274151322000095","219011344069620",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,908330.1,908330.1,20140,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484285439,1487996.00
01/13/2017 00:30,2,0.000,ALERT,211.70,301.77,60.012,1484285404,"201051344000988","219011344069620",0.00,-11.00,0,297.26,303.88,0.0,0.0,0.000,564547.1,564547.1,20375,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484285440,1487997.00
01/13/2017 00:30,2,0.000,ALERT,211.48,300.87,60.012,1484285404,"201051344001025","219011344069620",0.00,-11.50,0,297.87,303.88,0.0,0.0,0.000,607659.6,607659.6,20405,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484285442,1487998.00
01/13/2017 00:30,2,0.000,ALERT,211.93,301.77,60.018,1484285404,"201051344000458","219011344069620",0.00,-8.50,0,299.67,304.78,0.0,0.0,0.000,609655.1,609655.1,20181,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484285444,1487999.00
01/13/2017 00:30,2,0.000,ALERT,212.38,301.77,60.002,1484285404,"201051344000853","219011344069620",0.00,-11.50,0,299.67,304.18,0.0,0.0,0.000,608607.7,608607.7,20108,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484285446,1488000.00
01/13/2017 00:30,2,0.000,ALERT,211.93,301.77,60.018,1484285404,"201051344000685","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,606472.0,606472.0,20304,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484285448,1488001.00
01/13/2017 00:30,2,0.000,ALERT,211.93,301.47,60.012,1484285404,"201051344000917","219011344069620",0.00,-9.00,0,297.26,302.98,0.0,0.0,0.000,603573.8,603573.8,20315,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484285450,1488002.00
01/13/2017 00:30,2,0.000,ALERT,212.16,302.07,60.018,1484285404,"201051344001145","219011344069620",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,609318.2,609318.2,20179,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484285451,1488003.00
01/13/2017 00:30,2,0.000,ALERT,211.93,301.17,60.002,1484285404,"201051344000651","219011344069620",0.00,-13.00,0,297.87,302.68,0.0,0.0,0.000,602215.2,602215.2,20350,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484285453,1488004.00
01/13/2017 00:30,2,0.000,ALERT,210.35,298.77,60.012,1484285404,"274151322000088","219011344069620",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,825669.4,825669.4,20096,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484285455,1488005.00
01/13/2017 00:30,2,0.000,ALERT,211.48,298.47,59.996,1484285404,"274151322000068","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,716126.9,716126.9,20522,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484285457,1488006.00
01/13/2017 00:30,2,0.000,ALERT,211.48,301.77,60.007,1484285404,"201051344001135","219011344069620",0.00,-11.00,0,298.47,303.88,0.0,0.0,0.000,597868.0,597868.0,20398,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484285458,1488007.00
01/13/2017 00:30,2,0.000,ALERT,211.70,302.37,60.007,1484285404,"201051344000594","219011344069620",0.00,-11.50,0,299.37,304.48,0.0,0.0,0.000,612808.4,612808.4,20289,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484285460,1488008.00
01/13/2017 00:30,2,0.000,ALERT,211.93,301.77,60.007,1484285404,"201051344001203","219011344069620",0.00,-11.50,0,298.17,304.78,0.0,0.0,0.000,606068.9,606068.9,20399,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484285462,1488009.00
01/13/2017 00:30,2,0.000,ALERT,210.80,299.67,60.002,1484285404,"274151322000054","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,841892.2,841892.2,20179,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484285464,1488010.00
01/13/2017 00:30,2,0.000,ALERT,212.16,300.87,60.012,1484285404,"201051344000867","219011344069620",0.00,-10.00,0,298.77,304.18,0.0,0.0,0.000,599264.5,599264.5,20378,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484285466,1488011.00
01/13/2017 00:30,2,0.000,ALERT,211.48,301.77,59.991,1484285404,"201051344001093","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,602990.0,602990.0,20315,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484285467,1488012.00
01/13/2017 00:30,2,0.000,ALERT,211.70,301.77,59.981,1484285404,"201051344000900","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,617658.2,617658.2,20032,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484285469,1488013.00
01/13/2017 00:30,2,0.000,ALERT,211.93,300.87,60.007,1484285404,"201051344000648","219011344069620",0.00,-12.00,0,298.47,303.88,0.0,0.0,0.000,607169.1,607169.1,20018,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484285471,1488014.00
01/13/2017 00:30,2,0.000,ALERT,211.93,302.37,60.012,1484285404,"201051344000569","219011344069620",0.00,-11.00,0,299.97,305.08,0.0,0.0,0.000,618751.7,618751.7,19989,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484285473,1488015.00
01/13/2017 00:30,2,0.000,ALERT,211.70,301.47,60.034,1484285404,"201051344000983","219011344069620",0.00,-11.00,0,298.77,304.48,0.0,0.0,0.000,610586.7,610586.7,20175,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484285475,1488016.00
01/13/2017 00:30,2,0.000,ALERT,211.70,300.87,60.007,1484285404,"201051344001158","219011344069620",0.00,-11.50,0,299.07,303.88,0.0,0.0,0.000,600091.0,600091.0,20298,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484285477,1488017.00
01/13/2017 00:30,2,0.000,ALERT,212.38,302.07,60.002,1484285404,"201051344000576","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,609886.5,609886.5,20063,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484285479,1488018.00
01/13/2017 00:30,2,0.000,ALERT,211.03,298.47,59.996,1484285404,"274151322000087","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,813806.8,813806.8,20366,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484285481,1488019.00
01/13/2017 00:45,2,0.000,ALERT,212.61,302.37,60.007,1484286303,"201051344000645","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,609113.9,609113.9,20044,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484286305,1488020.00
01/13/2017 00:45,2,0.000,ALERT,211.48,299.67,60.002,1484286303,"274151322000085","219011344069620",0.00,-10.00,0,296.96,302.37,0.0,0.0,0.000,840699.4,840699.4,20183,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484286307,1488021.00
01/13/2017 00:45,2,0.000,ALERT,212.83,302.37,60.002,1484286303,"201051344000633","219011344069620",0.00,-11.50,0,297.87,303.88,0.0,0.0,0.000,599060.2,599060.2,20353,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484286308,1488022.00
01/13/2017 00:45,2,0.000,ALERT,212.16,302.37,59.996,1484286303,"201051344000469","219011344069620",0.00,-11.50,0,298.47,304.18,0.0,0.0,0.000,602014.7,602014.7,20333,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484286310,1488023.00
01/13/2017 00:45,2,0.000,ALERT,211.93,302.37,60.007,1484286303,"201051344000646","219011344069620",0.00,-11.50,0,298.17,303.58,0.0,0.0,0.000,598861.9,598861.9,20317,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484286312,1488024.00
01/13/2017 00:45,2,0.000,ALERT,211.03,300.87,60.028,1484286303,"274151322000052","219011344069620",0.00,-11.50,0,296.96,302.68,0.0,0.0,0.000,868519.7,868519.7,19944,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484286314,1488025.00
01/13/2017 00:45,2,0.000,ALERT,212.16,302.37,60.007,1484286303,"201051344000585","219011344069620",0.00,-11.00,0,298.17,303.88,0.0,0.0,0.000,609483.9,609483.9,20377,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484286316,1488026.00
01/13/2017 00:45,2,0.000,ALERT,211.93,302.37,59.975,1484286303,"201051344001230","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,602076.8,602076.8,20235,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484286317,1488027.00
01/13/2017 00:45,2,0.000,ALERT,212.38,302.98,59.981,1484286303,"201051344000582","219011344069620",0.00,-12.00,0,299.37,304.48,0.0,0.0,0.000,594172.1,594172.1,20346,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484286319,1488028.00
01/13/2017 00:45,2,0.000,ALERT,211.70,302.07,60.012,1484286303,"201051344000955","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,609334.1,609334.1,20306,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484286321,1488029.00
01/13/2017 00:45,2,0.000,ALERT,211.48,299.67,60.012,1484286303,"274151322000094","219011344069620",0.00,-12.00,0,296.36,301.77,0.0,0.0,0.000,715074.1,715074.1,20640,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484286323,1488030.00
01/13/2017 00:45,2,0.000,ALERT,212.16,302.68,60.034,1484286303,"201051344000579","219011344069620",0.00,-11.00,0,299.67,305.08,0.0,0.0,0.000,617287.4,617287.4,20253,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484286325,1488031.00
01/13/2017 00:45,2,0.000,ALERT,211.93,302.68,60.007,1484286303,"201051344000890","219011344069620",0.00,-10.00,0,299.37,304.78,0.0,0.0,0.000,606148.5,606148.5,20375,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484286326,1488032.00
01/13/2017 00:45,2,0.000,ALERT,212.16,302.37,60.018,1484286303,"201051344000438","219011344069620",0.00,-11.50,0,298.77,303.88,0.0,0.0,0.000,607450.9,607450.9,20386,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484286328,1488033.00
01/13/2017 00:45,2,0.000,ALERT,212.16,301.77,60.007,1484286303,"201051344000417","219011344069620",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,592693.1,592693.1,20502,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484286330,1488034.00
01/13/2017 00:45,2,0.000,ALERT,211.70,300.87,60.023,1484286303,"274151322000083","219011344069620",0.00,-11.00,0,297.57,302.98,0.0,0.0,0.000,860124.1,860124.1,19978,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484286332,1488035.00
01/13/2017 00:45,2,0.000,ALERT,211.93,300.87,60.007,1484286303,"274151322000076","219011344069620",0.00,-11.00,0,296.66,302.98,0.0,0.0,0.000,917298.5,917298.5,20088,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484286334,1488036.00
01/13/2017 00:45,2,0.000,ALERT,211.93,302.68,59.996,1484286303,"201051344000868","219011344069620",0.00,-11.00,0,299.97,305.08,0.0,0.0,0.000,600339.6,600339.6,20343,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484286335,1488037.00
