ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2017 00:45,2,0.000,ALERT,211.48,301.47,59.996,1484286303,"274151322000095","219011344069620",0.00,-12.00,0,298.17,303.28,0.0,0.0,0.000,908330.1,908330.1,20142,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484286337,1488038.00
01/13/2017 00:45,2,0.000,ALERT,211.70,302.07,60.002,1484286303,"201051344000988","219011344069620",0.00,-11.00,0,296.66,303.88,0.0,0.0,0.000,564547.1,564547.1,20377,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484286339,1488039.00
01/13/2017 00:45,2,0.000,ALERT,211.93,301.47,59.996,1484286303,"201051344001025","219011344069620",0.00,-11.50,0,298.17,303.88,0.0,0.0,0.000,607659.6,607659.6,20407,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484286341,1488040.00
01/13/2017 00:45,2,0.000,ALERT,211.93,302.37,60.007,1484286303,"201051344000458","219011344069620",0.00,-8.50,0,299.37,305.08,0.0,0.0,0.000,609655.1,609655.1,20183,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484286343,1488041.00
01/13/2017 00:45,2,0.000,ALERT,212.61,302.37,60.007,1484286303,"201051344000853","219011344069620",0.00,-11.00,0,299.07,304.48,0.0,0.0,0.000,608607.7,608607.7,20110,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484286345,1488042.00
01/13/2017 00:45,2,0.000,ALERT,212.38,302.37,60.002,1484286303,"201051344000685","219011344069620",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,606472.0,606472.0,20306,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484286346,1488043.00
01/13/2017 00:45,2,0.000,ALERT,212.16,301.77,59.975,1484286303,"201051344000917","219011344069620",0.00,-9.00,0,297.57,303.28,0.0,0.0,0.000,603573.8,603573.8,20317,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484286348,1488044.00
01/13/2017 00:45,2,0.000,ALERT,212.16,302.37,60.012,1484286303,"201051344001145","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,609318.2,609318.2,20181,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484286350,1488045.00
01/13/2017 00:45,2,0.000,ALERT,212.16,301.77,60.002,1484286303,"201051344000651","219011344069620",0.00,-13.00,0,298.17,302.98,0.0,0.0,0.000,602215.2,602215.2,20352,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484286352,1488046.00
01/13/2017 00:45,2,0.000,ALERT,211.03,299.97,60.002,1484286303,"274151322000088","219011344069620",0.00,-10.00,0,296.36,302.07,0.0,0.0,0.000,825669.4,825669.4,20098,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484286354,1488047.00
01/13/2017 00:45,2,0.000,ALERT,211.93,299.07,59.991,1484286303,"274151322000068","219011344069620",0.00,-10.00,0,296.36,301.47,0.0,0.0,0.000,716126.9,716126.9,20524,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484286355,1488048.00
01/13/2017 00:45,2,0.000,ALERT,211.70,302.37,60.007,1484286303,"201051344001135","219011344069620",0.00,-11.00,0,298.77,304.18,0.0,0.0,0.000,597868.0,597868.0,20400,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484286357,1488049.00
01/13/2017 00:45,2,0.000,ALERT,211.70,302.98,59.996,1484286303,"201051344000594","219011344069620",0.00,-11.50,0,299.07,304.48,0.0,0.0,0.000,612808.4,612808.4,20291,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484286359,1488050.00
01/13/2017 00:45,2,0.000,ALERT,212.16,302.07,60.018,1484286303,"201051344001203","219011344069620",0.00,-11.50,0,298.47,305.08,0.0,0.0,0.000,606068.9,606068.9,20401,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484286361,1488051.00
01/13/2017 00:45,2,0.000,ALERT,211.25,299.97,60.007,1484286303,"274151322000054","219011344069620",0.00,-10.00,0,296.66,302.68,0.0,0.0,0.000,841892.2,841892.2,20181,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484286362,1488052.00
01/13/2017 00:45,2,0.000,ALERT,212.38,301.77,60.012,1484286303,"201051344000867","219011344069620",0.00,-10.00,0,298.47,304.48,0.0,0.0,0.000,599264.5,599264.5,20380,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484286364,1488053.00
01/13/2017 00:45,2,0.000,ALERT,212.16,302.37,60.002,1484286303,"201051344001093","219011344069620",0.00,-9.00,0,298.47,303.58,0.0,0.0,0.000,602990.0,602990.0,20317,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484286366,1488054.00
01/13/2017 00:45,2,0.000,ALERT,211.93,302.07,60.007,1484286303,"201051344000900","219011344069620",0.00,-11.50,0,299.07,304.18,0.0,0.0,0.000,617658.2,617658.2,20034,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484286368,1488055.00
01/13/2017 00:45,2,0.000,ALERT,212.16,301.47,60.034,1484286303,"201051344000648","219011344069620",0.00,-12.00,0,298.47,304.18,0.0,0.0,0.000,607169.1,607169.1,20020,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484286370,1488056.00
01/13/2017 00:45,2,0.000,ALERT,212.16,302.68,60.002,1484286303,"201051344000569","219011344069620",0.00,-11.00,0,299.67,305.08,0.0,0.0,0.000,618751.7,618751.7,19991,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484286372,1488057.00
01/13/2017 00:45,2,0.000,ALERT,212.16,302.37,60.002,1484286303,"201051344000983","219011344069620",0.00,-11.00,0,299.37,304.48,0.0,0.0,0.000,610586.7,610586.7,20177,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484286373,1488058.00
01/13/2017 00:45,2,0.000,ALERT,212.38,302.07,60.002,1484286303,"201051344001158","219011344069620",0.00,-12.00,0,298.77,304.18,0.0,0.0,0.000,600091.0,600091.0,20300,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484286375,1488059.00
01/13/2017 00:45,2,0.000,ALERT,212.61,302.68,60.002,1484286303,"201051344000576","219011344069620",0.00,-11.00,0,299.37,304.48,0.0,0.0,0.000,609886.5,609886.5,20065,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484286377,1488060.00
01/13/2017 00:45,2,0.000,ALERT,211.25,299.37,59.991,1484286303,"274151322000087","219011344069620",0.00,-10.00,0,296.06,301.47,0.0,0.0,0.000,813806.8,813806.8,20368,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484286379,1488061.00
01/13/2017 01:00,2,0.000,ALERT,212.61,302.37,59.975,1484287204,"201051344000645","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,609113.9,609113.9,20046,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484287206,1488062.00
01/13/2017 01:00,2,0.000,ALERT,211.03,299.37,59.975,1484287204,"274151322000085","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,840699.4,840699.4,20185,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484287207,1488063.00
01/13/2017 01:00,2,0.000,ALERT,212.83,302.07,59.996,1484287204,"201051344000633","219011344069620",0.00,-11.50,0,298.77,304.18,0.0,0.0,0.000,599060.2,599060.2,20355,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484287209,1488064.00
01/13/2017 01:00,2,0.000,ALERT,212.38,302.07,59.986,1484287204,"201051344000469","219011344069620",0.00,-12.00,0,299.07,304.18,0.0,0.0,0.000,602014.7,602014.7,20335,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484287211,1488065.00
01/13/2017 01:00,2,0.000,ALERT,211.48,301.47,59.996,1484287204,"201051344000646","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,598861.9,598861.9,20319,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484287213,1488066.00
01/13/2017 01:00,2,0.000,ALERT,211.03,299.37,59.949,1484287204,"274151322000052","219011344069620",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,868519.7,868519.7,19946,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484287214,1488067.00
01/13/2017 01:00,2,0.000,ALERT,211.93,302.07,59.996,1484287204,"201051344000585","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,609483.9,609483.9,20379,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484287216,1488068.00
01/13/2017 01:00,2,0.000,ALERT,211.70,301.77,59.991,1484287204,"201051344001230","219011344069620",0.00,-11.00,0,300.57,303.88,0.0,0.0,0.000,602076.8,602076.8,20237,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484287218,1488069.00
01/13/2017 01:00,2,0.000,ALERT,212.16,302.37,59.996,1484287204,"201051344000582","219011344069620",0.00,-12.00,0,300.87,304.48,0.0,0.0,0.000,594172.1,594172.1,20348,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484287220,1488070.00
01/13/2017 01:00,2,0.000,ALERT,211.48,301.77,60.049,1484287204,"201051344000955","219011344069620",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,609334.1,609334.1,20308,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484287222,1488071.00
01/13/2017 01:00,2,0.000,ALERT,211.03,299.07,59.986,1484287204,"274151322000094","219011344069620",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,715074.1,715074.1,20642,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484287223,1488072.00
01/13/2017 01:00,2,0.000,ALERT,212.38,302.98,59.986,1484287204,"201051344000579","219011344069620",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,617287.4,617287.4,20255,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484287225,1488073.00
01/13/2017 01:00,2,0.000,ALERT,211.93,302.68,59.986,1484287204,"201051344000890","219011344069620",0.00,-10.00,0,300.87,305.08,0.0,0.0,0.000,606148.5,606148.5,20377,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484287227,1488074.00
01/13/2017 01:00,2,0.000,ALERT,211.93,302.07,59.991,1484287204,"201051344000438","219011344069620",0.00,-11.50,0,300.27,304.18,0.0,0.0,0.000,607450.9,607450.9,20388,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484287229,1488075.00
01/13/2017 01:00,2,0.000,ALERT,212.38,301.47,60.002,1484287204,"201051344000417","219011344069620",0.00,-11.00,0,299.67,303.28,0.0,0.0,0.000,592693.1,592693.1,20504,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484287231,1488076.00
01/13/2017 01:00,2,0.000,ALERT,211.48,299.97,59.981,1484287204,"274151322000083","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,860124.1,860124.1,19980,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484287233,1488077.00
01/13/2017 01:00,2,0.000,ALERT,211.93,300.27,59.986,1484287204,"274151322000076","219011344069620",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,917298.5,917298.5,20090,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484287234,1488078.00
01/13/2017 01:00,2,0.000,ALERT,212.16,303.28,59.959,1484287204,"201051344000868","219011344069620",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,600339.6,600339.6,20345,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484287236,1488079.00
01/13/2017 01:00,2,0.000,ALERT,211.48,300.87,59.991,1484287204,"274151322000095","219011344069620",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,908330.1,908330.1,20144,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484287238,1488080.00
01/13/2017 01:00,2,0.000,ALERT,212.16,302.68,59.986,1484287204,"201051344000988","219011344069620",0.00,-11.00,0,297.57,303.88,0.0,0.0,0.000,564547.1,564547.1,20379,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484287240,1488081.00
01/13/2017 01:00,2,0.000,ALERT,211.70,301.17,59.991,1484287204,"201051344001025","219011344069620",0.00,-11.50,0,299.37,304.48,0.0,0.0,0.000,607659.6,607659.6,20409,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484287241,1488082.00
01/13/2017 01:00,2,0.000,ALERT,212.16,302.68,59.991,1484287204,"201051344000458","219011344069620",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,609655.1,609655.1,20185,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484287243,1488083.00
01/13/2017 01:00,2,0.000,ALERT,212.83,302.37,60.028,1484287204,"201051344000853","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,608607.7,608607.7,20112,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484287245,1488084.00
01/13/2017 01:00,2,0.000,ALERT,212.16,301.77,59.981,1484287204,"201051344000685","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,606472.0,606472.0,20308,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484287247,1488085.00
01/13/2017 01:00,2,0.000,ALERT,212.16,301.77,60.012,1484287204,"201051344000917","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,603573.8,603573.8,20319,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484287249,1488086.00
01/13/2017 01:00,2,0.000,ALERT,212.38,302.37,60.012,1484287204,"201051344001145","219011344069620",0.00,-11.00,0,300.57,304.18,0.0,0.0,0.000,609318.2,609318.2,20183,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484287250,1488087.00
01/13/2017 01:00,2,0.000,ALERT,211.93,301.17,60.002,1484287204,"201051344000651","219011344069620",0.00,-13.00,0,299.67,303.28,0.0,0.0,0.000,602215.2,602215.2,20354,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484287252,1488088.00
01/13/2017 01:00,2,0.000,ALERT,211.03,299.67,60.018,1484287204,"274151322000088","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,825669.4,825669.4,20100,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484287254,1488089.00
01/13/2017 01:00,2,0.000,ALERT,211.93,299.37,59.991,1484287204,"274151322000068","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,716126.9,716126.9,20526,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484287256,1488090.00
01/13/2017 01:00,2,0.000,ALERT,211.70,302.07,59.986,1484287204,"201051344001135","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,597868.0,597868.0,20402,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484287258,1488091.00
01/13/2017 01:00,2,0.000,ALERT,211.93,302.98,59.954,1484287204,"201051344000594","219011344069620",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,612808.4,612808.4,20293,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484287259,1488092.00
01/13/2017 01:00,2,0.000,ALERT,211.93,301.17,59.996,1484287204,"201051344001203","219011344069620",0.00,-11.50,0,299.97,305.38,0.0,0.0,0.000,606068.9,606068.9,20403,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484287261,1488093.00
01/13/2017 01:00,2,0.000,ALERT,211.03,300.27,59.986,1484287204,"274151322000054","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,841892.2,841892.2,20183,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484287263,1488094.00
01/13/2017 01:00,2,0.000,ALERT,212.61,301.77,59.991,1484287204,"201051344000867","219011344069620",0.00,-10.00,0,299.37,304.48,0.0,0.0,0.000,599264.5,599264.5,20382,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484287265,1488095.00
01/13/2017 01:00,2,0.000,ALERT,211.70,301.47,59.991,1484287204,"201051344001093","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,602990.0,602990.0,20319,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484287267,1488096.00
01/13/2017 01:00,2,0.000,ALERT,212.16,302.37,59.986,1484287204,"201051344000900","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,617658.2,617658.2,20036,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484287269,1488097.00
01/13/2017 01:00,2,0.000,ALERT,212.38,301.47,60.007,1484287204,"201051344000648","219011344069620",0.00,-12.00,0,299.37,304.18,0.0,0.0,0.000,607169.1,607169.1,20022,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484287270,1488098.00
01/13/2017 01:00,2,0.000,ALERT,212.61,302.98,60.018,1484287204,"201051344000569","219011344069620",0.00,-11.00,0,300.87,305.38,0.0,0.0,0.000,618751.7,618751.7,19993,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484287272,1488099.00
01/13/2017 01:00,2,0.000,ALERT,212.16,302.37,59.991,1484287204,"201051344000983","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,610586.7,610586.7,20179,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484287274,1488100.00
01/13/2017 01:00,2,0.000,ALERT,212.38,302.07,59.986,1484287204,"201051344001158","219011344069620",0.00,-12.00,0,299.67,304.18,0.0,0.0,0.000,600091.0,600091.0,20302,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484287276,1488101.00
01/13/2017 01:00,2,0.000,ALERT,212.83,302.98,59.996,1484287204,"201051344000576","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,609886.5,609886.5,20067,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484287278,1488102.00
01/13/2017 01:00,2,0.000,ALERT,211.48,299.07,59.996,1484287204,"274151322000087","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,813806.8,813806.8,20370,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484287279,1488103.00
01/13/2017 01:15,2,0.000,ALERT,212.61,301.77,59.996,1484288103,"201051344000645","219011344069620",0.00,-11.00,0,299.37,304.18,0.0,0.0,0.000,609113.9,609113.9,20048,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484288105,1488104.00
01/13/2017 01:15,2,0.000,ALERT,211.48,300.27,59.996,1484288103,"274151322000085","219011344069620",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,840699.4,840699.4,20187,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484288107,1488105.00
01/13/2017 01:15,2,0.000,ALERT,212.83,302.07,59.975,1484288103,"201051344000633","219011344069620",0.00,-11.50,0,297.87,304.18,0.0,0.0,0.000,599060.2,599060.2,20357,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484288108,1488106.00
01/13/2017 01:15,2,0.000,ALERT,212.38,302.37,60.002,1484288103,"201051344000469","219011344069620",0.00,-12.00,0,298.47,304.18,0.0,0.0,0.000,602014.7,602014.7,20337,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484288110,1488107.00
01/13/2017 01:15,2,0.000,ALERT,211.93,302.68,59.991,1484288103,"201051344000646","219011344069620",0.00,-11.50,0,299.07,304.18,0.0,0.0,0.000,598861.9,598861.9,20321,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484288112,1488108.00
01/13/2017 01:15,2,0.000,ALERT,211.03,299.67,59.975,1484288103,"274151322000052","219011344069620",0.00,-11.50,0,297.26,302.68,0.0,0.0,0.000,868519.7,868519.7,19948,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484288114,1488109.00
01/13/2017 01:15,2,0.000,ALERT,212.38,302.68,59.996,1484288103,"201051344000585","219011344069620",0.00,-11.00,0,298.77,304.18,0.0,0.0,0.000,609483.9,609483.9,20381,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484288116,1488110.00
01/13/2017 01:15,2,0.000,ALERT,212.16,302.98,60.002,1484288103,"201051344001230","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,602076.8,602076.8,20239,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484288118,1488111.00
01/13/2017 01:15,2,0.000,ALERT,212.61,303.28,60.002,1484288103,"201051344000582","219011344069620",0.00,-12.00,0,300.27,305.08,0.0,0.0,0.000,594172.1,594172.1,20350,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484288120,1488112.00
01/13/2017 01:15,2,0.000,ALERT,211.70,302.68,59.975,1484288103,"201051344000955","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,609334.1,609334.1,20310,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484288122,1488113.00
01/13/2017 01:15,2,0.000,ALERT,211.48,299.67,59.991,1484288103,"274151322000094","219011344069620",0.00,-12.00,0,296.96,301.47,0.0,0.0,0.000,715074.1,715074.1,20644,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484288123,1488114.00
01/13/2017 01:15,2,0.000,ALERT,212.38,302.98,60.007,1484288103,"201051344000579","219011344069620",0.00,-11.00,0,299.97,305.08,0.0,0.0,0.000,617287.4,617287.4,20257,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484288125,1488115.00
01/13/2017 01:15,2,0.000,ALERT,211.93,302.98,59.970,1484288103,"201051344000890","219011344069620",0.00,-10.00,0,299.97,305.08,0.0,0.0,0.000,606148.5,606148.5,20379,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484288127,1488116.00
01/13/2017 01:15,2,0.000,ALERT,212.16,302.37,60.028,1484288103,"201051344000438","219011344069620",0.00,-11.50,0,299.67,304.48,0.0,0.0,0.000,607450.9,607450.9,20390,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484288129,1488117.00
01/13/2017 01:15,2,0.000,ALERT,212.38,302.07,59.991,1484288103,"201051344000417","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,592693.1,592693.1,20506,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484288130,1488118.00
01/13/2017 01:15,2,0.000,ALERT,211.70,300.87,59.996,1484288103,"274151322000083","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,860124.1,860124.1,19982,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484288132,1488119.00
01/13/2017 01:15,2,0.000,ALERT,211.93,300.57,59.981,1484288103,"274151322000076","219011344069620",0.00,-11.00,0,296.96,302.68,0.0,0.0,0.000,917298.5,917298.5,20092,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484288134,1488120.00
01/13/2017 01:15,2,0.000,ALERT,212.16,303.28,59.996,1484288103,"201051344000868","219011344069620",0.00,-11.50,0,300.27,305.08,0.0,0.0,0.000,600339.6,600339.6,20347,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484288136,1488121.00
01/13/2017 01:15,2,0.000,ALERT,211.48,301.47,59.981,1484288103,"274151322000095","219011344069620",0.00,-12.00,0,298.47,302.98,0.0,0.0,0.000,908330.1,908330.1,20146,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484288138,1488122.00
01/13/2017 01:15,2,0.000,ALERT,211.93,302.07,59.986,1484288103,"201051344000988","219011344069620",0.00,-11.00,0,296.66,304.18,0.0,0.0,0.000,564547.1,564547.1,20381,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484288139,1488123.00
01/13/2017 01:15,2,0.000,ALERT,211.93,301.77,59.996,1484288103,"201051344001025","219011344069620",0.00,-12.00,0,298.77,304.48,0.0,0.0,0.000,607659.6,607659.6,20411,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484288141,1488124.00
01/13/2017 01:15,2,0.000,ALERT,212.16,302.68,59.986,1484288103,"201051344000458","219011344069620",0.00,-8.50,0,299.67,305.08,0.0,0.0,0.000,609655.1,609655.1,20187,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484288143,1488125.00
01/13/2017 01:15,2,0.000,ALERT,212.83,302.37,60.039,1484288103,"201051344000853","219011344069620",0.00,-11.50,0,299.67,304.48,0.0,0.0,0.000,608607.7,608607.7,20114,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484288145,1488126.00
01/13/2017 01:15,2,0.000,ALERT,212.61,302.98,60.002,1484288103,"201051344000685","219011344069620",0.00,-11.00,0,299.37,304.18,0.0,0.0,0.000,606472.0,606472.0,20310,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484288147,1488127.00
01/13/2017 01:15,2,0.000,ALERT,212.38,302.07,59.996,1484288103,"201051344000917","219011344069620",0.00,-9.00,0,298.17,303.58,0.0,0.0,0.000,603573.8,603573.8,20321,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484288148,1488128.00
01/13/2017 01:15,2,0.000,ALERT,212.38,302.68,59.991,1484288103,"201051344001145","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,609318.2,609318.2,20185,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484288150,1488129.00
01/13/2017 01:15,2,0.000,ALERT,212.38,302.07,59.986,1484288103,"201051344000651","219011344069620",0.00,-13.00,0,298.77,303.58,0.0,0.0,0.000,602215.2,602215.2,20356,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484288152,1488130.00
01/13/2017 01:15,2,0.000,ALERT,211.03,299.67,59.986,1484288103,"274151322000088","219011344069620",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,825669.4,825669.4,20102,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484288154,1488131.00
01/13/2017 01:15,2,0.000,ALERT,212.16,299.67,59.996,1484288103,"274151322000068","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,716126.9,716126.9,20528,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484288156,1488132.00
01/13/2017 01:15,2,0.000,ALERT,211.93,302.68,59.991,1484288103,"201051344001135","219011344069620",0.00,-11.00,0,299.67,304.78,0.0,0.0,0.000,597868.0,597868.0,20404,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484288157,1488133.00
01/13/2017 01:15,2,0.000,ALERT,211.93,302.98,60.007,1484288103,"201051344000594","219011344069620",0.00,-11.50,0,299.07,304.48,0.0,0.0,0.000,612808.4,612808.4,20295,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484288159,1488134.00
01/13/2017 01:15,2,0.000,ALERT,212.38,302.37,59.991,1484288103,"201051344001203","219011344069620",0.00,-11.50,0,299.07,305.68,0.0,0.0,0.000,606068.9,606068.9,20405,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484288161,1488135.00
01/13/2017 01:15,2,0.000,ALERT,211.25,299.97,59.981,1484288103,"274151322000054","219011344069620",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,841892.2,841892.2,20185,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484288163,1488136.00
01/13/2017 01:15,2,0.000,ALERT,212.61,302.37,59.996,1484288103,"201051344000867","219011344069620",0.00,-10.00,0,298.77,304.48,0.0,0.0,0.000,599264.5,599264.5,20384,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484288165,1488137.00
01/13/2017 01:15,2,0.000,ALERT,212.16,302.68,59.991,1484288103,"201051344001093","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,602990.0,602990.0,20321,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484288167,1488138.00
01/13/2017 01:15,2,0.000,ALERT,212.16,302.37,59.996,1484288103,"201051344000900","219011344069620",0.00,-11.50,0,299.07,304.18,0.0,0.0,0.000,617658.2,617658.2,20038,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484288168,1488139.00
01/13/2017 01:15,2,0.000,ALERT,212.38,301.47,60.028,1484288103,"201051344000648","219011344069620",0.00,-12.00,0,298.77,304.18,0.0,0.0,0.000,607169.1,607169.1,20024,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484288170,1488140.00
01/13/2017 01:15,2,0.000,ALERT,212.38,302.98,60.002,1484288103,"201051344000569","219011344069620",0.00,-11.00,0,299.97,305.38,0.0,0.0,0.000,618751.7,618751.7,19995,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484288172,1488141.00
01/13/2017 01:15,2,0.000,ALERT,212.38,302.37,60.002,1484288103,"201051344000983","219011344069620",0.00,-11.00,0,299.67,304.78,0.0,0.0,0.000,610586.7,610586.7,20181,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484288174,1488142.00
01/13/2017 01:15,2,0.000,ALERT,212.61,302.37,60.028,1484288103,"201051344001158","219011344069620",0.00,-12.00,0,298.77,304.18,0.0,0.0,0.000,600091.0,600091.0,20304,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484288176,1488143.00
01/13/2017 01:15,2,0.000,ALERT,212.83,303.28,60.002,1484288103,"201051344000576","219011344069620",0.00,-11.50,0,299.67,304.78,0.0,0.0,0.000,609886.5,609886.5,20069,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484288177,1488144.00
01/13/2017 01:15,2,0.000,ALERT,211.48,299.37,59.996,1484288103,"274151322000087","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,813806.8,813806.8,20372,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484288179,1488145.00
01/13/2017 01:30,2,0.000,ALERT,213.06,302.98,59.986,1484289003,"201051344000645","219011344069620",0.00,-10.00,0,299.97,304.78,0.0,0.0,0.000,609113.9,609113.9,20050,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484289005,1488146.00
01/13/2017 01:30,2,0.000,ALERT,211.48,300.27,60.007,1484289003,"274151322000085","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,840699.4,840699.4,20189,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289007,1488147.00
01/13/2017 01:30,2,0.000,ALERT,213.29,302.98,59.991,1484289003,"201051344000633","219011344069620",0.00,-11.50,0,298.47,304.48,0.0,0.0,0.000,599060.2,599060.2,20359,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289009,1488148.00
01/13/2017 01:30,2,0.000,ALERT,212.61,303.28,59.986,1484289003,"201051344000469","219011344069620",0.00,-11.50,0,299.37,304.48,0.0,0.0,0.000,602014.7,602014.7,20339,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484289011,1488149.00
01/13/2017 01:30,2,0.000,ALERT,211.70,302.37,59.938,1484289003,"201051344000646","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,598861.9,598861.9,20323,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484289012,1488150.00
01/13/2017 01:30,2,0.000,ALERT,211.25,300.87,59.981,1484289003,"274151322000052","219011344069620",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,868519.7,868519.7,19950,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484289014,1488151.00
01/13/2017 01:30,2,0.000,ALERT,212.16,302.37,59.986,1484289003,"201051344000585","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,609483.9,609483.9,20383,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484289016,1488152.00
01/13/2017 01:30,2,0.000,ALERT,211.93,302.68,59.986,1484289003,"201051344001230","219011344069620",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,602076.8,602076.8,20241,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289018,1488153.00
01/13/2017 01:30,2,0.000,ALERT,212.61,303.28,59.981,1484289003,"201051344000582","219011344069620",0.00,-12.00,0,301.17,305.38,0.0,0.0,0.000,594172.1,594172.1,20352,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484289020,1488154.00
01/13/2017 01:30,2,0.000,ALERT,211.70,302.68,59.975,1484289003,"201051344000955","219011344069620",0.00,-11.00,0,300.57,304.18,0.0,0.0,0.000,609334.1,609334.1,20312,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484289021,1488155.00
01/13/2017 01:30,2,0.000,ALERT,211.48,299.67,60.018,1484289003,"274151322000094","219011344069620",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,715074.1,715074.1,20646,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289023,1488156.00
01/13/2017 01:30,2,0.000,ALERT,212.61,303.88,59.954,1484289003,"201051344000579","219011344069620",0.00,-11.00,0,300.87,305.38,0.0,0.0,0.000,617287.4,617287.4,20259,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289025,1488157.00
01/13/2017 01:30,2,0.000,ALERT,211.93,302.68,59.981,1484289003,"201051344000890","219011344069620",0.00,-10.00,0,301.17,305.68,0.0,0.0,0.000,606148.5,606148.5,20381,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484289027,1488158.00
01/13/2017 01:30,2,0.000,ALERT,212.16,302.37,59.986,1484289003,"201051344000438","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,607450.9,607450.9,20392,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484289029,1488159.00
01/13/2017 01:30,2,0.000,ALERT,212.38,302.07,59.981,1484289003,"201051344000417","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,592693.1,592693.1,20508,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289031,1488160.00
01/13/2017 01:30,2,0.000,ALERT,211.70,300.57,59.981,1484289003,"274151322000083","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,860124.1,860124.1,19984,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289032,1488161.00
01/13/2017 01:30,2,0.000,ALERT,212.38,300.27,59.996,1484289003,"274151322000076","219011344069620",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,917298.5,917298.5,20094,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484289034,1488162.00
01/13/2017 01:30,2,0.000,ALERT,212.61,303.88,59.996,1484289003,"201051344000868","219011344069620",0.00,-11.00,0,300.87,305.38,0.0,0.0,0.000,600339.6,600339.6,20349,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289036,1488163.00
01/13/2017 01:30,2,0.000,ALERT,211.70,301.17,60.007,1484289003,"274151322000095","219011344069620",0.00,-12.00,0,299.37,302.98,0.0,0.0,0.000,908330.1,908330.1,20148,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289038,1488164.00
01/13/2017 01:30,2,0.000,ALERT,212.38,302.68,59.996,1484289003,"201051344000988","219011344069620",0.00,-11.00,0,297.87,304.48,0.0,0.0,0.000,564547.1,564547.1,20383,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289040,1488165.00
01/13/2017 01:30,2,0.000,ALERT,211.93,301.77,59.991,1484289003,"201051344001025","219011344069620",0.00,-12.00,0,299.97,304.78,0.0,0.0,0.000,607659.6,607659.6,20413,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289041,1488166.00
01/13/2017 01:30,2,0.000,ALERT,212.38,302.98,59.986,1484289003,"201051344000458","219011344069620",0.00,-8.50,0,300.57,305.38,0.0,0.0,0.000,609655.1,609655.1,20189,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289043,1488167.00
01/13/2017 01:30,2,0.000,ALERT,213.06,302.98,60.028,1484289003,"201051344000853","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,608607.7,608607.7,20116,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289045,1488168.00
01/13/2017 01:30,2,0.000,ALERT,212.38,302.68,59.986,1484289003,"201051344000685","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,606472.0,606472.0,20312,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289047,1488169.00
01/13/2017 01:30,2,0.000,ALERT,212.16,302.07,59.954,1484289003,"201051344000917","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,603573.8,603573.8,20323,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484289049,1488170.00
01/13/2017 01:30,2,0.000,ALERT,212.61,303.28,59.996,1484289003,"201051344001145","219011344069620",0.00,-11.00,0,300.57,305.08,0.0,0.0,0.000,609318.2,609318.2,20187,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289050,1488171.00
01/13/2017 01:30,2,0.000,ALERT,212.38,302.37,59.991,1484289003,"201051344000651","219011344069620",0.00,-13.00,0,299.97,303.88,0.0,0.0,0.000,602215.2,602215.2,20358,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484289052,1488172.00
01/13/2017 01:30,2,0.000,ALERT,211.25,299.67,59.986,1484289003,"274151322000088","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,825669.4,825669.4,20104,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289054,1488173.00
01/13/2017 01:30,2,0.000,ALERT,212.38,299.37,60.002,1484289003,"274151322000068","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,716126.9,716126.9,20530,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289056,1488174.00
01/13/2017 01:30,2,0.000,ALERT,211.93,302.68,59.975,1484289003,"201051344001135","219011344069620",0.00,-11.00,0,300.57,305.08,0.0,0.0,0.000,597868.0,597868.0,20406,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484289058,1488175.00
01/13/2017 01:30,2,0.000,ALERT,212.16,303.58,59.986,1484289003,"201051344000594","219011344069620",0.00,-11.50,0,300.57,305.08,0.0,0.0,0.000,612808.4,612808.4,20297,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289059,1488176.00
01/13/2017 01:30,2,0.000,ALERT,212.38,302.37,59.996,1484289003,"201051344001203","219011344069620",0.00,-11.50,0,300.27,305.98,0.0,0.0,0.000,606068.9,606068.9,20407,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289061,1488177.00
01/13/2017 01:30,2,0.000,ALERT,211.48,300.27,59.986,1484289003,"274151322000054","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,841892.2,841892.2,20187,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289063,1488178.00
01/13/2017 01:30,2,0.000,ALERT,212.61,302.68,59.996,1484289003,"201051344000867","219011344069620",0.00,-10.00,0,300.27,305.08,0.0,0.0,0.000,599264.5,599264.5,20386,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289065,1488179.00
01/13/2017 01:30,2,0.000,ALERT,212.16,302.98,59.996,1484289003,"201051344001093","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,602990.0,602990.0,20323,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289067,1488180.00
01/13/2017 01:30,2,0.000,ALERT,212.38,302.98,59.949,1484289003,"201051344000900","219011344069620",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,617658.2,617658.2,20040,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289068,1488181.00
