ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2017 01:30,2,0.000,ALERT,212.61,302.37,59.991,1484289003,"201051344000648","219011344069620",0.00,-12.00,0,299.37,304.48,0.0,0.0,0.000,607169.1,607169.1,20026,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289070,1488182.00
01/13/2017 01:30,2,0.000,ALERT,212.38,303.28,59.981,1484289003,"201051344000569","219011344069620",0.00,-11.00,0,301.17,305.68,0.0,0.0,0.000,618751.7,618751.7,19997,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289072,1488183.00
01/13/2017 01:30,2,0.000,ALERT,212.38,302.98,59.991,1484289003,"201051344000983","219011344069620",0.00,-11.00,0,300.57,305.08,0.0,0.0,0.000,610586.7,610586.7,20183,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289074,1488184.00
01/13/2017 01:30,2,0.000,ALERT,212.83,302.98,59.996,1484289003,"201051344001158","219011344069620",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,600091.0,600091.0,20306,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484289075,1488185.00
01/13/2017 01:30,2,0.000,ALERT,213.06,303.88,59.986,1484289003,"201051344000576","219011344069620",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,609886.5,609886.5,20071,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289077,1488186.00
01/13/2017 01:30,2,0.000,ALERT,211.70,299.97,59.991,1484289003,"274151322000087","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,813806.8,813806.8,20374,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289079,1488187.00
01/13/2017 01:45,2,0.000,ALERT,213.06,303.28,60.012,1484289903,"201051344000645","219011344069620",0.00,-10.00,0,300.87,304.48,0.0,0.0,0.000,609113.9,609113.9,20052,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289905,1488188.00
01/13/2017 01:45,2,0.000,ALERT,211.70,300.57,59.991,1484289903,"274151322000085","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,840699.4,840699.4,20191,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484289907,1488189.00
01/13/2017 01:45,2,0.000,ALERT,213.06,302.98,60.002,1484289903,"201051344000633","219011344069620",0.00,-11.50,0,299.37,304.48,0.0,0.0,0.000,599060.2,599060.2,20361,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289909,1488190.00
01/13/2017 01:45,2,0.000,ALERT,212.61,303.28,59.991,1484289903,"201051344000469","219011344069620",0.00,-12.00,0,299.97,304.48,0.0,0.0,0.000,602014.7,602014.7,20341,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484289911,1488191.00
01/13/2017 01:45,2,0.000,ALERT,211.93,302.98,59.996,1484289903,"201051344000646","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,598861.9,598861.9,20325,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289913,1488192.00
01/13/2017 01:45,2,0.000,ALERT,211.48,300.27,60.034,1484289903,"274151322000052","219011344069620",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,868519.7,868519.7,19952,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289914,1488193.00
01/13/2017 01:45,2,0.000,ALERT,212.16,302.98,59.991,1484289903,"201051344000585","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,609483.9,609483.9,20385,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289916,1488194.00
01/13/2017 01:45,2,0.000,ALERT,211.93,303.28,59.954,1484289903,"201051344001230","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,602076.8,602076.8,20243,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289918,1488195.00
01/13/2017 01:45,2,0.000,ALERT,212.61,303.58,59.996,1484289903,"201051344000582","219011344069620",0.00,-12.00,0,301.47,305.08,0.0,0.0,0.000,594172.1,594172.1,20354,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484289920,1488196.00
01/13/2017 01:45,2,0.000,ALERT,211.70,302.98,60.034,1484289903,"201051344000955","219011344069620",0.00,-11.00,0,300.57,303.88,0.0,0.0,0.000,609334.1,609334.1,20314,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289922,1488197.00
01/13/2017 01:45,2,0.000,ALERT,211.48,299.97,59.986,1484289903,"274151322000094","219011344069620",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,715074.1,715074.1,20648,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289923,1488198.00
01/13/2017 01:45,2,0.000,ALERT,212.38,303.58,59.965,1484289903,"201051344000579","219011344069620",0.00,-11.00,0,301.77,305.68,0.0,0.0,0.000,617287.4,617287.4,20261,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484289925,1488199.00
01/13/2017 01:45,2,0.000,ALERT,211.70,303.28,59.996,1484289903,"201051344000890","219011344069620",0.00,-10.00,0,301.17,305.38,0.0,0.0,0.000,606148.5,606148.5,20383,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289927,1488200.00
01/13/2017 01:45,2,0.000,ALERT,212.16,302.68,59.991,1484289903,"201051344000438","219011344069620",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,607450.9,607450.9,20394,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484289929,1488201.00
01/13/2017 01:45,2,0.000,ALERT,212.38,302.37,59.991,1484289903,"201051344000417","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,592693.1,592693.1,20510,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484289931,1488202.00
01/13/2017 01:45,2,0.000,ALERT,211.70,301.47,59.986,1484289903,"274151322000083","219011344069620",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,860124.1,860124.1,19986,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289932,1488203.00
01/13/2017 01:45,2,0.000,ALERT,212.16,300.57,59.996,1484289903,"274151322000076","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,917298.5,917298.5,20096,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289934,1488204.00
01/13/2017 01:45,2,0.000,ALERT,212.38,303.58,60.023,1484289903,"201051344000868","219011344069620",0.00,-10.00,0,302.07,305.38,0.0,0.0,0.000,600339.6,600339.6,20351,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484289936,1488205.00
01/13/2017 01:45,2,0.000,ALERT,211.48,302.07,59.991,1484289903,"274151322000095","219011344069620",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,908330.1,908330.1,20150,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289938,1488206.00
01/13/2017 01:45,2,0.000,ALERT,212.16,302.98,59.991,1484289903,"201051344000988","219011344069620",0.00,-11.00,0,298.47,304.48,0.0,0.0,0.000,564547.1,564547.1,20385,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289940,1488207.00
01/13/2017 01:45,2,0.000,ALERT,211.70,301.77,60.012,1484289903,"201051344001025","219011344069620",0.00,-11.50,0,299.97,304.78,0.0,0.0,0.000,607659.6,607659.6,20415,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484289941,1488208.00
01/13/2017 01:45,2,0.000,ALERT,212.38,303.28,59.975,1484289903,"201051344000458","219011344069620",0.00,-8.50,0,301.17,305.38,0.0,0.0,0.000,609655.1,609655.1,20191,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289943,1488209.00
01/13/2017 01:45,2,0.000,ALERT,212.83,302.98,59.986,1484289903,"201051344000853","219011344069620",0.00,-11.50,0,301.17,304.78,0.0,0.0,0.000,608607.7,608607.7,20118,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289945,1488210.00
01/13/2017 01:45,2,0.000,ALERT,212.38,302.68,59.996,1484289903,"201051344000685","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,606472.0,606472.0,20314,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289947,1488211.00
01/13/2017 01:45,2,0.000,ALERT,212.38,302.68,59.991,1484289903,"201051344000917","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,603573.8,603573.8,20325,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289949,1488212.00
01/13/2017 01:45,2,0.000,ALERT,212.16,302.68,59.996,1484289903,"201051344001145","219011344069620",0.00,-11.00,0,301.17,305.08,0.0,0.0,0.000,609318.2,609318.2,20189,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289950,1488213.00
01/13/2017 01:45,2,0.000,ALERT,211.93,302.07,60.018,1484289903,"201051344000651","219011344069620",0.00,-13.00,0,300.27,303.88,0.0,0.0,0.000,602215.2,602215.2,20360,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289952,1488214.00
01/13/2017 01:45,2,0.000,ALERT,211.25,300.27,60.007,1484289903,"274151322000088","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,825669.4,825669.4,20106,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289954,1488215.00
01/13/2017 01:45,2,0.000,ALERT,212.16,300.27,59.986,1484289903,"274151322000068","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,716126.9,716126.9,20532,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484289956,1488216.00
01/13/2017 01:45,2,0.000,ALERT,211.70,302.68,59.986,1484289903,"201051344001135","219011344069620",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,597868.0,597868.0,20408,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484289958,1488217.00
01/13/2017 01:45,2,0.000,ALERT,211.93,303.58,59.944,1484289903,"201051344000594","219011344069620",0.00,-11.50,0,300.87,305.08,0.0,0.0,0.000,612808.4,612808.4,20299,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484289959,1488218.00
01/13/2017 01:45,2,0.000,ALERT,211.93,302.07,59.986,1484289903,"201051344001203","219011344069620",0.00,-11.50,0,300.87,305.98,0.0,0.0,0.000,606068.9,606068.9,20409,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484289961,1488219.00
01/13/2017 01:45,2,0.000,ALERT,211.25,301.47,59.981,1484289903,"274151322000054","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,841892.2,841892.2,20189,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289963,1488220.00
01/13/2017 01:45,2,0.000,ALERT,212.61,302.37,59.981,1484289903,"201051344000867","219011344069620",0.00,-10.00,0,299.97,304.78,0.0,0.0,0.000,599264.5,599264.5,20388,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484289965,1488221.00
01/13/2017 01:45,2,0.000,ALERT,211.93,302.68,59.981,1484289903,"201051344001093","219011344069620",0.00,-9.00,0,300.87,304.48,0.0,0.0,0.000,602990.0,602990.0,20325,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289966,1488222.00
01/13/2017 01:45,2,0.000,ALERT,212.16,302.98,60.007,1484289903,"201051344000900","219011344069620",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,617658.2,617658.2,20042,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484289968,1488223.00
01/13/2017 01:45,2,0.000,ALERT,212.61,302.37,59.981,1484289903,"201051344000648","219011344069620",0.00,-12.00,0,300.57,304.78,0.0,0.0,0.000,607169.1,607169.1,20028,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484289970,1488224.00
01/13/2017 01:45,2,0.000,ALERT,212.38,303.28,59.970,1484289903,"201051344000569","219011344069620",0.00,-11.00,0,301.77,305.38,0.0,0.0,0.000,618751.7,618751.7,19999,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289972,1488225.00
01/13/2017 01:45,2,0.000,ALERT,212.38,303.28,59.986,1484289903,"201051344000983","219011344069620",0.00,-11.00,0,301.47,305.08,0.0,0.0,0.000,610586.7,610586.7,20185,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484289974,1488226.00
01/13/2017 01:45,2,0.000,ALERT,212.61,302.98,60.002,1484289903,"201051344001158","219011344069620",0.00,-10.00,0,300.87,304.48,0.0,0.0,0.000,600091.0,600091.0,20308,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289975,1488227.00
01/13/2017 01:45,2,0.000,ALERT,213.06,303.58,59.959,1484289903,"201051344000576","219011344069620",0.00,-11.50,0,301.47,305.38,0.0,0.0,0.000,609886.5,609886.5,20073,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289977,1488228.00
01/13/2017 01:45,2,0.000,ALERT,211.48,299.67,59.944,1484289903,"274151322000087","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,813806.8,813806.8,20376,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484289979,1488229.00
01/13/2017 02:00,2,0.000,ALERT,213.06,302.68,59.981,1484290803,"201051344000645","219011344069620",0.00,-10.00,0,301.17,304.78,0.0,0.0,0.000,609113.9,609113.9,20054,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484290805,1488230.00
01/13/2017 02:00,2,0.000,ALERT,211.48,301.17,59.970,1484290803,"274151322000085","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,840699.4,840699.4,20193,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484290807,1488231.00
01/13/2017 02:00,2,0.000,ALERT,213.06,302.68,59.981,1484290803,"201051344000633","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,599060.2,599060.2,20363,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484290809,1488232.00
01/13/2017 02:00,2,0.000,ALERT,212.61,302.68,59.981,1484290803,"201051344000469","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,602014.7,602014.7,20343,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484290811,1488233.00
01/13/2017 02:00,2,0.000,ALERT,211.93,303.28,59.954,1484290803,"201051344000646","219011344069620",0.00,-11.50,0,300.87,304.48,0.0,0.0,0.000,598861.9,598861.9,20327,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484290812,1488234.00
01/13/2017 02:00,2,0.000,ALERT,211.48,302.07,59.949,1484290803,"274151322000052","219011344069620",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,868519.7,868519.7,19954,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484290814,1488235.00
01/13/2017 02:00,2,0.000,ALERT,212.38,303.28,59.965,1484290803,"201051344000585","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,609483.9,609483.9,20387,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484290816,1488236.00
01/13/2017 02:00,2,0.000,ALERT,212.16,303.58,59.949,1484290803,"201051344001230","219011344069620",0.00,-11.00,0,301.47,304.78,0.0,0.0,0.000,602076.8,602076.8,20245,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484290818,1488237.00
01/13/2017 02:00,2,0.000,ALERT,212.61,303.88,59.975,1484290803,"201051344000582","219011344069620",0.00,-12.00,0,302.07,305.08,0.0,0.0,0.000,594172.1,594172.1,20356,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484290820,1488238.00
01/13/2017 02:00,2,0.000,ALERT,211.93,302.98,59.970,1484290803,"201051344000955","219011344069620",0.00,-11.00,0,300.87,304.48,0.0,0.0,0.000,609334.1,609334.1,20316,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484290822,1488239.00
01/13/2017 02:00,2,0.000,ALERT,211.48,300.57,59.954,1484290803,"274151322000094","219011344069620",0.00,-12.00,0,297.87,302.07,0.0,0.0,0.000,715074.1,715074.1,20650,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484290823,1488240.00
01/13/2017 02:00,2,0.000,ALERT,212.61,303.28,59.975,1484290803,"201051344000579","219011344069620",0.00,-11.00,0,301.47,305.38,0.0,0.0,0.000,617287.4,617287.4,20263,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484290825,1488241.00
01/13/2017 02:00,2,0.000,ALERT,212.16,303.58,59.959,1484290803,"201051344000890","219011344069620",0.00,-10.00,0,301.17,305.38,0.0,0.0,0.000,606148.5,606148.5,20385,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484290827,1488242.00
01/13/2017 02:00,2,0.000,ALERT,212.38,303.28,59.970,1484290803,"201051344000438","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,607450.9,607450.9,20396,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484290829,1488243.00
01/13/2017 02:00,2,0.000,ALERT,212.38,302.68,59.933,1484290803,"201051344000417","219011344069620",0.00,-11.00,0,300.27,303.88,0.0,0.0,0.000,592693.1,592693.1,20512,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484290831,1488244.00
01/13/2017 02:00,2,0.000,ALERT,211.93,301.47,59.975,1484290803,"274151322000083","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,860124.1,860124.1,19988,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484290832,1488245.00
01/13/2017 02:00,2,0.000,ALERT,212.38,300.87,59.970,1484290803,"274151322000076","219011344069620",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,917298.5,917298.5,20098,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484290834,1488246.00
01/13/2017 02:00,2,0.000,ALERT,212.38,303.58,59.965,1484290803,"201051344000868","219011344069620",0.00,-11.00,0,301.77,305.38,0.0,0.0,0.000,600339.6,600339.6,20353,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484290836,1488247.00
01/13/2017 02:00,2,0.000,ALERT,211.70,302.37,59.965,1484290803,"274151322000095","219011344069620",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,908330.1,908330.1,20152,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484290838,1488248.00
01/13/2017 02:00,2,0.000,ALERT,212.16,302.98,59.949,1484290803,"201051344000988","219011344069620",0.00,-11.00,0,298.47,304.18,0.0,0.0,0.000,564547.1,564547.1,20387,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484290840,1488249.00
01/13/2017 02:00,2,0.000,ALERT,212.16,302.37,59.991,1484290803,"201051344001025","219011344069620",0.00,-11.50,0,299.97,304.78,0.0,0.0,0.000,607659.6,607659.6,20417,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484290842,1488250.00
01/13/2017 02:00,2,0.000,ALERT,212.38,303.58,59.944,1484290803,"201051344000458","219011344069620",0.00,-8.50,0,301.17,305.38,0.0,0.0,0.000,609655.1,609655.1,20193,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484290843,1488251.00
01/13/2017 02:00,2,0.000,ALERT,212.83,303.28,59.928,1484290803,"201051344000853","219011344069620",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,608607.7,608607.7,20120,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484290845,1488252.00
01/13/2017 02:00,2,0.000,ALERT,212.61,302.98,59.981,1484290803,"201051344000685","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,606472.0,606472.0,20316,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484290847,1488253.00
01/13/2017 02:00,2,0.000,ALERT,212.38,302.68,59.970,1484290803,"201051344000917","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,603573.8,603573.8,20327,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484290849,1488254.00
01/13/2017 02:00,2,0.000,ALERT,212.38,302.98,59.933,1484290803,"201051344001145","219011344069620",0.00,-11.00,0,301.17,305.08,0.0,0.0,0.000,609318.2,609318.2,20191,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484290851,1488255.00
01/13/2017 02:00,2,0.000,ALERT,212.38,302.68,59.970,1484290803,"201051344000651","219011344069620",0.00,-13.00,0,300.27,303.88,0.0,0.0,0.000,602215.2,602215.2,20362,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484290853,1488256.00
01/13/2017 02:00,2,0.000,ALERT,211.25,300.87,59.922,1484290803,"274151322000088","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,825669.4,825669.4,20108,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484290854,1488257.00
01/13/2017 02:00,2,0.000,ALERT,212.38,299.97,59.949,1484290803,"274151322000068","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,716126.9,716126.9,20534,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484290856,1488258.00
01/13/2017 02:00,2,0.000,ALERT,211.70,302.98,59.965,1484290803,"201051344001135","219011344069620",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,597868.0,597868.0,20410,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484290858,1488259.00
01/13/2017 02:00,2,0.000,ALERT,212.16,303.58,59.975,1484290803,"201051344000594","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,612808.4,612808.4,20301,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484290860,1488260.00
01/13/2017 02:00,2,0.000,ALERT,212.16,302.37,59.965,1484290803,"201051344001203","219011344069620",0.00,-11.50,0,300.57,305.98,0.0,0.0,0.000,606068.9,606068.9,20411,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484290862,1488261.00
01/13/2017 02:00,2,0.000,ALERT,211.25,300.57,59.970,1484290803,"274151322000054","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,841892.2,841892.2,20191,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484290863,1488262.00
01/13/2017 02:00,2,0.000,ALERT,212.61,302.37,59.970,1484290803,"201051344000867","219011344069620",0.00,-10.00,0,299.97,304.78,0.0,0.0,0.000,599264.5,599264.5,20390,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484290865,1488263.00
01/13/2017 02:00,2,0.000,ALERT,211.93,302.68,59.975,1484290803,"201051344001093","219011344069620",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,602990.0,602990.0,20327,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484290867,1488264.00
01/13/2017 02:00,2,0.000,ALERT,212.16,302.98,59.970,1484290803,"201051344000900","219011344069620",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,617658.2,617658.2,20044,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484290869,1488265.00
01/13/2017 02:00,2,0.000,ALERT,212.61,301.77,59.965,1484290803,"201051344000648","219011344069620",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,607169.1,607169.1,20030,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484290871,1488266.00
01/13/2017 02:00,2,0.000,ALERT,212.61,303.28,59.970,1484290803,"201051344000569","219011344069620",0.00,-11.00,0,301.77,305.68,0.0,0.0,0.000,618751.7,618751.7,20001,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484290872,1488267.00
01/13/2017 02:00,2,0.000,ALERT,212.38,302.68,59.981,1484290803,"201051344000983","219011344069620",0.00,-11.00,0,301.17,305.08,0.0,0.0,0.000,610586.7,610586.7,20187,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484290874,1488268.00
01/13/2017 02:00,2,0.000,ALERT,212.61,302.68,59.975,1484290803,"201051344001158","219011344069620",0.00,-12.00,0,300.57,304.48,0.0,0.0,0.000,600091.0,600091.0,20310,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484290876,1488269.00
01/13/2017 02:00,2,0.000,ALERT,212.83,303.28,60.028,1484290803,"201051344000576","219011344069620",0.00,-11.00,0,301.17,305.08,0.0,0.0,0.000,609886.5,609886.5,20075,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484290878,1488270.00
01/13/2017 02:00,2,0.000,ALERT,211.70,300.27,59.991,1484290803,"274151322000087","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,813806.8,813806.8,20378,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484290880,1488271.00
01/13/2017 02:15,2,0.000,ALERT,212.83,302.37,60.002,1484291704,"201051344000645","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,609113.9,609113.9,20056,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484291706,1488272.00
01/13/2017 02:15,2,0.000,ALERT,211.48,300.27,59.986,1484291704,"274151322000085","219011344069620",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,840699.4,840699.4,20195,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484291707,1488273.00
01/13/2017 02:15,2,0.000,ALERT,213.06,302.37,59.996,1484291704,"201051344000633","219011344069620",0.00,-11.00,0,299.07,304.48,0.0,0.0,0.000,599060.2,599060.2,20365,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484291709,1488274.00
01/13/2017 02:15,2,0.000,ALERT,212.61,302.68,60.002,1484291704,"201051344000469","219011344069620",0.00,-12.00,0,299.67,304.78,0.0,0.0,0.000,602014.7,602014.7,20345,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484291711,1488275.00
01/13/2017 02:15,2,0.000,ALERT,212.16,303.28,59.996,1484291704,"201051344000646","219011344069620",0.00,-11.50,0,300.87,304.48,0.0,0.0,0.000,598861.9,598861.9,20329,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484291713,1488276.00
01/13/2017 02:15,2,0.000,ALERT,211.25,300.57,59.981,1484291704,"274151322000052","219011344069620",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,868519.7,868519.7,19956,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484291715,1488277.00
01/13/2017 02:15,2,0.000,ALERT,212.16,303.28,59.996,1484291704,"201051344000585","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,609483.9,609483.9,20389,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484291717,1488278.00
01/13/2017 02:15,2,0.000,ALERT,212.16,303.28,59.996,1484291704,"201051344001230","219011344069620",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,602076.8,602076.8,20247,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484291719,1488279.00
01/13/2017 02:15,2,0.000,ALERT,212.61,303.88,59.986,1484291704,"201051344000582","219011344069620",0.00,-12.00,0,301.77,305.38,0.0,0.0,0.000,594172.1,594172.1,20358,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484291720,1488280.00
01/13/2017 02:15,2,0.000,ALERT,211.93,303.28,59.975,1484291704,"201051344000955","219011344069620",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,609334.1,609334.1,20318,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484291722,1488281.00
01/13/2017 02:15,2,0.000,ALERT,210.57,298.17,59.986,1484291704,"274151322000094","219011344069620",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,715074.1,715074.1,20652,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484291724,1488282.00
01/13/2017 02:15,2,0.000,ALERT,212.16,302.68,59.954,1484291704,"201051344000579","219011344069620",0.00,-11.00,0,300.87,305.68,0.0,0.0,0.000,617287.4,617287.4,20265,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484291726,1488283.00
01/13/2017 02:15,2,0.000,ALERT,211.93,303.28,59.996,1484291704,"201051344000890","219011344069620",0.00,-10.00,0,301.47,305.68,0.0,0.0,0.000,606148.5,606148.5,20387,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484291727,1488284.00
01/13/2017 02:15,2,0.000,ALERT,212.38,302.98,59.991,1484291704,"201051344000438","219011344069620",0.00,-11.50,0,300.87,305.08,0.0,0.0,0.000,607450.9,607450.9,20398,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484291729,1488285.00
01/13/2017 02:15,2,0.000,ALERT,212.38,302.37,59.986,1484291704,"201051344000417","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,592693.1,592693.1,20514,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484291731,1488286.00
01/13/2017 02:15,2,0.000,ALERT,211.70,301.77,59.991,1484291704,"274151322000083","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,860124.1,860124.1,19990,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484291733,1488287.00
01/13/2017 02:15,2,0.000,ALERT,212.16,300.87,59.991,1484291704,"274151322000076","219011344069620",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,917298.5,917298.5,20100,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484291735,1488288.00
01/13/2017 02:15,2,0.000,ALERT,212.38,303.28,59.986,1484291704,"201051344000868","219011344069620",0.00,-11.50,0,301.17,305.68,0.0,0.0,0.000,600339.6,600339.6,20355,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484291736,1488289.00
01/13/2017 02:15,2,0.000,ALERT,211.48,301.77,59.991,1484291704,"274151322000095","219011344069620",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,908330.1,908330.1,20154,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484291738,1488290.00
01/13/2017 02:15,2,0.000,ALERT,212.16,302.37,59.965,1484291704,"201051344000988","219011344069620",0.00,-10.00,0,297.87,304.78,0.0,0.0,0.000,564547.1,564547.1,20389,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484291740,1488291.00
01/13/2017 02:15,2,0.000,ALERT,211.93,302.07,59.986,1484291704,"201051344001025","219011344069620",0.00,-11.50,0,300.27,305.08,0.0,0.0,0.000,607659.6,607659.6,20419,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484291742,1488292.00
01/13/2017 02:15,2,0.000,ALERT,212.38,302.68,59.996,1484291704,"201051344000458","219011344069620",0.00,-8.50,0,300.57,305.98,0.0,0.0,0.000,609655.1,609655.1,20195,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484291744,1488293.00
01/13/2017 02:15,2,0.000,ALERT,213.06,302.68,59.991,1484291704,"201051344000853","219011344069620",0.00,-11.50,0,300.57,305.08,0.0,0.0,0.000,608607.7,608607.7,20122,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484291746,1488294.00
01/13/2017 02:15,2,0.000,ALERT,212.38,302.98,59.991,1484291704,"201051344000685","219011344069620",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,606472.0,606472.0,20318,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484291747,1488295.00
01/13/2017 02:15,2,0.000,ALERT,212.38,302.68,59.991,1484291704,"201051344000917","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,603573.8,603573.8,20329,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484291749,1488296.00
01/13/2017 02:15,2,0.000,ALERT,212.38,303.28,59.986,1484291704,"201051344001145","219011344069620",0.00,-11.00,0,301.17,305.08,0.0,0.0,0.000,609318.2,609318.2,20193,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484291751,1488297.00
01/13/2017 02:15,2,0.000,ALERT,212.16,302.07,59.991,1484291704,"201051344000651","219011344069620",0.00,-13.00,0,300.27,304.18,0.0,0.0,0.000,602215.2,602215.2,20364,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484291753,1488298.00
01/13/2017 02:15,2,0.000,ALERT,211.03,299.97,59.991,1484291704,"274151322000088","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,825669.4,825669.4,20110,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484291755,1488299.00
01/13/2017 02:15,2,0.000,ALERT,212.16,300.27,59.975,1484291704,"274151322000068","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,716126.9,716126.9,20536,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484291756,1488300.00
01/13/2017 02:15,2,0.000,ALERT,211.93,302.98,59.996,1484291704,"201051344001135","219011344069620",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,597868.0,597868.0,20412,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484291758,1488301.00
01/13/2017 02:15,2,0.000,ALERT,211.93,302.98,59.991,1484291704,"201051344000594","219011344069620",0.00,-11.50,0,300.27,305.08,0.0,0.0,0.000,612808.4,612808.4,20303,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484291760,1488302.00
01/13/2017 02:15,2,0.000,ALERT,211.93,302.37,59.986,1484291704,"201051344001203","219011344069620",0.00,-11.50,0,300.87,305.98,0.0,0.0,0.000,606068.9,606068.9,20413,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484291762,1488303.00
01/13/2017 02:15,2,0.000,ALERT,211.25,300.57,59.996,1484291704,"274151322000054","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,841892.2,841892.2,20193,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484291763,1488304.00
01/13/2017 02:15,2,0.000,ALERT,212.61,302.07,59.991,1484291704,"201051344000867","219011344069620",0.00,-10.00,0,299.67,305.08,0.0,0.0,0.000,599264.5,599264.5,20392,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484291765,1488305.00
01/13/2017 02:15,2,0.000,ALERT,212.16,302.68,59.986,1484291704,"201051344001093","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,602990.0,602990.0,20329,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484291767,1488306.00
01/13/2017 02:15,2,0.000,ALERT,212.38,302.68,59.981,1484291704,"201051344000900","219011344069620",0.00,-11.50,0,299.97,304.78,0.0,0.0,0.000,617658.2,617658.2,20046,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484291769,1488307.00
01/13/2017 02:15,2,0.000,ALERT,212.38,301.47,60.002,1484291704,"201051344000648","219011344069620",0.00,-12.00,0,299.67,304.78,0.0,0.0,0.000,607169.1,607169.1,20032,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484291771,1488308.00
01/13/2017 02:15,2,0.000,ALERT,212.38,302.68,59.986,1484291704,"201051344000569","219011344069620",0.00,-11.50,0,301.17,305.68,0.0,0.0,0.000,618751.7,618751.7,20003,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484291772,1488309.00
01/13/2017 02:15,2,0.000,ALERT,212.38,302.37,59.970,1484291704,"201051344000983","219011344069620",0.00,-11.00,0,300.57,305.38,0.0,0.0,0.000,610586.7,610586.7,20189,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484291774,1488310.00
01/13/2017 02:15,2,0.000,ALERT,212.61,302.07,59.986,1484291704,"201051344001158","219011344069620",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,600091.0,600091.0,20312,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484291776,1488311.00
01/13/2017 02:15,2,0.000,ALERT,212.83,302.68,59.970,1484291704,"201051344000576","219011344069620",0.00,-11.50,0,300.57,305.08,0.0,0.0,0.000,609886.5,609886.5,20077,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484291778,1488312.00
01/13/2017 02:15,2,0.000,ALERT,211.48,299.37,59.970,1484291704,"274151322000087","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,813806.8,813806.8,20380,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484291779,1488313.00
01/13/2017 02:30,2,0.000,ALERT,212.61,302.68,59.986,1484292603,"201051344000645","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,609113.9,609113.9,20058,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484292605,1488314.00
01/13/2017 02:30,2,0.000,ALERT,211.70,301.17,59.965,1484292603,"274151322000085","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,840699.4,840699.4,20197,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484292607,1488315.00
01/13/2017 02:30,2,0.000,ALERT,213.06,302.68,59.981,1484292603,"201051344000633","219011344069620",0.00,-11.50,0,298.77,304.18,0.0,0.0,0.000,599060.2,599060.2,20367,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484292609,1488316.00
01/13/2017 02:30,2,0.000,ALERT,212.61,302.98,59.965,1484292603,"201051344000469","219011344069620",0.00,-12.00,0,299.67,304.18,0.0,0.0,0.000,602014.7,602014.7,20347,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484292610,1488317.00
01/13/2017 02:30,2,0.000,ALERT,211.93,302.68,59.986,1484292603,"201051344000646","219011344069620",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,598861.9,598861.9,20331,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484292612,1488318.00
01/13/2017 02:30,2,0.000,ALERT,211.25,299.97,59.986,1484292603,"274151322000052","219011344069620",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,868519.7,868519.7,19958,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484292614,1488319.00
01/13/2017 02:30,2,0.000,ALERT,212.38,302.98,59.986,1484292603,"201051344000585","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,609483.9,609483.9,20391,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484292616,1488320.00
01/13/2017 02:30,2,0.000,ALERT,212.16,303.28,59.986,1484292603,"201051344001230","219011344069620",0.00,-11.00,0,301.47,304.78,0.0,0.0,0.000,602076.8,602076.8,20249,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484292618,1488321.00
01/13/2017 02:30,2,0.000,ALERT,212.61,303.58,59.954,1484292603,"201051344000582","219011344069620",0.00,-12.00,0,301.77,305.38,0.0,0.0,0.000,594172.1,594172.1,20360,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484292620,1488322.00
01/13/2017 02:30,2,0.000,ALERT,211.70,302.37,60.028,1484292603,"201051344000955","219011344069620",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,609334.1,609334.1,20320,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484292622,1488323.00
01/13/2017 02:30,2,0.000,ALERT,211.48,300.27,59.970,1484292603,"274151322000094","219011344069620",0.00,-12.00,0,297.26,301.77,0.0,0.0,0.000,715074.1,715074.1,20654,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484292624,1488324.00
01/13/2017 02:30,2,0.000,ALERT,212.38,303.28,59.981,1484292603,"201051344000579","219011344069620",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,617287.4,617287.4,20267,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484292625,1488325.00
