ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2017 02:30,2,0.000,ALERT,211.93,303.58,59.975,1484292603,"201051344000890","219011344069620",0.00,-11.00,0,301.47,305.68,0.0,0.0,0.000,606148.5,606148.5,20389,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484292627,1488326.00
01/13/2017 02:30,2,0.000,ALERT,212.16,302.98,59.975,1484292603,"201051344000438","219011344069620",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,607450.9,607450.9,20400,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484292629,1488327.00
01/13/2017 02:30,2,0.000,ALERT,212.38,302.37,59.981,1484292603,"201051344000417","219011344069620",0.00,-11.00,0,300.57,304.18,0.0,0.0,0.000,592693.1,592693.1,20516,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484292631,1488328.00
01/13/2017 02:30,2,0.000,ALERT,211.70,300.87,60.002,1484292603,"274151322000083","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,860124.1,860124.1,19992,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484292633,1488329.00
01/13/2017 02:30,2,0.000,ALERT,212.16,300.87,59.981,1484292603,"274151322000076","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,917298.5,917298.5,20102,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484292635,1488330.00
01/13/2017 02:30,2,0.000,ALERT,212.38,303.28,59.981,1484292603,"201051344000868","219011344069620",0.00,-10.00,0,301.17,305.08,0.0,0.0,0.000,600339.6,600339.6,20357,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484292636,1488331.00
01/13/2017 02:30,2,0.000,ALERT,211.70,301.77,59.975,1484292603,"274151322000095","219011344069620",0.00,-12.00,0,299.67,303.28,0.0,0.0,0.000,908330.1,908330.1,20156,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484292638,1488332.00
01/13/2017 02:30,2,0.000,ALERT,212.16,302.37,59.991,1484292603,"201051344000988","219011344069620",0.00,-11.00,0,297.87,304.18,0.0,0.0,0.000,564547.1,564547.1,20391,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484292640,1488333.00
01/13/2017 02:30,2,0.000,ALERT,211.93,301.77,60.034,1484292603,"201051344001025","219011344069620",0.00,-12.00,0,300.27,305.08,0.0,0.0,0.000,607659.6,607659.6,20421,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484292642,1488334.00
01/13/2017 02:30,2,0.000,ALERT,212.16,302.68,59.986,1484292603,"201051344000458","219011344069620",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,609655.1,609655.1,20197,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484292643,1488335.00
01/13/2017 02:30,2,0.000,ALERT,212.83,302.68,59.991,1484292603,"201051344000853","219011344069620",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,608607.7,608607.7,20124,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484292645,1488336.00
01/13/2017 02:30,2,0.000,ALERT,212.61,303.28,59.986,1484292603,"201051344000685","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,606472.0,606472.0,20320,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484292647,1488337.00
01/13/2017 02:30,2,0.000,ALERT,212.38,302.68,59.991,1484292603,"201051344000917","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,603573.8,603573.8,20331,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484292649,1488338.00
01/13/2017 02:30,2,0.000,ALERT,212.61,302.98,60.034,1484292603,"201051344001145","219011344069620",0.00,-11.00,0,301.17,305.08,0.0,0.0,0.000,609318.2,609318.2,20195,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484292651,1488339.00
01/13/2017 02:30,2,0.000,ALERT,211.93,301.47,59.981,1484292603,"201051344000651","219011344069620",0.00,-13.00,0,300.57,303.88,0.0,0.0,0.000,602215.2,602215.2,20366,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484292652,1488340.00
01/13/2017 02:30,2,0.000,ALERT,211.03,299.67,59.991,1484292603,"274151322000088","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,825669.4,825669.4,20112,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484292654,1488341.00
01/13/2017 02:30,2,0.000,ALERT,212.16,300.27,59.996,1484292603,"274151322000068","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,716126.9,716126.9,20538,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484292656,1488342.00
01/13/2017 02:30,2,0.000,ALERT,211.70,302.98,59.991,1484292603,"201051344001135","219011344069620",0.00,-11.00,0,301.17,305.08,0.0,0.0,0.000,597868.0,597868.0,20414,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484292658,1488343.00
01/13/2017 02:30,2,0.000,ALERT,211.93,302.98,60.002,1484292603,"201051344000594","219011344069620",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,612808.4,612808.4,20305,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484292660,1488344.00
01/13/2017 02:30,2,0.000,ALERT,212.16,302.37,59.996,1484292603,"201051344001203","219011344069620",0.00,-11.50,0,300.87,305.98,0.0,0.0,0.000,606068.9,606068.9,20415,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484292661,1488345.00
01/13/2017 02:30,2,0.000,ALERT,211.25,299.97,60.023,1484292603,"274151322000054","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,841892.2,841892.2,20195,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484292663,1488346.00
01/13/2017 02:30,2,0.000,ALERT,212.61,302.07,59.986,1484292603,"201051344000867","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,599264.5,599264.5,20394,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484292665,1488347.00
01/13/2017 02:30,2,0.000,ALERT,212.16,302.98,60.002,1484292603,"201051344001093","219011344069620",0.00,-9.00,0,300.87,304.18,0.0,0.0,0.000,602990.0,602990.0,20331,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484292667,1488348.00
01/13/2017 02:30,2,0.000,ALERT,212.16,302.68,60.002,1484292603,"201051344000900","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,617658.2,617658.2,20048,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484292669,1488349.00
01/13/2017 02:30,2,0.000,ALERT,212.38,302.07,60.007,1484292603,"201051344000648","219011344069620",0.00,-12.00,0,299.67,304.18,0.0,0.0,0.000,607169.1,607169.1,20034,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484292670,1488350.00
01/13/2017 02:30,2,0.000,ALERT,212.38,303.28,59.965,1484292603,"201051344000569","219011344069620",0.00,-11.00,0,301.17,305.38,0.0,0.0,0.000,618751.7,618751.7,20005,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484292672,1488351.00
01/13/2017 02:30,2,0.000,ALERT,212.38,302.68,60.002,1484292603,"201051344000983","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,610586.7,610586.7,20191,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484292674,1488352.00
01/13/2017 02:30,2,0.000,ALERT,212.38,302.37,60.012,1484292603,"201051344001158","219011344069620",0.00,-12.00,0,299.67,304.18,0.0,0.0,0.000,600091.0,600091.0,20314,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484292676,1488353.00
01/13/2017 02:30,2,0.000,ALERT,212.83,302.98,60.018,1484292603,"201051344000576","219011344069620",0.00,-10.00,0,300.57,304.78,0.0,0.0,0.000,609886.5,609886.5,20079,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484292678,1488354.00
01/13/2017 02:30,2,0.000,ALERT,211.48,299.67,60.012,1484292603,"274151322000087","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,813806.8,813806.8,20382,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484292679,1488355.00
01/13/2017 02:45,2,0.000,ALERT,213.06,302.98,60.002,1484293504,"201051344000645","219011344069620",0.00,-10.00,0,301.17,304.78,0.0,0.0,0.000,609113.9,609113.9,20060,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484293506,1488356.00
01/13/2017 02:45,2,0.000,ALERT,211.70,300.87,59.996,1484293504,"274151322000085","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,840699.4,840699.4,20199,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484293507,1488357.00
01/13/2017 02:45,2,0.000,ALERT,213.06,302.68,60.002,1484293504,"201051344000633","219011344069620",0.00,-11.50,0,299.37,304.48,0.0,0.0,0.000,599060.2,599060.2,20369,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484293509,1488358.00
01/13/2017 02:45,2,0.000,ALERT,212.83,303.28,59.991,1484293504,"201051344000469","219011344069620",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,602014.7,602014.7,20349,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484293511,1488359.00
01/13/2017 02:45,2,0.000,ALERT,211.93,303.28,59.991,1484293504,"201051344000646","219011344069620",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,598861.9,598861.9,20333,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484293513,1488360.00
01/13/2017 02:45,2,0.000,ALERT,211.48,301.47,59.996,1484293504,"274151322000052","219011344069620",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,868519.7,868519.7,19960,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484293515,1488361.00
01/13/2017 02:45,2,0.000,ALERT,212.16,303.28,60.018,1484293504,"201051344000585","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,609483.9,609483.9,20393,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484293516,1488362.00
01/13/2017 02:45,2,0.000,ALERT,211.93,303.28,59.996,1484293504,"201051344001230","219011344069620",0.00,-11.00,0,301.47,304.78,0.0,0.0,0.000,602076.8,602076.8,20251,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484293518,1488363.00
01/13/2017 02:45,2,0.000,ALERT,212.38,303.88,60.002,1484293504,"201051344000582","219011344069620",0.00,-12.00,0,301.77,305.38,0.0,0.0,0.000,594172.1,594172.1,20362,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484293520,1488364.00
01/13/2017 02:45,2,0.000,ALERT,211.70,302.98,60.002,1484293504,"201051344000955","219011344069620",0.00,-11.00,0,300.87,304.48,0.0,0.0,0.000,609334.1,609334.1,20322,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484293522,1488365.00
01/13/2017 02:45,2,0.000,ALERT,211.48,299.97,60.002,1484293504,"274151322000094","219011344069620",0.00,-12.00,0,298.17,301.77,0.0,0.0,0.000,715074.1,715074.1,20656,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484293524,1488366.00
01/13/2017 02:45,2,0.000,ALERT,212.61,303.88,59.996,1484293504,"201051344000579","219011344069620",0.00,-11.00,0,300.87,305.38,0.0,0.0,0.000,617287.4,617287.4,20269,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484293525,1488367.00
01/13/2017 02:45,2,0.000,ALERT,211.70,302.98,59.991,1484293504,"201051344000890","219011344069620",0.00,-10.00,0,301.47,305.68,0.0,0.0,0.000,606148.5,606148.5,20391,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484293527,1488368.00
01/13/2017 02:45,2,0.000,ALERT,211.93,302.68,60.028,1484293504,"201051344000438","219011344069620",0.00,-11.50,0,301.17,304.78,0.0,0.0,0.000,607450.9,607450.9,20402,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484293529,1488369.00
01/13/2017 02:45,2,0.000,ALERT,212.38,302.37,59.996,1484293504,"201051344000417","219011344069620",0.00,-11.00,0,300.57,303.88,0.0,0.0,0.000,592693.1,592693.1,20518,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484293531,1488370.00
01/13/2017 02:45,2,0.000,ALERT,211.93,301.77,60.007,1484293504,"274151322000083","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,860124.1,860124.1,19994,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484293533,1488371.00
01/13/2017 02:45,2,0.000,ALERT,212.16,300.27,59.986,1484293504,"274151322000076","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,917298.5,917298.5,20104,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484293534,1488372.00
01/13/2017 02:45,2,0.000,ALERT,212.38,303.88,59.996,1484293504,"201051344000868","219011344069620",0.00,-10.00,0,301.47,305.38,0.0,0.0,0.000,600339.6,600339.6,20359,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484293536,1488373.00
01/13/2017 02:45,2,0.000,ALERT,211.70,301.47,60.002,1484293504,"274151322000095","219011344069620",0.00,-12.00,0,299.97,303.28,0.0,0.0,0.000,908330.1,908330.1,20158,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484293538,1488374.00
01/13/2017 02:45,2,0.000,ALERT,212.16,302.98,60.028,1484293504,"201051344000988","219011344069620",0.00,-11.00,0,297.87,304.48,0.0,0.0,0.000,564547.1,564547.1,20393,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484293540,1488375.00
01/13/2017 02:45,2,0.000,ALERT,211.93,302.07,59.991,1484293504,"201051344001025","219011344069620",0.00,-12.00,0,299.97,305.08,0.0,0.0,0.000,607659.6,607659.6,20423,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484293542,1488376.00
01/13/2017 02:45,2,0.000,ALERT,212.38,302.98,60.002,1484293504,"201051344000458","219011344069620",0.00,-8.50,0,300.87,305.38,0.0,0.0,0.000,609655.1,609655.1,20199,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484293543,1488377.00
01/13/2017 02:45,2,0.000,ALERT,213.06,303.28,60.007,1484293504,"201051344000853","219011344069620",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,608607.7,608607.7,20126,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484293545,1488378.00
01/13/2017 02:45,2,0.000,ALERT,212.38,302.98,59.981,1484293504,"201051344000685","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,606472.0,606472.0,20322,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484293547,1488379.00
01/13/2017 02:45,2,0.000,ALERT,212.38,302.68,59.996,1484293504,"201051344000917","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,603573.8,603573.8,20333,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484293549,1488380.00
01/13/2017 02:45,2,0.000,ALERT,212.38,303.28,59.996,1484293504,"201051344001145","219011344069620",0.00,-11.00,0,301.17,305.08,0.0,0.0,0.000,609318.2,609318.2,20197,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484293550,1488381.00
01/13/2017 02:45,2,0.000,ALERT,212.16,302.37,60.007,1484293504,"201051344000651","219011344069620",0.00,-13.00,0,299.67,304.18,0.0,0.0,0.000,602215.2,602215.2,20368,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484293552,1488382.00
01/13/2017 02:45,2,0.000,ALERT,211.03,300.27,60.002,1484293504,"274151322000088","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,825669.4,825669.4,20114,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484293554,1488383.00
01/13/2017 02:45,2,0.000,ALERT,212.38,300.27,60.023,1484293504,"274151322000068","219011344069620",0.00,-10.00,0,298.17,301.47,0.0,0.0,0.000,716126.9,716126.9,20540,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484293556,1488384.00
01/13/2017 02:45,2,0.000,ALERT,211.70,302.98,60.007,1484293504,"201051344001135","219011344069620",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,597868.0,597868.0,20416,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484293558,1488385.00
01/13/2017 02:45,2,0.000,ALERT,212.16,303.88,59.991,1484293504,"201051344000594","219011344069620",0.00,-11.50,0,300.57,305.08,0.0,0.0,0.000,612808.4,612808.4,20307,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484293560,1488386.00
01/13/2017 02:45,2,0.000,ALERT,211.93,302.37,59.996,1484293504,"201051344001203","219011344069620",0.00,-11.50,0,300.87,305.98,0.0,0.0,0.000,606068.9,606068.9,20417,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484293561,1488387.00
01/13/2017 02:45,2,0.000,ALERT,211.70,301.17,59.986,1484293504,"274151322000054","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,841892.2,841892.2,20197,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484293563,1488388.00
01/13/2017 02:45,2,0.000,ALERT,212.83,302.68,59.954,1484293504,"201051344000867","219011344069620",0.00,-10.00,0,299.97,305.08,0.0,0.0,0.000,599264.5,599264.5,20396,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484293565,1488389.00
01/13/2017 02:45,2,0.000,ALERT,211.93,302.98,59.970,1484293504,"201051344001093","219011344069620",0.00,-9.00,0,301.17,304.48,0.0,0.0,0.000,602990.0,602990.0,20333,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484293567,1488390.00
01/13/2017 02:45,2,0.000,ALERT,212.38,303.58,59.991,1484293504,"201051344000900","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,617658.2,617658.2,20050,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484293569,1488391.00
01/13/2017 02:45,2,0.000,ALERT,212.61,302.68,59.944,1484293504,"201051344000648","219011344069620",0.00,-12.00,0,299.97,304.78,0.0,0.0,0.000,607169.1,607169.1,20036,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484293570,1488392.00
01/13/2017 02:45,2,0.000,ALERT,212.83,303.88,60.034,1484293504,"201051344000569","219011344069620",0.00,-11.00,0,301.47,305.68,0.0,0.0,0.000,618751.7,618751.7,20007,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484293572,1488393.00
01/13/2017 02:45,2,0.000,ALERT,212.61,303.58,59.965,1484293504,"201051344000983","219011344069620",0.00,-11.00,0,300.57,305.08,0.0,0.0,0.000,610586.7,610586.7,20193,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484293574,1488394.00
01/13/2017 02:45,2,0.000,ALERT,212.83,303.28,59.986,1484293504,"201051344001158","219011344069620",0.00,-12.00,0,299.97,304.48,0.0,0.0,0.000,600091.0,600091.0,20316,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484293576,1488395.00
01/13/2017 02:45,2,0.000,ALERT,213.29,303.88,59.981,1484293504,"201051344000576","219011344069620",0.00,-12.00,0,300.27,305.08,0.0,0.0,0.000,609886.5,609886.5,20081,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484293578,1488396.00
01/13/2017 02:45,2,0.000,ALERT,211.93,300.27,59.981,1484293504,"274151322000087","219011344069620",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,813806.8,813806.8,20384,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484293579,1488397.00
01/13/2017 03:00,2,0.000,ALERT,213.06,302.68,59.986,1484294403,"201051344000645","219011344069620",0.00,-11.00,0,301.17,305.08,0.0,0.0,0.000,609113.9,609113.9,20062,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484294405,1488398.00
01/13/2017 03:00,2,0.000,ALERT,211.48,299.67,60.023,1484294403,"274151322000085","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,840699.4,840699.4,20201,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484294407,1488399.00
01/13/2017 03:00,2,0.000,ALERT,213.06,302.07,59.986,1484294403,"201051344000633","219011344069620",0.00,-11.50,0,299.67,304.78,0.0,0.0,0.000,599060.2,599060.2,20371,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484294409,1488400.00
01/13/2017 03:00,2,0.000,ALERT,212.38,302.37,59.944,1484294403,"201051344000469","219011344069620",0.00,-12.00,0,300.27,304.78,0.0,0.0,0.000,602014.7,602014.7,20351,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484294411,1488401.00
01/13/2017 03:00,2,0.000,ALERT,211.93,302.68,59.959,1484294403,"201051344000646","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,598861.9,598861.9,20335,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484294412,1488402.00
01/13/2017 03:00,2,0.000,ALERT,211.25,300.87,59.975,1484294403,"274151322000052","219011344069620",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,868519.7,868519.7,19962,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484294414,1488403.00
01/13/2017 03:00,2,0.000,ALERT,212.16,302.68,59.986,1484294403,"201051344000585","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,609483.9,609483.9,20395,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484294416,1488404.00
01/13/2017 03:00,2,0.000,ALERT,212.16,303.28,59.981,1484294403,"201051344001230","219011344069620",0.00,-11.50,0,301.17,304.78,0.0,0.0,0.000,602076.8,602076.8,20253,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484294418,1488405.00
01/13/2017 03:00,2,0.000,ALERT,212.83,303.88,59.970,1484294403,"201051344000582","219011344069620",0.00,-12.00,0,301.77,305.08,0.0,0.0,0.000,594172.1,594172.1,20364,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484294420,1488406.00
01/13/2017 03:00,2,0.000,ALERT,211.93,303.28,60.018,1484294403,"201051344000955","219011344069620",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,609334.1,609334.1,20324,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484294422,1488407.00
01/13/2017 03:00,2,0.000,ALERT,211.48,299.37,59.959,1484294403,"274151322000094","219011344069620",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,715074.1,715074.1,20658,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484294424,1488408.00
01/13/2017 03:00,2,0.000,ALERT,212.38,302.98,60.023,1484294403,"201051344000579","219011344069620",0.00,-11.00,0,301.77,305.68,0.0,0.0,0.000,617287.4,617287.4,20271,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484294425,1488409.00
01/13/2017 03:00,2,0.000,ALERT,212.16,303.28,59.975,1484294403,"201051344000890","219011344069620",0.00,-11.00,0,301.47,305.68,0.0,0.0,0.000,606148.5,606148.5,20393,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484294427,1488410.00
01/13/2017 03:00,2,0.000,ALERT,212.38,302.68,59.970,1484294403,"201051344000438","219011344069620",0.00,-11.50,0,301.17,304.78,0.0,0.0,0.000,607450.9,607450.9,20404,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484294429,1488411.00
01/13/2017 03:00,2,0.000,ALERT,212.38,302.37,59.975,1484294403,"201051344000417","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,592693.1,592693.1,20520,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484294431,1488412.00
01/13/2017 03:00,2,0.000,ALERT,211.70,300.57,59.944,1484294403,"274151322000083","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,860124.1,860124.1,19996,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484294432,1488413.00
01/13/2017 03:00,2,0.000,ALERT,212.38,300.27,59.970,1484294403,"274151322000076","219011344069620",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,917298.5,917298.5,20106,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484294434,1488414.00
01/13/2017 03:00,2,0.000,ALERT,212.38,303.28,59.981,1484294403,"201051344000868","219011344069620",0.00,-11.00,0,301.77,305.68,0.0,0.0,0.000,600339.6,600339.6,20361,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484294436,1488415.00
01/13/2017 03:00,2,0.000,ALERT,211.70,301.47,59.975,1484294403,"274151322000095","219011344069620",0.00,-12.00,0,299.67,303.58,0.0,0.0,0.000,908330.1,908330.1,20160,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484294438,1488416.00
01/13/2017 03:00,2,0.000,ALERT,212.16,302.07,59.986,1484294403,"201051344000988","219011344069620",0.00,-11.00,0,298.47,304.48,0.0,0.0,0.000,564547.1,564547.1,20395,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484294440,1488417.00
01/13/2017 03:00,2,0.000,ALERT,211.93,301.77,59.970,1484294403,"201051344001025","219011344069620",0.00,-12.00,0,300.27,304.78,0.0,0.0,0.000,607659.6,607659.6,20425,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484294441,1488418.00
01/13/2017 03:00,2,0.000,ALERT,212.16,302.37,60.018,1484294403,"201051344000458","219011344069620",0.00,-8.50,0,301.47,305.68,0.0,0.0,0.000,609655.1,609655.1,20201,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484294443,1488419.00
01/13/2017 03:00,2,0.000,ALERT,212.83,302.37,59.981,1484294403,"201051344000853","219011344069620",0.00,-11.50,0,301.47,305.38,0.0,0.0,0.000,608607.7,608607.7,20128,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484294445,1488420.00
01/13/2017 03:00,2,0.000,ALERT,212.61,302.68,59.975,1484294403,"201051344000685","219011344069620",0.00,-11.00,0,300.87,304.48,0.0,0.0,0.000,606472.0,606472.0,20324,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484294447,1488421.00
01/13/2017 03:00,2,0.000,ALERT,212.38,302.37,59.986,1484294403,"201051344000917","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,603573.8,603573.8,20335,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484294449,1488422.00
01/13/2017 03:00,2,0.000,ALERT,212.38,302.68,59.938,1484294403,"201051344001145","219011344069620",0.00,-11.00,0,301.17,305.38,0.0,0.0,0.000,609318.2,609318.2,20199,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484294450,1488423.00
01/13/2017 03:00,2,0.000,ALERT,212.16,301.77,59.975,1484294403,"201051344000651","219011344069620",0.00,-13.00,0,300.27,304.18,0.0,0.0,0.000,602215.2,602215.2,20370,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484294452,1488424.00
01/13/2017 03:00,2,0.000,ALERT,211.03,299.97,60.018,1484294403,"274151322000088","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,825669.4,825669.4,20116,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484294454,1488425.00
01/13/2017 03:00,2,0.000,ALERT,212.16,299.07,59.970,1484294403,"274151322000068","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,716126.9,716126.9,20542,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484294456,1488426.00
01/13/2017 03:00,2,0.000,ALERT,211.70,302.37,59.944,1484294403,"201051344001135","219011344069620",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,597868.0,597868.0,20418,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484294458,1488427.00
01/13/2017 03:00,2,0.000,ALERT,211.93,302.68,59.996,1484294403,"201051344000594","219011344069620",0.00,-11.50,0,300.27,305.38,0.0,0.0,0.000,612808.4,612808.4,20309,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484294460,1488428.00
01/13/2017 03:00,2,0.000,ALERT,212.16,302.07,59.949,1484294403,"201051344001203","219011344069620",0.00,-12.00,0,300.57,305.98,0.0,0.0,0.000,606068.9,606068.9,20419,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484294461,1488429.00
01/13/2017 03:00,2,0.000,ALERT,211.25,300.87,59.928,1484294403,"274151322000054","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,841892.2,841892.2,20199,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484294463,1488430.00
01/13/2017 03:00,2,0.000,ALERT,212.61,301.77,59.959,1484294403,"201051344000867","219011344069620",0.00,-10.00,0,299.67,305.08,0.0,0.0,0.000,599264.5,599264.5,20398,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484294465,1488431.00
01/13/2017 03:00,2,0.000,ALERT,212.16,302.37,59.970,1484294403,"201051344001093","219011344069620",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,602990.0,602990.0,20335,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484294467,1488432.00
01/13/2017 03:00,2,0.000,ALERT,212.16,302.37,59.944,1484294403,"201051344000900","219011344069620",0.00,-11.50,0,299.97,305.08,0.0,0.0,0.000,617658.2,617658.2,20052,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484294468,1488433.00
01/13/2017 03:00,2,0.000,ALERT,212.38,301.77,59.970,1484294403,"201051344000648","219011344069620",0.00,-12.00,0,299.67,305.08,0.0,0.0,0.000,607169.1,607169.1,20038,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484294470,1488434.00
01/13/2017 03:00,2,0.000,ALERT,212.16,302.68,59.959,1484294403,"201051344000569","219011344069620",0.00,-11.00,0,300.87,305.98,0.0,0.0,0.000,618751.7,618751.7,20009,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484294472,1488435.00
01/13/2017 03:00,2,0.000,ALERT,212.16,302.37,59.938,1484294403,"201051344000983","219011344069620",0.00,-11.00,0,300.57,305.38,0.0,0.0,0.000,610586.7,610586.7,20195,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484294474,1488436.00
01/13/2017 03:00,2,0.000,ALERT,212.38,302.07,59.959,1484294403,"201051344001158","219011344069620",0.00,-11.00,0,299.97,304.78,0.0,0.0,0.000,600091.0,600091.0,20318,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484294476,1488437.00
01/13/2017 03:00,2,0.000,ALERT,212.83,302.68,59.965,1484294403,"201051344000576","219011344069620",0.00,-11.00,0,300.57,305.38,0.0,0.0,0.000,609886.5,609886.5,20083,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484294478,1488438.00
01/13/2017 03:00,2,0.000,ALERT,211.48,299.07,59.954,1484294403,"274151322000087","219011344069620",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,813806.8,813806.8,20386,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484294479,1488439.00
01/13/2017 03:15,2,0.000,ALERT,212.83,302.37,59.996,1484295303,"201051344000645","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,609113.9,609113.9,20064,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484295305,1488440.00
01/13/2017 03:15,2,0.000,ALERT,211.48,300.57,59.991,1484295303,"274151322000085","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,840699.4,840699.4,20203,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484295306,1488441.00
01/13/2017 03:15,2,0.000,ALERT,213.06,302.37,59.991,1484295303,"201051344000633","219011344069620",0.00,-11.50,0,298.77,303.88,0.0,0.0,0.000,599060.2,599060.2,20373,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484295308,1488442.00
01/13/2017 03:15,2,0.000,ALERT,212.38,302.37,60.034,1484295303,"201051344000469","219011344069620",0.00,-12.00,0,299.37,303.88,0.0,0.0,0.000,602014.7,602014.7,20353,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484295310,1488443.00
01/13/2017 03:15,2,0.000,ALERT,211.93,302.68,59.986,1484295303,"201051344000646","219011344069620",0.00,-11.50,0,300.57,304.18,0.0,0.0,0.000,598861.9,598861.9,20337,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484295312,1488444.00
01/13/2017 03:15,2,0.000,ALERT,211.48,299.97,60.002,1484295303,"274151322000052","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,868519.7,868519.7,19964,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484295314,1488445.00
01/13/2017 03:15,2,0.000,ALERT,212.16,302.68,60.034,1484295303,"201051344000585","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,609483.9,609483.9,20397,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484295316,1488446.00
01/13/2017 03:15,2,0.000,ALERT,211.93,302.98,59.996,1484295303,"201051344001230","219011344069620",0.00,-11.00,0,301.17,304.78,0.0,0.0,0.000,602076.8,602076.8,20255,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484295318,1488447.00
01/13/2017 03:15,2,0.000,ALERT,212.61,303.58,59.991,1484295303,"201051344000582","219011344069620",0.00,-12.00,0,301.77,305.08,0.0,0.0,0.000,594172.1,594172.1,20366,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484295320,1488448.00
01/13/2017 03:15,2,0.000,ALERT,211.70,302.37,59.981,1484295303,"201051344000955","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,609334.1,609334.1,20326,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484295321,1488449.00
01/13/2017 03:15,2,0.000,ALERT,211.48,299.67,59.991,1484295303,"274151322000094","219011344069620",0.00,-12.00,0,297.57,301.17,0.0,0.0,0.000,715074.1,715074.1,20660,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484295323,1488450.00
01/13/2017 03:15,2,0.000,ALERT,212.38,302.98,59.981,1484295303,"201051344000579","219011344069620",0.00,-11.00,0,301.17,304.78,0.0,0.0,0.000,617287.4,617287.4,20273,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484295325,1488451.00
01/13/2017 03:15,2,0.000,ALERT,211.70,302.68,59.991,1484295303,"201051344000890","219011344069620",0.00,-10.00,0,301.47,305.38,0.0,0.0,0.000,606148.5,606148.5,20395,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484295327,1488452.00
01/13/2017 03:15,2,0.000,ALERT,211.93,302.07,59.991,1484295303,"201051344000438","219011344069620",0.00,-11.50,0,301.17,304.78,0.0,0.0,0.000,607450.9,607450.9,20406,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484295328,1488453.00
01/13/2017 03:15,2,0.000,ALERT,212.38,302.07,59.975,1484295303,"201051344000417","219011344069620",0.00,-11.50,0,300.57,303.88,0.0,0.0,0.000,592693.1,592693.1,20522,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484295330,1488454.00
01/13/2017 03:15,2,0.000,ALERT,211.48,300.57,59.970,1484295303,"274151322000083","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,860124.1,860124.1,19998,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484295332,1488455.00
01/13/2017 03:15,2,0.000,ALERT,212.16,301.17,59.975,1484295303,"274151322000076","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,917298.5,917298.5,20108,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484295334,1488456.00
01/13/2017 03:15,2,0.000,ALERT,212.16,303.58,59.991,1484295303,"201051344000868","219011344069620",0.00,-11.50,0,301.17,304.78,0.0,0.0,0.000,600339.6,600339.6,20363,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484295336,1488457.00
01/13/2017 03:15,2,0.000,ALERT,211.48,301.77,59.986,1484295303,"274151322000095","219011344069620",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,908330.1,908330.1,20162,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484295338,1488458.00
01/13/2017 03:15,2,0.000,ALERT,212.16,302.37,60.028,1484295303,"201051344000988","219011344069620",0.00,-11.00,0,297.57,303.88,0.0,0.0,0.000,564547.1,564547.1,20397,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484295339,1488459.00
01/13/2017 03:15,2,0.000,ALERT,211.93,301.47,59.975,1484295303,"201051344001025","219011344069620",0.00,-12.00,0,300.27,304.78,0.0,0.0,0.000,607659.6,607659.6,20427,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484295341,1488460.00
01/13/2017 03:15,2,0.000,ALERT,212.16,302.68,59.970,1484295303,"201051344000458","219011344069620",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,609655.1,609655.1,20203,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484295343,1488461.00
01/13/2017 03:15,2,0.000,ALERT,212.83,302.37,59.986,1484295303,"201051344000853","219011344069620",0.00,-11.50,0,300.27,304.18,0.0,0.0,0.000,608607.7,608607.7,20130,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484295345,1488462.00
01/13/2017 03:15,2,0.000,ALERT,212.61,302.68,59.944,1484295303,"201051344000685","219011344069620",0.00,-11.00,0,300.57,304.18,0.0,0.0,0.000,606472.0,606472.0,20326,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484295347,1488463.00
01/13/2017 03:15,2,0.000,ALERT,212.16,302.07,59.949,1484295303,"201051344000917","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,603573.8,603573.8,20337,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484295348,1488464.00
01/13/2017 03:15,2,0.000,ALERT,212.38,302.68,59.975,1484295303,"201051344001145","219011344069620",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,609318.2,609318.2,20201,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484295350,1488465.00
01/13/2017 03:15,2,0.000,ALERT,212.38,302.07,59.981,1484295303,"201051344000651","219011344069620",0.00,-13.00,0,300.27,303.58,0.0,0.0,0.000,602215.2,602215.2,20372,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484295352,1488466.00
01/13/2017 03:15,2,0.000,ALERT,211.03,299.67,59.975,1484295303,"274151322000088","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,825669.4,825669.4,20118,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484295354,1488467.00
01/13/2017 03:15,2,0.000,ALERT,212.16,299.97,60.012,1484295303,"274151322000068","219011344069620",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,716126.9,716126.9,20544,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484295356,1488468.00
01/13/2017 03:15,2,0.000,ALERT,211.93,302.68,59.981,1484295303,"201051344001135","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,597868.0,597868.0,20420,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484295357,1488469.00
