ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2017 03:15,2,0.000,ALERT,211.70,302.68,59.970,1484295303,"201051344000594","219011344069620",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,612808.4,612808.4,20311,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484295359,1488470.00
01/13/2017 03:15,2,0.000,ALERT,212.38,302.07,59.981,1484295303,"201051344001203","219011344069620",0.00,-11.50,0,300.57,305.68,0.0,0.0,0.000,606068.9,606068.9,20421,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484295361,1488471.00
01/13/2017 03:15,2,0.000,ALERT,211.25,300.27,59.970,1484295303,"274151322000054","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,841892.2,841892.2,20201,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484295363,1488472.00
01/13/2017 03:15,2,0.000,ALERT,212.61,301.77,59.986,1484295303,"201051344000867","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,599264.5,599264.5,20400,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484295365,1488473.00
01/13/2017 03:15,2,0.000,ALERT,212.16,302.68,59.991,1484295303,"201051344001093","219011344069620",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,602990.0,602990.0,20337,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484295367,1488474.00
01/13/2017 03:15,2,0.000,ALERT,212.16,302.07,59.981,1484295303,"201051344000900","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,617658.2,617658.2,20054,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484295368,1488475.00
01/13/2017 03:15,2,0.000,ALERT,212.38,301.17,59.975,1484295303,"201051344000648","219011344069620",0.00,-12.00,0,299.37,303.88,0.0,0.0,0.000,607169.1,607169.1,20040,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484295370,1488476.00
01/13/2017 03:15,2,0.000,ALERT,212.61,302.68,59.986,1484295303,"201051344000569","219011344069620",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,618751.7,618751.7,20011,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484295372,1488477.00
01/13/2017 03:15,2,0.000,ALERT,211.93,302.07,59.965,1484295303,"201051344000983","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,610586.7,610586.7,20197,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484295374,1488478.00
01/13/2017 03:15,2,0.000,ALERT,212.61,302.07,60.018,1484295303,"201051344001158","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,600091.0,600091.0,20320,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484295376,1488479.00
01/13/2017 03:15,2,0.000,ALERT,212.83,302.98,60.018,1484295303,"201051344000576","219011344069620",0.00,-11.50,0,300.87,304.48,0.0,0.0,0.000,609886.5,609886.5,20085,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484295378,1488480.00
01/13/2017 03:15,2,0.000,ALERT,211.48,299.07,59.986,1484295303,"274151322000087","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,813806.8,813806.8,20388,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484295380,1488481.00
01/13/2017 03:30,2,0.000,ALERT,212.83,302.68,60.007,1484296204,"201051344000645","219011344069620",0.00,-10.00,0,288.85,304.48,0.0,0.0,0.000,609113.9,609113.9,20066,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484296206,1488482.00
01/13/2017 03:30,2,0.000,ALERT,211.70,299.97,59.996,1484296204,"274151322000085","219011344069620",0.00,-11.00,0,286.74,302.37,0.0,0.0,0.000,840699.4,840699.4,20205,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484296207,1488483.00
01/13/2017 03:30,2,0.000,ALERT,213.06,302.37,60.002,1484296204,"201051344000633","219011344069620",0.00,-11.50,0,287.65,304.18,0.0,0.0,0.000,599060.2,599060.2,20375,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484296209,1488484.00
01/13/2017 03:30,2,0.000,ALERT,212.61,302.68,59.996,1484296204,"201051344000469","219011344069620",0.00,-12.00,0,287.95,304.48,0.0,0.0,0.000,602014.7,602014.7,20355,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484296211,1488485.00
01/13/2017 03:30,2,0.000,ALERT,211.93,302.37,60.002,1484296204,"201051344000646","219011344069620",0.00,-11.50,0,288.25,304.18,0.0,0.0,0.000,598861.9,598861.9,20339,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484296213,1488486.00
01/13/2017 03:30,2,0.000,ALERT,211.48,300.27,60.002,1484296204,"274151322000052","219011344069620",0.00,-11.50,0,286.44,302.68,0.0,0.0,0.000,868519.7,868519.7,19966,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484296214,1488487.00
01/13/2017 03:30,2,0.000,ALERT,212.38,303.28,60.002,1484296204,"201051344000585","219011344069620",0.00,-11.00,0,287.95,304.18,0.0,0.0,0.000,609483.9,609483.9,20399,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484296216,1488488.00
01/13/2017 03:30,2,0.000,ALERT,212.16,303.28,60.018,1484296204,"201051344001230","219011344069620",0.00,-11.00,0,288.85,304.48,0.0,0.0,0.000,602076.8,602076.8,20257,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484296218,1488489.00
01/13/2017 03:30,2,0.000,ALERT,212.83,303.88,59.975,1484296204,"201051344000582","219011344069620",0.00,-12.00,0,289.45,304.78,0.0,0.0,0.000,594172.1,594172.1,20368,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484296220,1488490.00
01/13/2017 03:30,2,0.000,ALERT,211.93,302.98,59.996,1484296204,"201051344000955","219011344069620",0.00,-11.00,0,288.55,303.88,0.0,0.0,0.000,609334.1,609334.1,20328,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484296222,1488491.00
01/13/2017 03:30,2,0.000,ALERT,211.48,299.97,60.002,1484296204,"274151322000094","219011344069620",0.00,-12.00,0,286.14,301.47,0.0,0.0,0.000,715074.1,715074.1,20662,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484296223,1488492.00
01/13/2017 03:30,2,0.000,ALERT,212.61,303.88,60.007,1484296204,"201051344000579","219011344069620",0.00,-11.00,0,289.75,305.08,0.0,0.0,0.000,617287.4,617287.4,20275,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484296225,1488493.00
01/13/2017 03:30,2,0.000,ALERT,211.93,302.98,60.002,1484296204,"201051344000890","219011344069620",0.00,-11.00,0,289.15,305.08,0.0,0.0,0.000,606148.5,606148.5,20397,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484296227,1488494.00
01/13/2017 03:30,2,0.000,ALERT,212.16,302.37,59.970,1484296204,"201051344000438","219011344069620",0.00,-12.00,0,288.85,304.48,0.0,0.0,0.000,607450.9,607450.9,20408,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484296229,1488495.00
01/13/2017 03:30,2,0.000,ALERT,212.38,302.37,60.007,1484296204,"201051344000417","219011344069620",0.00,-10.00,0,288.25,303.58,0.0,0.0,0.000,592693.1,592693.1,20524,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484296231,1488496.00
01/13/2017 03:30,2,0.000,ALERT,211.70,299.97,59.965,1484296204,"274151322000083","219011344069620",0.00,-11.00,0,287.05,302.37,0.0,0.0,0.000,860124.1,860124.1,20000,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484296232,1488497.00
01/13/2017 03:30,2,0.000,ALERT,212.16,299.97,59.975,1484296204,"274151322000076","219011344069620",0.00,-11.50,0,286.74,302.98,0.0,0.0,0.000,917298.5,917298.5,20110,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484296234,1488498.00
01/13/2017 03:30,2,0.000,ALERT,212.38,303.58,60.007,1484296204,"201051344000868","219011344069620",0.00,-11.50,0,289.75,305.08,0.0,0.0,0.000,600339.6,600339.6,20365,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484296236,1488499.00
01/13/2017 03:30,2,0.000,ALERT,211.48,301.47,60.002,1484296204,"274151322000095","219011344069620",0.00,-12.00,0,287.95,303.28,0.0,0.0,0.000,908330.1,908330.1,20164,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484296238,1488500.00
01/13/2017 03:30,2,0.000,ALERT,212.16,302.37,60.034,1484296204,"201051344000988","219011344069620",0.00,-11.00,0,286.44,304.18,0.0,0.0,0.000,564547.1,564547.1,20399,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484296240,1488501.00
01/13/2017 03:30,2,0.000,ALERT,211.93,302.07,60.002,1484296204,"201051344001025","219011344069620",0.00,-12.00,0,287.95,304.48,0.0,0.0,0.000,607659.6,607659.6,20429,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484296241,1488502.00
01/13/2017 03:30,2,0.000,ALERT,212.38,302.68,59.986,1484296204,"201051344000458","219011344069620",0.00,-9.00,0,289.15,305.08,0.0,0.0,0.000,609655.1,609655.1,20205,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484296243,1488503.00
01/13/2017 03:30,2,0.000,ALERT,213.06,302.98,60.002,1484296204,"201051344000853","219011344069620",0.00,-11.50,0,288.85,304.48,0.0,0.0,0.000,608607.7,608607.7,20132,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484296245,1488504.00
01/13/2017 03:30,2,0.000,ALERT,212.61,302.98,60.007,1484296204,"201051344000685","219011344069620",0.00,-11.00,0,288.55,304.18,0.0,0.0,0.000,606472.0,606472.0,20328,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484296247,1488505.00
01/13/2017 03:30,2,0.000,ALERT,212.38,302.37,60.028,1484296204,"201051344000917","219011344069620",0.00,-9.00,0,287.35,303.88,0.0,0.0,0.000,603573.8,603573.8,20339,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484296249,1488506.00
01/13/2017 03:30,2,0.000,ALERT,212.61,302.68,60.007,1484296204,"201051344001145","219011344069620",0.00,-11.50,0,288.85,304.78,0.0,0.0,0.000,609318.2,609318.2,20203,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484296250,1488507.00
01/13/2017 03:30,2,0.000,ALERT,212.38,302.07,60.028,1484296204,"201051344000651","219011344069620",0.00,-13.00,0,288.25,303.58,0.0,0.0,0.000,602215.2,602215.2,20374,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484296252,1488508.00
01/13/2017 03:30,2,0.000,ALERT,211.03,299.97,59.996,1484296204,"274151322000088","219011344069620",0.00,-10.00,0,286.14,301.77,0.0,0.0,0.000,825669.4,825669.4,20120,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484296254,1488509.00
01/13/2017 03:30,2,0.000,ALERT,212.38,299.67,60.002,1484296204,"274151322000068","219011344069620",0.00,-10.00,0,286.14,301.17,0.0,0.0,0.000,716126.9,716126.9,20546,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484296256,1488510.00
01/13/2017 03:30,2,0.000,ALERT,211.93,302.68,59.965,1484296204,"201051344001135","219011344069620",0.00,-11.50,0,288.85,304.48,0.0,0.0,0.000,597868.0,597868.0,20422,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484296258,1488511.00
01/13/2017 03:30,2,0.000,ALERT,211.93,302.98,59.991,1484296204,"201051344000594","219011344069620",0.00,-11.50,0,288.85,304.78,0.0,0.0,0.000,612808.4,612808.4,20313,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484296259,1488512.00
01/13/2017 03:30,2,0.000,ALERT,212.38,302.07,60.012,1484296204,"201051344001203","219011344069620",0.00,-12.00,0,288.55,305.68,0.0,0.0,0.000,606068.9,606068.9,20423,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484296261,1488513.00
01/13/2017 03:30,2,0.000,ALERT,211.48,300.27,59.996,1484296204,"274151322000054","219011344069620",0.00,-11.00,0,286.74,302.37,0.0,0.0,0.000,841892.2,841892.2,20203,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484296263,1488514.00
01/13/2017 03:30,2,0.000,ALERT,212.83,302.07,60.002,1484296204,"201051344000867","219011344069620",0.00,-10.00,0,288.25,304.78,0.0,0.0,0.000,599264.5,599264.5,20402,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484296265,1488515.00
01/13/2017 03:30,2,0.000,ALERT,212.16,302.68,60.007,1484296204,"201051344001093","219011344069620",0.00,-9.00,0,288.25,303.88,0.0,0.0,0.000,602990.0,602990.0,20339,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484296267,1488516.00
01/13/2017 03:30,2,0.000,ALERT,212.38,302.68,60.007,1484296204,"201051344000900","219011344069620",0.00,-11.50,0,288.55,304.18,0.0,0.0,0.000,617658.2,617658.2,20056,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484296268,1488517.00
01/13/2017 03:30,2,0.000,ALERT,212.61,301.77,60.002,1484296204,"201051344000648","219011344069620",0.00,-13.00,0,288.25,304.18,0.0,0.0,0.000,607169.1,607169.1,20042,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484296270,1488518.00
01/13/2017 03:30,2,0.000,ALERT,212.61,303.28,60.007,1484296204,"201051344000569","219011344069620",0.00,-11.50,0,289.75,305.38,0.0,0.0,0.000,618751.7,618751.7,20013,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484296272,1488519.00
01/13/2017 03:30,2,0.000,ALERT,212.38,302.68,60.034,1484296204,"201051344000983","219011344069620",0.00,-11.00,0,289.15,304.78,0.0,0.0,0.000,610586.7,610586.7,20199,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484296274,1488520.00
01/13/2017 03:30,2,0.000,ALERT,212.61,302.68,60.012,1484296204,"201051344001158","219011344069620",0.00,-11.50,0,288.25,304.18,0.0,0.0,0.000,600091.0,600091.0,20322,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484296276,1488521.00
01/13/2017 03:30,2,0.000,ALERT,213.06,303.28,59.975,1484296204,"201051344000576","219011344069620",0.00,-11.50,0,289.15,304.78,0.0,0.0,0.000,609886.5,609886.5,20087,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484296277,1488522.00
01/13/2017 03:30,2,0.000,ALERT,211.70,299.07,60.002,1484296204,"274151322000087","219011344069620",0.00,-10.00,0,285.84,301.17,0.0,0.0,0.000,813806.8,813806.8,20390,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484296279,1488523.00
01/13/2017 03:45,2,0.000,ALERT,212.83,302.37,59.981,1484297104,"201051344000645","219011344069620",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,609113.9,609113.9,20068,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484297106,1488524.00
01/13/2017 03:45,2,0.000,ALERT,211.48,299.97,59.981,1484297104,"274151322000085","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,840699.4,840699.4,20207,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484297108,1488525.00
01/13/2017 03:45,2,0.000,ALERT,213.06,302.37,59.996,1484297104,"201051344000633","219011344069620",0.00,-11.50,0,299.07,304.48,0.0,0.0,0.000,599060.2,599060.2,20377,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484297109,1488526.00
01/13/2017 03:45,2,0.000,ALERT,212.38,302.37,59.981,1484297104,"201051344000469","219011344069620",0.00,-12.00,0,299.67,304.48,0.0,0.0,0.000,602014.7,602014.7,20357,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484297111,1488527.00
01/13/2017 03:45,2,0.000,ALERT,211.93,302.37,59.975,1484297104,"201051344000646","219011344069620",0.00,-11.50,0,300.27,303.88,0.0,0.0,0.000,598861.9,598861.9,20341,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484297113,1488528.00
01/13/2017 03:45,2,0.000,ALERT,211.25,299.67,59.970,1484297104,"274151322000052","219011344069620",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,868519.7,868519.7,19968,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484297115,1488529.00
01/13/2017 03:45,2,0.000,ALERT,212.16,302.68,59.970,1484297104,"201051344000585","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,609483.9,609483.9,20401,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484297117,1488530.00
01/13/2017 03:45,2,0.000,ALERT,211.93,302.98,59.975,1484297104,"201051344001230","219011344069620",0.00,-11.50,0,301.47,304.78,0.0,0.0,0.000,602076.8,602076.8,20259,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484297118,1488531.00
01/13/2017 03:45,2,0.000,ALERT,212.61,303.28,59.954,1484297104,"201051344000582","219011344069620",0.00,-12.00,0,301.77,305.08,0.0,0.0,0.000,594172.1,594172.1,20370,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484297120,1488532.00
01/13/2017 03:45,2,0.000,ALERT,211.70,302.37,59.965,1484297104,"201051344000955","219011344069620",0.00,-11.00,0,300.87,304.48,0.0,0.0,0.000,609334.1,609334.1,20330,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484297122,1488533.00
01/13/2017 03:45,2,0.000,ALERT,211.48,299.07,59.965,1484297104,"274151322000094","219011344069620",0.00,-12.00,0,297.87,301.17,0.0,0.0,0.000,715074.1,715074.1,20664,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484297124,1488534.00
01/13/2017 03:45,2,0.000,ALERT,212.61,303.28,59.965,1484297104,"201051344000579","219011344069620",0.00,-11.50,0,301.77,305.68,0.0,0.0,0.000,617287.4,617287.4,20277,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484297126,1488535.00
01/13/2017 03:45,2,0.000,ALERT,211.93,302.68,59.949,1484297104,"201051344000890","219011344069620",0.00,-11.00,0,300.87,305.38,0.0,0.0,0.000,606148.5,606148.5,20399,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484297127,1488536.00
01/13/2017 03:45,2,0.000,ALERT,212.16,302.37,59.965,1484297104,"201051344000438","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,607450.9,607450.9,20410,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484297129,1488537.00
01/13/2017 03:45,2,0.000,ALERT,212.38,302.07,59.965,1484297104,"201051344000417","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,592693.1,592693.1,20526,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484297131,1488538.00
01/13/2017 03:45,2,0.000,ALERT,211.70,299.97,59.986,1484297104,"274151322000083","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,860124.1,860124.1,20002,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484297133,1488539.00
01/13/2017 03:45,2,0.000,ALERT,212.16,299.37,59.954,1484297104,"274151322000076","219011344069620",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,917298.5,917298.5,20112,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484297135,1488540.00
01/13/2017 03:45,2,0.000,ALERT,212.38,303.28,59.959,1484297104,"201051344000868","219011344069620",0.00,-12.00,0,301.77,305.38,0.0,0.0,0.000,600339.6,600339.6,20367,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484297136,1488541.00
01/13/2017 03:45,2,0.000,ALERT,211.70,300.57,59.991,1484297104,"274151322000095","219011344069620",0.00,-12.00,0,299.37,302.98,0.0,0.0,0.000,908330.1,908330.1,20166,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484297138,1488542.00
01/13/2017 03:45,2,0.000,ALERT,212.38,302.68,59.965,1484297104,"201051344000988","219011344069620",0.00,-11.00,0,298.47,304.48,0.0,0.0,0.000,564547.1,564547.1,20401,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484297140,1488543.00
01/13/2017 03:45,2,0.000,ALERT,211.93,301.77,59.965,1484297104,"201051344001025","219011344069620",0.00,-12.00,0,299.37,304.48,0.0,0.0,0.000,607659.6,607659.6,20431,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484297142,1488544.00
01/13/2017 03:45,2,0.000,ALERT,212.38,302.68,59.965,1484297104,"201051344000458","219011344069620",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,609655.1,609655.1,20207,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484297143,1488545.00
01/13/2017 03:45,2,0.000,ALERT,213.06,302.98,59.938,1484297104,"201051344000853","219011344069620",0.00,-12.00,0,300.57,304.78,0.0,0.0,0.000,608607.7,608607.7,20134,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484297145,1488546.00
01/13/2017 03:45,2,0.000,ALERT,212.38,302.37,59.975,1484297104,"201051344000685","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,606472.0,606472.0,20330,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484297147,1488547.00
01/13/2017 03:45,2,0.000,ALERT,212.38,302.07,59.965,1484297104,"201051344000917","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,603573.8,603573.8,20341,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484297149,1488548.00
01/13/2017 03:45,2,0.000,ALERT,212.16,302.37,59.965,1484297104,"201051344001145","219011344069620",0.00,-11.50,0,301.17,304.78,0.0,0.0,0.000,609318.2,609318.2,20205,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484297151,1488549.00
01/13/2017 03:45,2,0.000,ALERT,212.16,301.47,59.970,1484297104,"201051344000651","219011344069620",0.00,-13.00,0,300.27,303.58,0.0,0.0,0.000,602215.2,602215.2,20376,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484297153,1488550.00
01/13/2017 03:45,2,0.000,ALERT,210.80,299.37,59.975,1484297104,"274151322000088","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,825669.4,825669.4,20122,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484297155,1488551.00
01/13/2017 03:45,2,0.000,ALERT,212.16,299.37,59.954,1484297104,"274151322000068","219011344069620",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,716126.9,716126.9,20548,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484297156,1488552.00
01/13/2017 03:45,2,0.000,ALERT,211.70,302.07,59.975,1484297104,"201051344001135","219011344069620",0.00,-11.50,0,301.17,304.78,0.0,0.0,0.000,597868.0,597868.0,20424,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484297158,1488553.00
01/13/2017 03:45,2,0.000,ALERT,212.16,302.98,59.970,1484297104,"201051344000594","219011344069620",0.00,-11.50,0,300.27,304.78,0.0,0.0,0.000,612808.4,612808.4,20315,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484297160,1488554.00
01/13/2017 03:45,2,0.000,ALERT,212.16,301.77,59.922,1484297104,"201051344001203","219011344069620",0.00,-11.50,0,300.57,305.68,0.0,0.0,0.000,606068.9,606068.9,20425,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484297162,1488555.00
01/13/2017 03:45,2,0.000,ALERT,211.25,299.67,59.965,1484297104,"274151322000054","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,841892.2,841892.2,20205,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484297163,1488556.00
01/13/2017 03:45,2,0.000,ALERT,212.83,302.07,59.981,1484297104,"201051344000867","219011344069620",0.00,-11.00,0,299.67,304.78,0.0,0.0,0.000,599264.5,599264.5,20404,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484297165,1488557.00
01/13/2017 03:45,2,0.000,ALERT,212.16,302.37,59.970,1484297104,"201051344001093","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,602990.0,602990.0,20341,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484297167,1488558.00
01/13/2017 03:45,2,0.000,ALERT,212.38,302.98,59.970,1484297104,"201051344000900","219011344069620",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,617658.2,617658.2,20058,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484297169,1488559.00
01/13/2017 03:45,2,0.000,ALERT,212.61,302.07,59.970,1484297104,"201051344000648","219011344069620",0.00,-13.00,0,299.97,304.48,0.0,0.0,0.000,607169.1,607169.1,20044,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484297171,1488560.00
01/13/2017 03:45,2,0.000,ALERT,212.61,303.28,60.034,1484297104,"201051344000569","219011344069620",0.00,-11.50,0,301.17,305.68,0.0,0.0,0.000,618751.7,618751.7,20015,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484297173,1488561.00
01/13/2017 03:45,2,0.000,ALERT,212.38,302.98,59.975,1484297104,"201051344000983","219011344069620",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,610586.7,610586.7,20201,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484297174,1488562.00
01/13/2017 03:45,2,0.000,ALERT,212.38,302.37,59.981,1484297104,"201051344001158","219011344069620",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,600091.0,600091.0,20324,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484297176,1488563.00
01/13/2017 03:45,2,0.000,ALERT,213.06,303.28,59.986,1484297104,"201051344000576","219011344069620",0.00,-11.00,0,301.17,305.08,0.0,0.0,0.000,609886.5,609886.5,20089,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484297178,1488564.00
01/13/2017 03:45,2,0.000,ALERT,211.48,299.37,59.986,1484297104,"274151322000087","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,813806.8,813806.8,20392,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484297180,1488565.00
01/13/2017 04:00,2,0.000,ALERT,212.83,302.07,59.996,1484298004,"201051344000645","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,609113.9,609113.9,20070,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298006,1488566.00
01/13/2017 04:00,2,0.000,ALERT,211.48,299.67,59.996,1484298004,"274151322000085","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,840699.4,840699.4,20209,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484298007,1488567.00
01/13/2017 04:00,2,0.000,ALERT,213.29,302.37,59.996,1484298004,"201051344000633","219011344069620",0.00,-11.50,0,299.07,304.18,0.0,0.0,0.000,599060.2,599060.2,20379,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298009,1488568.00
01/13/2017 04:00,2,0.000,ALERT,212.61,302.37,60.002,1484298004,"201051344000469","219011344069620",0.00,-12.00,0,299.67,304.18,0.0,0.0,0.000,602014.7,602014.7,20359,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298011,1488569.00
01/13/2017 04:00,2,0.000,ALERT,212.16,302.68,59.996,1484298004,"201051344000646","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,598861.9,598861.9,20343,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298013,1488570.00
01/13/2017 04:00,2,0.000,ALERT,211.03,299.07,60.002,1484298004,"274151322000052","219011344069620",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,868519.7,868519.7,19970,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298015,1488571.00
01/13/2017 04:00,2,0.000,ALERT,212.38,302.98,59.996,1484298004,"201051344000585","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,609483.9,609483.9,20403,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298017,1488572.00
01/13/2017 04:00,2,0.000,ALERT,212.16,302.98,59.970,1484298004,"201051344001230","219011344069620",0.00,-11.50,0,300.87,304.48,0.0,0.0,0.000,602076.8,602076.8,20261,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298018,1488573.00
01/13/2017 04:00,2,0.000,ALERT,212.61,303.28,59.986,1484298004,"201051344000582","219011344069620",0.00,-12.00,0,301.47,304.78,0.0,0.0,0.000,594172.1,594172.1,20372,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484298020,1488574.00
01/13/2017 04:00,2,0.000,ALERT,211.70,302.37,59.996,1484298004,"201051344000955","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,609334.1,609334.1,20332,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298022,1488575.00
01/13/2017 04:00,2,0.000,ALERT,211.48,299.37,59.954,1484298004,"274151322000094","219011344069620",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,715074.1,715074.1,20666,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298024,1488576.00
01/13/2017 04:00,2,0.000,ALERT,212.38,302.68,59.996,1484298004,"201051344000579","219011344069620",0.00,-11.00,0,301.47,305.08,0.0,0.0,0.000,617287.4,617287.4,20279,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298026,1488577.00
01/13/2017 04:00,2,0.000,ALERT,212.16,303.28,59.996,1484298004,"201051344000890","219011344069620",0.00,-10.00,0,300.87,305.08,0.0,0.0,0.000,606148.5,606148.5,20401,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298028,1488578.00
01/13/2017 04:00,2,0.000,ALERT,212.38,302.68,59.986,1484298004,"201051344000438","219011344069620",0.00,-12.00,0,300.57,304.48,0.0,0.0,0.000,607450.9,607450.9,20412,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298029,1488579.00
01/13/2017 04:00,2,0.000,ALERT,212.61,302.37,59.965,1484298004,"201051344000417","219011344069620",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,592693.1,592693.1,20528,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298031,1488580.00
01/13/2017 04:00,2,0.000,ALERT,211.48,300.27,59.975,1484298004,"274151322000083","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,860124.1,860124.1,20004,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484298033,1488581.00
01/13/2017 04:00,2,0.000,ALERT,212.16,299.67,59.986,1484298004,"274151322000076","219011344069620",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,917298.5,917298.5,20114,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298035,1488582.00
01/13/2017 04:00,2,0.000,ALERT,212.16,302.98,59.986,1484298004,"201051344000868","219011344069620",0.00,-11.00,0,301.47,305.08,0.0,0.0,0.000,600339.6,600339.6,20369,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484298037,1488583.00
01/13/2017 04:00,2,0.000,ALERT,211.25,300.87,59.944,1484298004,"274151322000095","219011344069620",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,908330.1,908330.1,20168,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298039,1488584.00
01/13/2017 04:00,2,0.000,ALERT,212.16,302.07,59.954,1484298004,"201051344000988","219011344069620",0.00,-11.50,0,298.17,304.18,0.0,0.0,0.000,564547.1,564547.1,20403,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298040,1488585.00
01/13/2017 04:00,2,0.000,ALERT,212.16,301.77,59.981,1484298004,"201051344001025","219011344069620",0.00,-12.00,0,299.67,304.48,0.0,0.0,0.000,607659.6,607659.6,20433,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298042,1488586.00
01/13/2017 04:00,2,0.000,ALERT,212.38,302.37,59.986,1484298004,"201051344000458","219011344069620",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,609655.1,609655.1,20209,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298044,1488587.00
01/13/2017 04:00,2,0.000,ALERT,212.83,302.07,59.965,1484298004,"201051344000853","219011344069620",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,608607.7,608607.7,20136,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484298046,1488588.00
01/13/2017 04:00,2,0.000,ALERT,212.61,302.68,59.996,1484298004,"201051344000685","219011344069620",0.00,-11.00,0,300.27,303.88,0.0,0.0,0.000,606472.0,606472.0,20332,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298048,1488589.00
01/13/2017 04:00,2,0.000,ALERT,212.61,302.07,59.991,1484298004,"201051344000917","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,603573.8,603573.8,20343,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484298049,1488590.00
01/13/2017 04:00,2,0.000,ALERT,212.61,302.68,60.034,1484298004,"201051344001145","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,609318.2,609318.2,20207,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298051,1488591.00
01/13/2017 04:00,2,0.000,ALERT,212.38,302.07,59.981,1484298004,"201051344000651","219011344069620",0.00,-13.00,0,299.67,303.58,0.0,0.0,0.000,602215.2,602215.2,20378,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298053,1488592.00
01/13/2017 04:00,2,0.000,ALERT,211.03,299.07,59.928,1484298004,"274151322000088","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,825669.4,825669.4,20124,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298055,1488593.00
01/13/2017 04:00,2,0.000,ALERT,211.93,299.07,59.975,1484298004,"274151322000068","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,716126.9,716126.9,20550,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298056,1488594.00
01/13/2017 04:00,2,0.000,ALERT,211.93,302.68,59.991,1484298004,"201051344001135","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,597868.0,597868.0,20426,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298058,1488595.00
01/13/2017 04:00,2,0.000,ALERT,211.93,302.68,59.991,1484298004,"201051344000594","219011344069620",0.00,-11.50,0,299.97,304.78,0.0,0.0,0.000,612808.4,612808.4,20317,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298060,1488596.00
01/13/2017 04:00,2,0.000,ALERT,212.16,302.07,59.986,1484298004,"201051344001203","219011344069620",0.00,-11.50,0,299.97,305.68,0.0,0.0,0.000,606068.9,606068.9,20427,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484298062,1488597.00
01/13/2017 04:00,2,0.000,ALERT,211.25,299.97,59.965,1484298004,"274151322000054","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,841892.2,841892.2,20207,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298064,1488598.00
01/13/2017 04:00,2,0.000,ALERT,212.61,301.47,59.981,1484298004,"201051344000867","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,599264.5,599264.5,20406,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298065,1488599.00
01/13/2017 04:00,2,0.000,ALERT,212.16,302.68,59.986,1484298004,"201051344001093","219011344069620",0.00,-10.00,0,300.27,303.88,0.0,0.0,0.000,602990.0,602990.0,20343,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298067,1488600.00
01/13/2017 04:00,2,0.000,ALERT,212.16,302.37,60.007,1484298004,"201051344000900","219011344069620",0.00,-11.50,0,300.57,304.18,0.0,0.0,0.000,617658.2,617658.2,20060,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298069,1488601.00
01/13/2017 04:00,2,0.000,ALERT,212.38,301.77,59.954,1484298004,"201051344000648","219011344069620",0.00,-13.00,0,299.97,304.18,0.0,0.0,0.000,607169.1,607169.1,20046,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298071,1488602.00
01/13/2017 04:00,2,0.000,ALERT,212.38,302.68,60.028,1484298004,"201051344000569","219011344069620",0.00,-11.50,0,301.17,305.38,0.0,0.0,0.000,618751.7,618751.7,20017,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298073,1488603.00
01/13/2017 04:00,2,0.000,ALERT,212.38,302.37,59.970,1484298004,"201051344000983","219011344069620",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,610586.7,610586.7,20203,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298075,1488604.00
01/13/2017 04:00,2,0.000,ALERT,212.61,302.07,59.981,1484298004,"201051344001158","219011344069620",0.00,-13.00,0,300.27,304.18,0.0,0.0,0.000,600091.0,600091.0,20326,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298076,1488605.00
01/13/2017 04:00,2,0.000,ALERT,212.83,302.98,59.975,1484298004,"201051344000576","219011344069620",0.00,-11.50,0,301.17,304.78,0.0,0.0,0.000,609886.5,609886.5,20091,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298078,1488606.00
01/13/2017 04:00,2,0.000,ALERT,211.48,298.47,59.965,1484298004,"274151322000087","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,813806.8,813806.8,20394,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298080,1488607.00
01/13/2017 04:15,2,0.000,ALERT,212.83,302.37,59.981,1484298904,"201051344000645","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,609113.9,609113.9,20072,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298906,1488608.00
01/13/2017 04:15,2,0.000,ALERT,211.48,299.67,59.986,1484298904,"274151322000085","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,840699.4,840699.4,20211,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298907,1488609.00
01/13/2017 04:15,2,0.000,ALERT,213.06,302.37,59.975,1484298904,"201051344000633","219011344069620",0.00,-11.50,0,298.77,303.88,0.0,0.0,0.000,599060.2,599060.2,20381,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298909,1488610.00
01/13/2017 04:15,2,0.000,ALERT,212.38,302.37,59.981,1484298904,"201051344000469","219011344069620",0.00,-12.00,0,299.67,304.18,0.0,0.0,0.000,602014.7,602014.7,20361,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298911,1488611.00
01/13/2017 04:15,2,0.000,ALERT,212.16,302.37,59.981,1484298904,"201051344000646","219011344069620",0.00,-12.00,0,300.27,304.18,0.0,0.0,0.000,598861.9,598861.9,20345,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298913,1488612.00
01/13/2017 04:15,2,0.000,ALERT,211.03,299.67,59.975,1484298904,"274151322000052","219011344069620",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,868519.7,868519.7,19972,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298915,1488613.00
