ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2017 04:15,2,0.000,ALERT,212.38,302.37,59.981,1484298904,"201051344000585","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,609483.9,609483.9,20405,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484298916,1488614.00
01/13/2017 04:15,2,0.000,ALERT,212.16,302.68,59.986,1484298904,"201051344001230","219011344069620",0.00,-11.50,0,300.87,304.48,0.0,0.0,0.000,602076.8,602076.8,20263,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298918,1488615.00
01/13/2017 04:15,2,0.000,ALERT,212.61,303.28,59.981,1484298904,"201051344000582","219011344069620",0.00,-12.00,0,301.47,304.78,0.0,0.0,0.000,594172.1,594172.1,20374,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298920,1488616.00
01/13/2017 04:15,2,0.000,ALERT,211.70,302.37,59.986,1484298904,"201051344000955","219011344069620",0.00,-11.50,0,300.57,304.18,0.0,0.0,0.000,609334.1,609334.1,20334,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298922,1488617.00
01/13/2017 04:15,2,0.000,ALERT,211.25,299.37,59.944,1484298904,"274151322000094","219011344069620",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,715074.1,715074.1,20668,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298923,1488618.00
01/13/2017 04:15,2,0.000,ALERT,212.61,303.28,59.975,1484298904,"201051344000579","219011344069620",0.00,-11.50,0,300.87,305.08,0.0,0.0,0.000,617287.4,617287.4,20281,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298925,1488619.00
01/13/2017 04:15,2,0.000,ALERT,211.93,302.68,59.975,1484298904,"201051344000890","219011344069620",0.00,-11.00,0,301.17,305.38,0.0,0.0,0.000,606148.5,606148.5,20403,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298927,1488620.00
01/13/2017 04:15,2,0.000,ALERT,212.16,302.37,59.975,1484298904,"201051344000438","219011344069620",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,607450.9,607450.9,20414,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484298929,1488621.00
01/13/2017 04:15,2,0.000,ALERT,212.16,301.77,60.012,1484298904,"201051344000417","219011344069620",0.00,-11.00,0,300.27,303.88,0.0,0.0,0.000,592693.1,592693.1,20530,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298931,1488622.00
01/13/2017 04:15,2,0.000,ALERT,211.70,300.57,59.975,1484298904,"274151322000083","219011344069620",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,860124.1,860124.1,20006,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298933,1488623.00
01/13/2017 04:15,2,0.000,ALERT,212.38,300.27,59.986,1484298904,"274151322000076","219011344069620",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,917298.5,917298.5,20116,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298935,1488624.00
01/13/2017 04:15,2,0.000,ALERT,212.38,303.28,59.986,1484298904,"201051344000868","219011344069620",0.00,-12.00,0,301.17,305.08,0.0,0.0,0.000,600339.6,600339.6,20371,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484298936,1488625.00
01/13/2017 04:15,2,0.000,ALERT,211.48,300.87,60.018,1484298904,"274151322000095","219011344069620",0.00,-12.00,0,299.07,302.68,0.0,0.0,0.000,908330.1,908330.1,20170,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298938,1488626.00
01/13/2017 04:15,2,0.000,ALERT,212.16,302.37,59.944,1484298904,"201051344000988","219011344069620",0.00,-11.00,0,297.87,303.88,0.0,0.0,0.000,564547.1,564547.1,20405,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298940,1488627.00
01/13/2017 04:15,2,0.000,ALERT,212.16,301.47,59.981,1484298904,"201051344001025","219011344069620",0.00,-12.00,0,299.97,304.78,0.0,0.0,0.000,607659.6,607659.6,20435,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298942,1488628.00
01/13/2017 04:15,2,0.000,ALERT,212.38,302.98,60.028,1484298904,"201051344000458","219011344069620",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,609655.1,609655.1,20211,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484298944,1488629.00
01/13/2017 04:15,2,0.000,ALERT,213.06,302.68,59.981,1484298904,"201051344000853","219011344069620",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,608607.7,608607.7,20138,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298945,1488630.00
01/13/2017 04:15,2,0.000,ALERT,212.61,302.37,59.991,1484298904,"201051344000685","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,606472.0,606472.0,20334,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298947,1488631.00
01/13/2017 04:15,2,0.000,ALERT,212.16,301.77,59.996,1484298904,"201051344000917","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,603573.8,603573.8,20345,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484298949,1488632.00
01/13/2017 04:15,2,0.000,ALERT,212.38,302.68,59.986,1484298904,"201051344001145","219011344069620",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,609318.2,609318.2,20209,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298951,1488633.00
01/13/2017 04:15,2,0.000,ALERT,212.38,302.07,59.996,1484298904,"201051344000651","219011344069620",0.00,-13.00,0,299.97,303.88,0.0,0.0,0.000,602215.2,602215.2,20380,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484298953,1488634.00
01/13/2017 04:15,2,0.000,ALERT,211.03,299.37,59.986,1484298904,"274151322000088","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,825669.4,825669.4,20126,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298954,1488635.00
01/13/2017 04:15,2,0.000,ALERT,212.38,299.37,59.986,1484298904,"274151322000068","219011344069620",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,716126.9,716126.9,20552,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298956,1488636.00
01/13/2017 04:15,2,0.000,ALERT,211.93,302.68,59.991,1484298904,"201051344001135","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,597868.0,597868.0,20428,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298958,1488637.00
01/13/2017 04:15,2,0.000,ALERT,212.16,303.28,59.986,1484298904,"201051344000594","219011344069620",0.00,-11.50,0,299.67,304.48,0.0,0.0,0.000,612808.4,612808.4,20319,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298960,1488638.00
01/13/2017 04:15,2,0.000,ALERT,212.16,302.07,59.991,1484298904,"201051344001203","219011344069620",0.00,-12.00,0,300.27,305.68,0.0,0.0,0.000,606068.9,606068.9,20429,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298962,1488639.00
01/13/2017 04:15,2,0.000,ALERT,211.48,300.27,59.996,1484298904,"274151322000054","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,841892.2,841892.2,20209,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298963,1488640.00
01/13/2017 04:15,2,0.000,ALERT,212.83,302.07,59.986,1484298904,"201051344000867","219011344069620",0.00,-11.00,0,299.37,304.48,0.0,0.0,0.000,599264.5,599264.5,20408,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298965,1488641.00
01/13/2017 04:15,2,0.000,ALERT,212.16,302.37,60.034,1484298904,"201051344001093","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,602990.0,602990.0,20345,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298967,1488642.00
01/13/2017 04:15,2,0.000,ALERT,212.16,302.68,59.991,1484298904,"201051344000900","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,617658.2,617658.2,20062,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484298969,1488643.00
01/13/2017 04:15,2,0.000,ALERT,212.38,301.77,59.986,1484298904,"201051344000648","219011344069620",0.00,-13.00,0,299.37,304.18,0.0,0.0,0.000,607169.1,607169.1,20048,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298971,1488644.00
01/13/2017 04:15,2,0.000,ALERT,212.38,303.28,59.991,1484298904,"201051344000569","219011344069620",0.00,-11.50,0,300.87,305.08,0.0,0.0,0.000,618751.7,618751.7,20019,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298972,1488645.00
01/13/2017 04:15,2,0.000,ALERT,212.38,302.68,59.991,1484298904,"201051344000983","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,610586.7,610586.7,20205,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298974,1488646.00
01/13/2017 04:15,2,0.000,ALERT,212.38,302.37,59.981,1484298904,"201051344001158","219011344069620",0.00,-13.00,0,299.97,303.88,0.0,0.0,0.000,600091.0,600091.0,20328,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298976,1488647.00
01/13/2017 04:15,2,0.000,ALERT,212.83,303.28,60.034,1484298904,"201051344000576","219011344069620",0.00,-12.00,0,300.57,304.48,0.0,0.0,0.000,609886.5,609886.5,20093,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298978,1488648.00
01/13/2017 04:15,2,0.000,ALERT,211.48,299.07,59.991,1484298904,"274151322000087","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,813806.8,813806.8,20396,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484298979,1488649.00
01/13/2017 04:30,2,0.000,ALERT,212.83,302.37,60.023,1484299804,"201051344000645","219011344069620",0.00,-11.00,0,300.57,304.18,0.0,0.0,0.000,609113.9,609113.9,20074,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484299806,1488650.00
01/13/2017 04:30,2,0.000,ALERT,211.93,300.57,59.970,1484299804,"274151322000085","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,840699.4,840699.4,20213,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484299807,1488651.00
01/13/2017 04:30,2,0.000,ALERT,213.06,302.37,59.981,1484299804,"201051344000633","219011344069620",0.00,-11.50,0,298.77,303.88,0.0,0.0,0.000,599060.2,599060.2,20383,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484299809,1488652.00
01/13/2017 04:30,2,0.000,ALERT,212.61,302.68,60.002,1484299804,"201051344000469","219011344069620",0.00,-12.00,0,299.37,304.18,0.0,0.0,0.000,602014.7,602014.7,20363,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484299811,1488653.00
01/13/2017 04:30,2,0.000,ALERT,211.70,302.37,60.034,1484299804,"201051344000646","219011344069620",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,598861.9,598861.9,20347,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484299813,1488654.00
01/13/2017 04:30,2,0.000,ALERT,211.48,300.57,60.002,1484299804,"274151322000052","219011344069620",0.00,-12.00,0,297.57,302.07,0.0,0.0,0.000,868519.7,868519.7,19974,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484299815,1488655.00
01/13/2017 04:30,2,0.000,ALERT,211.93,302.37,60.018,1484299804,"201051344000585","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,609483.9,609483.9,20407,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484299816,1488656.00
01/13/2017 04:30,2,0.000,ALERT,212.16,302.98,59.996,1484299804,"201051344001230","219011344069620",0.00,-11.50,0,300.87,304.18,0.0,0.0,0.000,602076.8,602076.8,20265,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484299818,1488657.00
01/13/2017 04:30,2,0.000,ALERT,212.38,302.98,60.002,1484299804,"201051344000582","219011344069620",0.00,-12.00,0,300.87,304.78,0.0,0.0,0.000,594172.1,594172.1,20376,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484299820,1488658.00
01/13/2017 04:30,2,0.000,ALERT,211.48,302.07,59.991,1484299804,"201051344000955","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,609334.1,609334.1,20336,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484299822,1488659.00
01/13/2017 04:30,2,0.000,ALERT,211.70,299.97,59.991,1484299804,"274151322000094","219011344069620",0.00,-13.00,0,297.26,300.87,0.0,0.0,0.000,715074.1,715074.1,20670,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484299823,1488660.00
01/13/2017 04:30,2,0.000,ALERT,212.38,302.98,59.986,1484299804,"201051344000579","219011344069620",0.00,-11.50,0,301.47,305.08,0.0,0.0,0.000,617287.4,617287.4,20283,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484299825,1488661.00
01/13/2017 04:30,2,0.000,ALERT,211.93,302.68,59.996,1484299804,"201051344000890","219011344069620",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,606148.5,606148.5,20405,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484299827,1488662.00
01/13/2017 04:30,2,0.000,ALERT,212.16,302.07,59.991,1484299804,"201051344000438","219011344069620",0.00,-12.00,0,300.57,304.18,0.0,0.0,0.000,607450.9,607450.9,20416,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484299829,1488663.00
01/13/2017 04:30,2,0.000,ALERT,212.16,301.77,59.991,1484299804,"201051344000417","219011344069620",0.00,-11.50,0,299.67,303.28,0.0,0.0,0.000,592693.1,592693.1,20532,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484299831,1488664.00
01/13/2017 04:30,2,0.000,ALERT,211.70,300.87,59.981,1484299804,"274151322000083","219011344069620",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,860124.1,860124.1,20008,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484299832,1488665.00
01/13/2017 04:30,2,0.000,ALERT,212.38,300.57,59.986,1484299804,"274151322000076","219011344069620",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,917298.5,917298.5,20118,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484299834,1488666.00
01/13/2017 04:30,2,0.000,ALERT,212.38,303.28,59.970,1484299804,"201051344000868","219011344069620",0.00,-11.50,0,301.47,305.08,0.0,0.0,0.000,600339.6,600339.6,20373,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484299836,1488667.00
01/13/2017 04:30,2,0.000,ALERT,211.70,301.17,59.991,1484299804,"274151322000095","219011344069620",0.00,-13.00,0,299.07,302.68,0.0,0.0,0.000,908330.1,908330.1,20172,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484299838,1488668.00
01/13/2017 04:30,2,0.000,ALERT,212.16,302.37,59.970,1484299804,"201051344000988","219011344069620",0.00,-11.50,0,298.17,303.88,0.0,0.0,0.000,564547.1,564547.1,20407,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484299840,1488669.00
01/13/2017 04:30,2,0.000,ALERT,211.70,301.17,59.981,1484299804,"201051344001025","219011344069620",0.00,-12.00,0,299.67,304.48,0.0,0.0,0.000,607659.6,607659.6,20437,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484299841,1488670.00
01/13/2017 04:30,2,0.000,ALERT,212.38,302.98,59.991,1484299804,"201051344000458","219011344069620",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,609655.1,609655.1,20213,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484299843,1488671.00
01/13/2017 04:30,2,0.000,ALERT,212.83,302.37,59.991,1484299804,"201051344000853","219011344069620",0.00,-11.50,0,300.87,304.48,0.0,0.0,0.000,608607.7,608607.7,20140,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484299845,1488672.00
01/13/2017 04:30,2,0.000,ALERT,212.16,302.07,59.981,1484299804,"201051344000685","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,606472.0,606472.0,20336,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484299847,1488673.00
01/13/2017 04:30,2,0.000,ALERT,212.16,301.77,59.981,1484299804,"201051344000917","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,603573.8,603573.8,20347,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484299849,1488674.00
01/13/2017 04:30,2,0.000,ALERT,212.16,302.07,59.954,1484299804,"201051344001145","219011344069620",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,609318.2,609318.2,20211,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484299851,1488675.00
01/13/2017 04:30,2,0.000,ALERT,211.93,301.17,59.981,1484299804,"201051344000651","219011344069620",0.00,-13.00,0,300.27,303.88,0.0,0.0,0.000,602215.2,602215.2,20382,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484299852,1488676.00
01/13/2017 04:30,2,0.000,ALERT,211.25,299.67,59.970,1484299804,"274151322000088","219011344069620",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,825669.4,825669.4,20128,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484299855,1488677.00
01/13/2017 04:30,2,0.000,ALERT,212.38,298.77,59.981,1484299804,"274151322000068","219011344069620",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,716126.9,716126.9,20554,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484299856,1488678.00
01/13/2017 04:30,2,0.000,ALERT,211.48,302.07,59.981,1484299804,"201051344001135","219011344069620",0.00,-11.50,0,300.87,304.48,0.0,0.0,0.000,597868.0,597868.0,20430,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484299858,1488679.00
01/13/2017 04:30,2,0.000,ALERT,211.93,302.68,59.970,1484299804,"201051344000594","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,612808.4,612808.4,20321,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484299860,1488680.00
01/13/2017 04:30,2,0.000,ALERT,212.16,301.77,59.991,1484299804,"201051344001203","219011344069620",0.00,-12.00,0,300.27,305.68,0.0,0.0,0.000,606068.9,606068.9,20431,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484299862,1488681.00
01/13/2017 04:30,2,0.000,ALERT,211.48,300.87,59.959,1484299804,"274151322000054","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,841892.2,841892.2,20211,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484299864,1488682.00
01/13/2017 04:30,2,0.000,ALERT,212.61,301.77,59.975,1484299804,"201051344000867","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,599264.5,599264.5,20410,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484299865,1488683.00
01/13/2017 04:30,2,0.000,ALERT,211.93,301.77,59.975,1484299804,"201051344001093","219011344069620",0.00,-10.00,0,300.27,303.88,0.0,0.0,0.000,602990.0,602990.0,20347,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484299867,1488684.00
01/13/2017 04:30,2,0.000,ALERT,212.16,302.37,59.975,1484299804,"201051344000900","219011344069620",0.00,-11.50,0,300.27,304.18,0.0,0.0,0.000,617658.2,617658.2,20064,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484299869,1488685.00
01/13/2017 04:30,2,0.000,ALERT,212.38,301.47,59.981,1484299804,"201051344000648","219011344069620",0.00,-13.00,0,299.67,304.18,0.0,0.0,0.000,607169.1,607169.1,20050,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484299871,1488686.00
01/13/2017 04:30,2,0.000,ALERT,212.38,302.98,59.975,1484299804,"201051344000569","219011344069620",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,618751.7,618751.7,20021,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484299873,1488687.00
01/13/2017 04:30,2,0.000,ALERT,212.16,302.37,59.986,1484299804,"201051344000983","219011344069620",0.00,-11.00,0,300.87,304.48,0.0,0.0,0.000,610586.7,610586.7,20207,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484299874,1488688.00
01/13/2017 04:30,2,0.000,ALERT,212.38,302.37,59.975,1484299804,"201051344001158","219011344069620",0.00,-12.00,0,300.27,303.88,0.0,0.0,0.000,600091.0,600091.0,20330,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484299876,1488689.00
01/13/2017 04:30,2,0.000,ALERT,212.83,302.98,59.928,1484299804,"201051344000576","219011344069620",0.00,-11.00,0,300.87,304.48,0.0,0.0,0.000,609886.5,609886.5,20095,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484299878,1488690.00
01/13/2017 04:30,2,0.000,ALERT,211.48,298.77,59.959,1484299804,"274151322000087","219011344069620",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,813806.8,813806.8,20398,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484299880,1488691.00
01/13/2017 04:45,2,0.000,ALERT,212.61,301.77,59.986,1484300703,"201051344000645","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,609113.9,609113.9,20076,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484300705,1488692.00
01/13/2017 04:45,2,0.000,ALERT,211.48,299.37,59.981,1484300703,"274151322000085","219011344069620",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,840699.4,840699.4,20215,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484300707,1488693.00
01/13/2017 04:45,2,0.000,ALERT,213.06,301.77,59.981,1484300703,"201051344000633","219011344069620",0.00,-11.50,0,298.77,303.88,0.0,0.0,0.000,599060.2,599060.2,20385,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484300709,1488694.00
01/13/2017 04:45,2,0.000,ALERT,212.38,301.77,59.981,1484300703,"201051344000469","219011344069620",0.00,-12.00,0,299.37,303.88,0.0,0.0,0.000,602014.7,602014.7,20365,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484300710,1488695.00
01/13/2017 04:45,2,0.000,ALERT,211.70,301.77,59.986,1484300703,"201051344000646","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,598861.9,598861.9,20349,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484300713,1488696.00
01/13/2017 04:45,2,0.000,ALERT,211.25,299.67,59.975,1484300703,"274151322000052","219011344069620",0.00,-12.00,0,297.26,302.07,0.0,0.0,0.000,868519.7,868519.7,19976,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484300715,1488697.00
01/13/2017 04:45,2,0.000,ALERT,212.16,301.77,59.991,1484300703,"201051344000585","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,609483.9,609483.9,20409,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484300716,1488698.00
01/13/2017 04:45,2,0.000,ALERT,211.93,302.07,59.944,1484300703,"201051344001230","219011344069620",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,602076.8,602076.8,20267,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484300718,1488699.00
01/13/2017 04:45,2,0.000,ALERT,212.38,302.68,59.975,1484300703,"201051344000582","219011344069620",0.00,-13.00,0,301.17,304.48,0.0,0.0,0.000,594172.1,594172.1,20378,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484300720,1488700.00
01/13/2017 04:45,2,0.000,ALERT,211.70,301.77,59.949,1484300703,"201051344000955","219011344069620",0.00,-11.50,0,300.27,303.58,0.0,0.0,0.000,609334.1,609334.1,20338,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484300722,1488701.00
01/13/2017 04:45,2,0.000,ALERT,211.48,299.07,59.970,1484300703,"274151322000094","219011344069620",0.00,-13.00,0,296.66,300.87,0.0,0.0,0.000,715074.1,715074.1,20672,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484300724,1488702.00
01/13/2017 04:45,2,0.000,ALERT,212.16,302.07,59.975,1484300703,"201051344000579","219011344069620",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,617287.4,617287.4,20285,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484300726,1488703.00
01/13/2017 04:45,2,0.000,ALERT,211.93,302.07,59.981,1484300703,"201051344000890","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,606148.5,606148.5,20407,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484300727,1488704.00
01/13/2017 04:45,2,0.000,ALERT,212.16,301.77,59.986,1484300703,"201051344000438","219011344069620",0.00,-12.00,0,300.27,303.88,0.0,0.0,0.000,607450.9,607450.9,20418,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484300729,1488705.00
01/13/2017 04:45,2,0.000,ALERT,212.38,301.17,59.975,1484300703,"201051344000417","219011344069620",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,592693.1,592693.1,20534,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484300731,1488706.00
01/13/2017 04:45,2,0.000,ALERT,211.70,300.87,59.981,1484300703,"274151322000083","219011344069620",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,860124.1,860124.1,20010,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484300733,1488707.00
01/13/2017 04:45,2,0.000,ALERT,212.38,300.27,59.981,1484300703,"274151322000076","219011344069620",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,917298.5,917298.5,20120,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484300735,1488708.00
01/13/2017 04:45,2,0.000,ALERT,212.16,302.37,59.986,1484300703,"201051344000868","219011344069620",0.00,-12.00,0,300.87,304.78,0.0,0.0,0.000,600339.6,600339.6,20375,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484300736,1488709.00
01/13/2017 04:45,2,0.000,ALERT,211.48,300.57,59.954,1484300703,"274151322000095","219011344069620",0.00,-13.00,0,298.77,302.37,0.0,0.0,0.000,908330.1,908330.1,20174,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484300738,1488710.00
01/13/2017 04:45,2,0.000,ALERT,211.93,301.47,59.986,1484300703,"201051344000988","219011344069620",0.00,-11.00,0,297.57,303.88,0.0,0.0,0.000,564547.1,564547.1,20409,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484300740,1488711.00
01/13/2017 04:45,2,0.000,ALERT,211.70,300.57,59.981,1484300703,"201051344001025","219011344069620",0.00,-12.00,0,299.67,304.18,0.0,0.0,0.000,607659.6,607659.6,20439,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484300742,1488712.00
01/13/2017 04:45,2,0.000,ALERT,212.16,301.77,59.991,1484300703,"201051344000458","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,609655.1,609655.1,20215,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484300743,1488713.00
01/13/2017 04:45,2,0.000,ALERT,212.61,301.77,60.028,1484300703,"201051344000853","219011344069620",0.00,-11.50,0,300.27,304.18,0.0,0.0,0.000,608607.7,608607.7,20142,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484300745,1488714.00
01/13/2017 04:45,2,0.000,ALERT,212.16,301.47,59.986,1484300703,"201051344000685","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,606472.0,606472.0,20338,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484300747,1488715.00
01/13/2017 04:45,2,0.000,ALERT,212.16,301.47,59.986,1484300703,"201051344000917","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,603573.8,603573.8,20349,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484300749,1488716.00
01/13/2017 04:45,2,0.000,ALERT,212.38,301.77,59.981,1484300703,"201051344001145","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,609318.2,609318.2,20213,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484300751,1488717.00
01/13/2017 04:45,2,0.000,ALERT,211.93,300.87,59.991,1484300703,"201051344000651","219011344069620",0.00,-14.00,0,299.67,302.98,0.0,0.0,0.000,602215.2,602215.2,20384,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484300752,1488718.00
01/13/2017 04:45,2,0.000,ALERT,211.03,299.37,59.981,1484300703,"274151322000088","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,825669.4,825669.4,20130,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484300754,1488719.00
01/13/2017 04:45,2,0.000,ALERT,211.93,298.77,59.981,1484300703,"274151322000068","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,716126.9,716126.9,20556,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484300756,1488720.00
01/13/2017 04:45,2,0.000,ALERT,211.70,301.47,59.986,1484300703,"201051344001135","219011344069620",0.00,-11.50,0,300.27,304.18,0.0,0.0,0.000,597868.0,597868.0,20432,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484300758,1488721.00
01/13/2017 04:45,2,0.000,ALERT,211.93,302.07,59.991,1484300703,"201051344000594","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,612808.4,612808.4,20323,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484300760,1488722.00
01/13/2017 04:45,2,0.000,ALERT,211.93,300.87,60.039,1484300703,"201051344001203","219011344069620",0.00,-12.00,0,299.67,305.08,0.0,0.0,0.000,606068.9,606068.9,20433,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484300761,1488723.00
01/13/2017 04:45,2,0.000,ALERT,211.25,299.97,59.986,1484300703,"274151322000054","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,841892.2,841892.2,20213,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484300763,1488724.00
01/13/2017 04:45,2,0.000,ALERT,212.38,301.17,59.986,1484300703,"201051344000867","219011344069620",0.00,-11.00,0,298.77,304.48,0.0,0.0,0.000,599264.5,599264.5,20412,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484300765,1488725.00
01/13/2017 04:45,2,0.000,ALERT,211.93,301.47,59.981,1484300703,"201051344001093","219011344069620",0.00,-10.00,0,299.97,303.28,0.0,0.0,0.000,602990.0,602990.0,20349,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484300767,1488726.00
01/13/2017 04:45,2,0.000,ALERT,211.93,301.77,60.007,1484300703,"201051344000900","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,617658.2,617658.2,20066,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484300769,1488727.00
01/13/2017 04:45,2,0.000,ALERT,212.16,300.87,59.991,1484300703,"201051344000648","219011344069620",0.00,-13.00,0,299.37,303.88,0.0,0.0,0.000,607169.1,607169.1,20052,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484300770,1488728.00
01/13/2017 04:45,2,0.000,ALERT,212.16,301.77,60.028,1484300703,"201051344000569","219011344069620",0.00,-11.50,0,300.57,305.08,0.0,0.0,0.000,618751.7,618751.7,20023,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484300772,1488729.00
01/13/2017 04:45,2,0.000,ALERT,212.16,301.77,59.991,1484300703,"201051344000983","219011344069620",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,610586.7,610586.7,20209,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484300774,1488730.00
01/13/2017 04:45,2,0.000,ALERT,212.16,301.47,59.981,1484300703,"201051344001158","219011344069620",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,600091.0,600091.0,20332,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484300776,1488731.00
01/13/2017 04:45,2,0.000,ALERT,212.61,302.07,60.034,1484300703,"201051344000576","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,609886.5,609886.5,20097,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484300778,1488732.00
01/13/2017 04:45,2,0.000,ALERT,211.48,298.17,59.975,1484300703,"274151322000087","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,813806.8,813806.8,20400,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484300780,1488733.00
01/13/2017 05:00,2,0.000,ALERT,212.16,301.47,59.991,1484301604,"201051344000645","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,609113.9,609113.9,20078,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484301606,1488734.00
01/13/2017 05:00,2,0.000,ALERT,211.03,299.07,59.991,1484301604,"274151322000085","219011344069620",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,840699.4,840699.4,20217,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484301608,1488735.00
01/13/2017 05:00,2,0.000,ALERT,212.38,301.17,60.002,1484301604,"201051344000633","219011344069620",0.00,-11.50,0,297.87,303.88,0.0,0.0,0.000,599060.2,599060.2,20387,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484301609,1488736.00
01/13/2017 05:00,2,0.000,ALERT,211.70,301.47,59.996,1484301604,"201051344000469","219011344069620",0.00,-13.00,0,298.77,303.88,0.0,0.0,0.000,602014.7,602014.7,20367,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484301611,1488737.00
01/13/2017 05:00,2,0.000,ALERT,211.25,300.87,60.002,1484301604,"201051344000646","219011344069620",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,598861.9,598861.9,20351,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484301613,1488738.00
01/13/2017 05:00,2,0.000,ALERT,210.57,299.67,59.965,1484301604,"274151322000052","219011344069620",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,868519.7,868519.7,19978,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484301615,1488739.00
01/13/2017 05:00,2,0.000,ALERT,211.48,300.87,59.981,1484301604,"201051344000585","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,609483.9,609483.9,20411,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484301616,1488740.00
01/13/2017 05:00,2,0.000,ALERT,211.48,301.17,59.991,1484301604,"201051344001230","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,602076.8,602076.8,20269,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484301618,1488741.00
01/13/2017 05:00,2,0.000,ALERT,211.93,301.47,59.991,1484301604,"201051344000582","219011344069620",0.00,-13.00,0,300.27,304.18,0.0,0.0,0.000,594172.1,594172.1,20380,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484301620,1488742.00
01/13/2017 05:00,2,0.000,ALERT,211.03,300.87,59.996,1484301604,"201051344000955","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,609334.1,609334.1,20340,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484301622,1488743.00
01/13/2017 05:00,2,0.000,ALERT,210.80,298.47,59.986,1484301604,"274151322000094","219011344069620",0.00,-13.00,0,296.36,300.57,0.0,0.0,0.000,715074.1,715074.1,20674,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484301624,1488744.00
01/13/2017 05:00,2,0.000,ALERT,211.70,302.07,60.007,1484301604,"201051344000579","219011344069620",0.00,-11.50,0,299.97,305.08,0.0,0.0,0.000,617287.4,617287.4,20287,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484301625,1488745.00
01/13/2017 05:00,2,0.000,ALERT,211.25,301.17,59.970,1484301604,"201051344000890","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,606148.5,606148.5,20409,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484301627,1488746.00
01/13/2017 05:00,2,0.000,ALERT,211.70,300.87,60.002,1484301604,"201051344000438","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,607450.9,607450.9,20420,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484301629,1488747.00
01/13/2017 05:00,2,0.000,ALERT,211.70,300.27,59.996,1484301604,"201051344000417","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,592693.1,592693.1,20536,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484301631,1488748.00
01/13/2017 05:00,2,0.000,ALERT,211.03,299.67,59.986,1484301604,"274151322000083","219011344069620",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,860124.1,860124.1,20012,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484301633,1488749.00
01/13/2017 05:00,2,0.000,ALERT,211.48,299.37,59.981,1484301604,"274151322000076","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,917298.5,917298.5,20122,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484301635,1488750.00
01/13/2017 05:00,2,0.000,ALERT,211.48,302.07,60.034,1484301604,"201051344000868","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,600339.6,600339.6,20377,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484301637,1488751.00
01/13/2017 05:00,2,0.000,ALERT,210.80,300.57,59.975,1484301604,"274151322000095","219011344069620",0.00,-13.00,0,298.47,302.07,0.0,0.0,0.000,908330.1,908330.1,20176,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484301639,1488752.00
01/13/2017 05:00,2,0.000,ALERT,211.48,301.17,59.981,1484301604,"201051344000988","219011344069620",0.00,-11.50,0,297.26,303.88,0.0,0.0,0.000,564547.1,564547.1,20411,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484301641,1488753.00
01/13/2017 05:00,2,0.000,ALERT,211.25,299.97,59.991,1484301604,"201051344001025","219011344069620",0.00,-12.00,0,298.77,303.58,0.0,0.0,0.000,607659.6,607659.6,20441,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484301643,1488754.00
01/13/2017 05:00,2,0.000,ALERT,211.70,301.77,59.996,1484301604,"201051344000458","219011344069620",0.00,-9.00,0,299.67,304.78,0.0,0.0,0.000,609655.1,609655.1,20217,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484301644,1488755.00
01/13/2017 05:00,2,0.000,ALERT,212.38,301.47,60.002,1484301604,"201051344000853","219011344069620",0.00,-12.00,0,299.97,304.18,0.0,0.0,0.000,608607.7,608607.7,20144,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484301646,1488756.00
01/13/2017 05:00,2,0.000,ALERT,211.70,300.87,59.996,1484301604,"201051344000685","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,606472.0,606472.0,20340,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484301648,1488757.00
