ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2017 05:00,2,0.000,ALERT,211.48,300.27,59.996,1484301604,"201051344000917","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,603573.8,603573.8,20351,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484301650,1488758.00
01/13/2017 05:00,2,0.000,ALERT,211.48,300.87,59.970,1484301604,"201051344001145","219011344069620",0.00,-11.50,0,299.97,303.58,0.0,0.0,0.000,609318.2,609318.2,20215,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484301651,1488759.00
01/13/2017 05:00,2,0.000,ALERT,211.48,299.97,59.981,1484301604,"201051344000651","219011344069620",0.00,-13.00,0,299.07,302.68,0.0,0.0,0.000,602215.2,602215.2,20386,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484301653,1488760.00
01/13/2017 05:00,2,0.000,ALERT,210.35,298.77,59.981,1484301604,"274151322000088","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,825669.4,825669.4,20132,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484301655,1488761.00
01/13/2017 05:00,2,0.000,ALERT,211.70,298.77,59.959,1484301604,"274151322000068","219011344069620",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,716126.9,716126.9,20558,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484301657,1488762.00
01/13/2017 05:00,2,0.000,ALERT,211.03,300.57,59.986,1484301604,"201051344001135","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,597868.0,597868.0,20434,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484301659,1488763.00
01/13/2017 05:00,2,0.000,ALERT,211.48,302.07,59.991,1484301604,"201051344000594","219011344069620",0.00,-12.00,0,299.37,304.18,0.0,0.0,0.000,612808.4,612808.4,20325,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484301661,1488764.00
01/13/2017 05:00,2,0.000,ALERT,211.48,300.27,59.991,1484301604,"201051344001203","219011344069620",0.00,-12.00,0,299.37,304.48,0.0,0.0,0.000,606068.9,606068.9,20435,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484301662,1488765.00
01/13/2017 05:00,2,0.000,ALERT,210.57,299.07,59.965,1484301604,"274151322000054","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,841892.2,841892.2,20215,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484301664,1488766.00
01/13/2017 05:00,2,0.000,ALERT,211.93,301.17,59.965,1484301604,"201051344000867","219011344069620",0.00,-11.00,0,298.77,304.18,0.0,0.0,0.000,599264.5,599264.5,20414,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484301666,1488767.00
01/13/2017 05:00,2,0.000,ALERT,211.25,300.57,59.986,1484301604,"201051344001093","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,602990.0,602990.0,20351,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484301668,1488768.00
01/13/2017 05:00,2,0.000,ALERT,211.48,301.47,59.959,1484301604,"201051344000900","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,617658.2,617658.2,20068,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484301670,1488769.00
01/13/2017 05:00,2,0.000,ALERT,211.93,300.87,59.986,1484301604,"201051344000648","219011344069620",0.00,-13.00,0,298.77,303.88,0.0,0.0,0.000,607169.1,607169.1,20054,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484301671,1488770.00
01/13/2017 05:00,2,0.000,ALERT,211.93,302.07,59.986,1484301604,"201051344000569","219011344069620",0.00,-11.50,0,300.27,305.08,0.0,0.0,0.000,618751.7,618751.7,20025,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484301673,1488771.00
01/13/2017 05:00,2,0.000,ALERT,211.70,301.47,59.981,1484301604,"201051344000983","219011344069620",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,610586.7,610586.7,20211,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484301675,1488772.00
01/13/2017 05:00,2,0.000,ALERT,211.93,301.47,59.965,1484301604,"201051344001158","219011344069620",0.00,-13.00,0,299.07,303.88,0.0,0.0,0.000,600091.0,600091.0,20334,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484301677,1488773.00
01/13/2017 05:00,2,0.000,ALERT,212.38,302.07,59.981,1484301604,"201051344000576","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,609886.5,609886.5,20099,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484301678,1488774.00
01/13/2017 05:00,2,0.000,ALERT,211.03,298.47,59.938,1484301604,"274151322000087","219011344069620",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,813806.8,813806.8,20402,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484301680,1488775.00
01/13/2017 05:15,2,0.000,ALERT,212.16,300.87,59.981,1484302504,"201051344000645","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,609113.9,609113.9,20080,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484302506,1488776.00
01/13/2017 05:15,2,0.000,ALERT,210.80,298.77,59.970,1484302504,"274151322000085","219011344069620",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,840699.4,840699.4,20219,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484302507,1488777.00
01/13/2017 05:15,2,0.000,ALERT,212.38,301.17,59.965,1484302504,"201051344000633","219011344069620",0.00,-11.50,0,297.87,302.98,0.0,0.0,0.000,599060.2,599060.2,20389,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484302509,1488778.00
01/13/2017 05:15,2,0.000,ALERT,211.93,301.47,60.007,1484302504,"201051344000469","219011344069620",0.00,-12.00,0,298.47,303.28,0.0,0.0,0.000,602014.7,602014.7,20369,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484302511,1488779.00
01/13/2017 05:15,2,0.000,ALERT,211.03,299.97,59.975,1484302504,"201051344000646","219011344069620",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,598861.9,598861.9,20353,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484302513,1488780.00
01/13/2017 05:15,2,0.000,ALERT,210.57,299.07,59.970,1484302504,"274151322000052","219011344069620",0.00,-12.00,0,296.96,301.47,0.0,0.0,0.000,868519.7,868519.7,19980,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484302515,1488781.00
01/13/2017 05:15,2,0.000,ALERT,211.25,300.27,59.944,1484302504,"201051344000585","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,609483.9,609483.9,20413,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484302517,1488782.00
01/13/2017 05:15,2,0.000,ALERT,211.03,300.27,59.981,1484302504,"201051344001230","219011344069620",0.00,-11.50,0,299.07,302.68,0.0,0.0,0.000,602076.8,602076.8,20271,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484302518,1488783.00
01/13/2017 05:15,2,0.000,ALERT,211.70,300.87,59.922,1484302504,"201051344000582","219011344069620",0.00,-13.00,0,299.67,303.28,0.0,0.0,0.000,594172.1,594172.1,20382,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484302520,1488784.00
01/13/2017 05:15,2,0.000,ALERT,210.80,299.97,59.981,1484302504,"201051344000955","219011344069620",0.00,-11.50,0,298.77,302.37,0.0,0.0,0.000,609334.1,609334.1,20342,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484302522,1488785.00
01/13/2017 05:15,2,0.000,ALERT,210.80,298.47,59.981,1484302504,"274151322000094","219011344069620",0.00,-13.00,0,296.66,300.57,0.0,0.0,0.000,715074.1,715074.1,20676,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484302524,1488786.00
01/13/2017 05:15,2,0.000,ALERT,211.93,301.77,59.959,1484302504,"201051344000579","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,617287.4,617287.4,20289,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484302526,1488787.00
01/13/2017 05:15,2,0.000,ALERT,211.03,300.27,59.981,1484302504,"201051344000890","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,606148.5,606148.5,20411,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484302527,1488788.00
01/13/2017 05:15,2,0.000,ALERT,211.25,299.97,59.970,1484302504,"201051344000438","219011344069620",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,607450.9,607450.9,20422,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484302529,1488789.00
01/13/2017 05:15,2,0.000,ALERT,211.48,299.37,59.975,1484302504,"201051344000417","219011344069620",0.00,-11.50,0,298.47,301.77,0.0,0.0,0.000,592693.1,592693.1,20538,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484302531,1488790.00
01/13/2017 05:15,2,0.000,ALERT,211.03,299.97,59.970,1484302504,"274151322000083","219011344069620",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,860124.1,860124.1,20014,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484302533,1488791.00
01/13/2017 05:15,2,0.000,ALERT,211.48,299.37,59.959,1484302504,"274151322000076","219011344069620",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,917298.5,917298.5,20124,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484302535,1488792.00
01/13/2017 05:15,2,0.000,ALERT,211.70,302.37,59.975,1484302504,"201051344000868","219011344069620",0.00,-11.50,0,300.27,304.18,0.0,0.0,0.000,600339.6,600339.6,20379,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484302536,1488793.00
01/13/2017 05:15,2,0.000,ALERT,210.80,300.27,59.970,1484302504,"274151322000095","219011344069620",0.00,-13.00,0,298.17,302.07,0.0,0.0,0.000,908330.1,908330.1,20178,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484302538,1488794.00
01/13/2017 05:15,2,0.000,ALERT,211.48,301.47,60.002,1484302504,"201051344000988","219011344069620",0.00,-11.50,0,296.96,302.98,0.0,0.0,0.000,564547.1,564547.1,20413,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484302540,1488795.00
01/13/2017 05:15,2,0.000,ALERT,210.80,299.07,59.970,1484302504,"201051344001025","219011344069620",0.00,-12.00,0,298.17,302.98,0.0,0.0,0.000,607659.6,607659.6,20443,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484302542,1488796.00
01/13/2017 05:15,2,0.000,ALERT,211.70,301.47,59.975,1484302504,"201051344000458","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,609655.1,609655.1,20219,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484302544,1488797.00
01/13/2017 05:15,2,0.000,ALERT,212.16,300.87,59.970,1484302504,"201051344000853","219011344069620",0.00,-12.00,0,299.67,303.58,0.0,0.0,0.000,608607.7,608607.7,20146,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484302545,1488798.00
01/13/2017 05:15,2,0.000,ALERT,211.48,299.67,59.975,1484302504,"201051344000685","219011344069620",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,606472.0,606472.0,20342,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484302547,1488799.00
01/13/2017 05:15,2,0.000,ALERT,211.25,299.37,59.965,1484302504,"201051344000917","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,603573.8,603573.8,20353,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484302549,1488800.00
01/13/2017 05:15,2,0.000,ALERT,211.48,299.97,59.991,1484302504,"201051344001145","219011344069620",0.00,-11.50,0,299.07,302.68,0.0,0.0,0.000,609318.2,609318.2,20217,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484302551,1488801.00
01/13/2017 05:15,2,0.000,ALERT,211.25,299.07,59.975,1484302504,"201051344000651","219011344069620",0.00,-14.00,0,298.17,301.47,0.0,0.0,0.000,602215.2,602215.2,20388,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484302553,1488802.00
01/13/2017 05:15,2,0.000,ALERT,210.35,298.17,60.002,1484302504,"274151322000088","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,825669.4,825669.4,20134,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484302555,1488803.00
01/13/2017 05:15,2,0.000,ALERT,211.48,298.47,59.928,1484302504,"274151322000068","219011344069620",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,716126.9,716126.9,20560,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484302556,1488804.00
01/13/2017 05:15,2,0.000,ALERT,211.03,299.97,59.944,1484302504,"201051344001135","219011344069620",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,597868.0,597868.0,20436,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484302558,1488805.00
01/13/2017 05:15,2,0.000,ALERT,211.48,302.07,59.970,1484302504,"201051344000594","219011344069620",0.00,-12.00,0,299.07,303.58,0.0,0.0,0.000,612808.4,612808.4,20327,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484302560,1488806.00
01/13/2017 05:15,2,0.000,ALERT,211.25,299.67,59.938,1484302504,"201051344001203","219011344069620",0.00,-12.00,0,298.47,303.58,0.0,0.0,0.000,606068.9,606068.9,20437,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484302562,1488807.00
01/13/2017 05:15,2,0.000,ALERT,210.57,298.77,59.970,1484302504,"274151322000054","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,841892.2,841892.2,20217,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484302564,1488808.00
01/13/2017 05:15,2,0.000,ALERT,211.93,300.87,59.944,1484302504,"201051344000867","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,599264.5,599264.5,20416,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484302565,1488809.00
01/13/2017 05:15,2,0.000,ALERT,211.03,299.37,59.970,1484302504,"201051344001093","219011344069620",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,602990.0,602990.0,20353,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484302567,1488810.00
01/13/2017 05:15,2,0.000,ALERT,211.70,301.47,59.959,1484302504,"201051344000900","219011344069620",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,617658.2,617658.2,20070,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484302569,1488811.00
01/13/2017 05:15,2,0.000,ALERT,211.93,300.87,59.965,1484302504,"201051344000648","219011344069620",0.00,-13.00,0,298.77,303.28,0.0,0.0,0.000,607169.1,607169.1,20056,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484302571,1488812.00
01/13/2017 05:15,2,0.000,ALERT,211.93,302.37,59.981,1484302504,"201051344000569","219011344069620",0.00,-11.50,0,300.27,304.18,0.0,0.0,0.000,618751.7,618751.7,20027,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484302573,1488813.00
01/13/2017 05:15,2,0.000,ALERT,211.93,301.77,59.970,1484302504,"201051344000983","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,610586.7,610586.7,20213,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484302574,1488814.00
01/13/2017 05:15,2,0.000,ALERT,211.93,301.47,59.975,1484302504,"201051344001158","219011344069620",0.00,-13.00,0,299.07,302.98,0.0,0.0,0.000,600091.0,600091.0,20336,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484302576,1488815.00
01/13/2017 05:15,2,0.000,ALERT,212.16,302.07,59.991,1484302504,"201051344000576","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,609886.5,609886.5,20101,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484302578,1488816.00
01/13/2017 05:15,2,0.000,ALERT,210.80,297.87,60.002,1484302504,"274151322000087","219011344069620",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,813806.8,813806.8,20404,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484302580,1488817.00
01/13/2017 05:30,2,0.000,ALERT,211.93,300.87,59.981,1484303403,"201051344000645","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,609113.9,609113.9,20082,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484303405,1488818.00
01/13/2017 05:30,2,0.000,ALERT,210.57,298.77,59.944,1484303403,"274151322000085","219011344069620",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,840699.4,840699.4,20221,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484303407,1488819.00
01/13/2017 05:30,2,0.000,ALERT,212.16,300.57,59.954,1484303403,"201051344000633","219011344069620",0.00,-12.00,0,297.26,302.98,0.0,0.0,0.000,599060.2,599060.2,20391,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484303409,1488820.00
01/13/2017 05:30,2,0.000,ALERT,211.48,300.57,59.970,1484303403,"201051344000469","219011344069620",0.00,-13.00,0,297.87,303.28,0.0,0.0,0.000,602014.7,602014.7,20371,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484303410,1488821.00
01/13/2017 05:30,2,0.000,ALERT,210.80,299.37,59.922,1484303403,"201051344000646","219011344069620",0.00,-12.00,0,296.96,301.47,0.0,0.0,0.000,598861.9,598861.9,20355,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484303412,1488822.00
01/13/2017 05:30,2,0.000,ALERT,210.35,299.67,59.933,1484303403,"274151322000052","219011344069620",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,868519.7,868519.7,19982,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484303414,1488823.00
01/13/2017 05:30,2,0.000,ALERT,211.03,299.67,59.965,1484303403,"201051344000585","219011344069620",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,609483.9,609483.9,20415,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484303416,1488824.00
01/13/2017 05:30,2,0.000,ALERT,210.57,299.37,59.991,1484303403,"201051344001230","219011344069620",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,602076.8,602076.8,20273,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484303418,1488825.00
01/13/2017 05:30,2,0.000,ALERT,211.48,300.57,59.965,1484303403,"201051344000582","219011344069620",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,594172.1,594172.1,20384,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484303420,1488826.00
01/13/2017 05:30,2,0.000,ALERT,210.57,299.37,59.965,1484303403,"201051344000955","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,609334.1,609334.1,20344,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484303421,1488827.00
01/13/2017 05:30,2,0.000,ALERT,210.35,298.47,59.965,1484303403,"274151322000094","219011344069620",0.00,-13.00,0,296.06,299.97,0.0,0.0,0.000,715074.1,715074.1,20678,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484303423,1488828.00
01/13/2017 05:30,2,0.000,ALERT,211.48,301.47,59.970,1484303403,"201051344000579","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,617287.4,617287.4,20291,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484303425,1488829.00
01/13/2017 05:30,2,0.000,ALERT,210.80,300.27,59.949,1484303403,"201051344000890","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,606148.5,606148.5,20413,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484303427,1488830.00
01/13/2017 05:30,2,0.000,ALERT,211.03,299.67,59.949,1484303403,"201051344000438","219011344069620",0.00,-12.00,0,297.26,302.07,0.0,0.0,0.000,607450.9,607450.9,20424,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484303428,1488831.00
01/13/2017 05:30,2,0.000,ALERT,211.25,299.37,59.954,1484303403,"201051344000417","219011344069620",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,592693.1,592693.1,20540,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484303430,1488832.00
01/13/2017 05:30,2,0.000,ALERT,210.80,299.37,59.944,1484303403,"274151322000083","219011344069620",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,860124.1,860124.1,20016,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484303432,1488833.00
01/13/2017 05:30,2,0.000,ALERT,211.25,299.67,59.954,1484303403,"274151322000076","219011344069620",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,917298.5,917298.5,20126,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484303434,1488834.00
01/13/2017 05:30,2,0.000,ALERT,211.25,301.47,59.954,1484303403,"201051344000868","219011344069620",0.00,-11.50,0,299.37,304.18,0.0,0.0,0.000,600339.6,600339.6,20381,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484303436,1488835.00
01/13/2017 05:30,2,0.000,ALERT,210.57,299.97,59.944,1484303403,"274151322000095","219011344069620",0.00,-13.00,0,297.87,301.47,0.0,0.0,0.000,908330.1,908330.1,20180,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484303438,1488836.00
01/13/2017 05:30,2,0.000,ALERT,211.25,300.57,59.959,1484303403,"201051344000988","219011344069620",0.00,-11.50,0,296.06,302.98,0.0,0.0,0.000,564547.1,564547.1,20415,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484303439,1488837.00
01/13/2017 05:30,2,0.000,ALERT,210.80,299.07,59.959,1484303403,"201051344001025","219011344069620",0.00,-12.00,0,296.66,302.07,0.0,0.0,0.000,607659.6,607659.6,20445,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484303441,1488838.00
01/13/2017 05:30,2,0.000,ALERT,211.48,301.17,59.954,1484303403,"201051344000458","219011344069620",0.00,-9.00,0,298.77,304.18,0.0,0.0,0.000,609655.1,609655.1,20221,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484303443,1488839.00
01/13/2017 05:30,2,0.000,ALERT,212.16,301.17,60.002,1484303403,"201051344000853","219011344069620",0.00,-12.00,0,298.77,303.28,0.0,0.0,0.000,608607.7,608607.7,20148,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484303445,1488840.00
01/13/2017 05:30,2,0.000,ALERT,211.25,299.97,59.922,1484303403,"201051344000685","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,606472.0,606472.0,20344,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484303446,1488841.00
01/13/2017 05:30,2,0.000,ALERT,211.25,299.67,59.933,1484303403,"201051344000917","219011344069620",0.00,-10.00,0,296.06,301.17,0.0,0.0,0.000,603573.8,603573.8,20355,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484303448,1488842.00
01/13/2017 05:30,2,0.000,ALERT,211.25,300.27,59.944,1484303403,"201051344001145","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,609318.2,609318.2,20219,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484303450,1488843.00
01/13/2017 05:30,2,0.000,ALERT,210.80,298.47,59.949,1484303403,"201051344000651","219011344069620",0.00,-14.00,0,296.66,301.17,0.0,0.0,0.000,602215.2,602215.2,20390,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484303452,1488844.00
01/13/2017 05:30,2,0.000,ALERT,210.12,299.07,59.954,1484303403,"274151322000088","219011344069620",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,825669.4,825669.4,20136,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484303454,1488845.00
01/13/2017 05:30,2,0.000,ALERT,211.25,298.47,59.975,1484303403,"274151322000068","219011344069620",0.00,-11.00,0,296.06,299.67,0.0,0.0,0.000,716126.9,716126.9,20562,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484303456,1488846.00
01/13/2017 05:30,2,0.000,ALERT,210.57,299.67,59.954,1484303403,"201051344001135","219011344069620",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,597868.0,597868.0,20438,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484303457,1488847.00
01/13/2017 05:30,2,0.000,ALERT,211.03,300.87,59.954,1484303403,"201051344000594","219011344069620",0.00,-12.00,0,298.47,303.58,0.0,0.0,0.000,612808.4,612808.4,20329,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484303459,1488848.00
01/13/2017 05:30,2,0.000,ALERT,211.03,299.37,59.944,1484303403,"201051344001203","219011344069620",0.00,-12.00,0,297.26,303.28,0.0,0.0,0.000,606068.9,606068.9,20439,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484303461,1488849.00
01/13/2017 05:30,2,0.000,ALERT,210.35,299.07,59.949,1484303403,"274151322000054","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,841892.2,841892.2,20219,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484303463,1488850.00
01/13/2017 05:30,2,0.000,ALERT,211.48,299.97,59.954,1484303403,"201051344000867","219011344069620",0.00,-11.00,0,297.87,303.28,0.0,0.0,0.000,599264.5,599264.5,20418,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484303464,1488851.00
01/13/2017 05:30,2,0.000,ALERT,210.80,299.67,59.954,1484303403,"201051344001093","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,602990.0,602990.0,20355,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484303466,1488852.00
01/13/2017 05:30,2,0.000,ALERT,211.25,300.57,59.991,1484303403,"201051344000900","219011344069620",0.00,-12.00,0,298.17,302.98,0.0,0.0,0.000,617658.2,617658.2,20072,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484303468,1488853.00
01/13/2017 05:30,2,0.000,ALERT,211.48,299.67,59.954,1484303403,"201051344000648","219011344069620",0.00,-13.00,0,297.87,303.28,0.0,0.0,0.000,607169.1,607169.1,20058,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484303470,1488854.00
01/13/2017 05:30,2,0.000,ALERT,211.48,301.17,59.954,1484303403,"201051344000569","219011344069620",0.00,-11.50,0,299.07,304.18,0.0,0.0,0.000,618751.7,618751.7,20029,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484303472,1488855.00
01/13/2017 05:30,2,0.000,ALERT,211.25,300.57,59.954,1484303403,"201051344000983","219011344069620",0.00,-11.50,0,298.77,303.58,0.0,0.0,0.000,610586.7,610586.7,20215,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484303474,1488856.00
01/13/2017 05:30,2,0.000,ALERT,211.48,300.57,59.981,1484303403,"201051344001158","219011344069620",0.00,-13.00,0,298.17,302.98,0.0,0.0,0.000,600091.0,600091.0,20338,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484303476,1488857.00
01/13/2017 05:30,2,0.000,ALERT,211.93,301.17,59.959,1484303403,"201051344000576","219011344069620",0.00,-12.00,0,298.77,303.58,0.0,0.0,0.000,609886.5,609886.5,20103,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484303478,1488858.00
01/13/2017 05:30,2,0.000,ALERT,210.57,298.47,59.959,1484303403,"274151322000087","219011344069620",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,813806.8,813806.8,20406,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484303479,1488859.00
01/13/2017 05:45,2,0.000,ALERT,211.48,300.27,59.991,1484304303,"201051344000645","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,609113.9,609113.9,20084,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484304305,1488860.00
01/13/2017 05:45,2,0.000,ALERT,210.35,298.17,59.975,1484304303,"274151322000085","219011344069620",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,840699.4,840699.4,20223,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484304307,1488861.00
01/13/2017 05:45,2,0.000,ALERT,211.70,299.97,59.975,1484304303,"201051344000633","219011344069620",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,599060.2,599060.2,20393,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484304308,1488862.00
01/13/2017 05:45,2,0.000,ALERT,211.25,300.27,59.959,1484304303,"201051344000469","219011344069620",0.00,-12.00,0,297.26,302.07,0.0,0.0,0.000,602014.7,602014.7,20373,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484304310,1488863.00
01/13/2017 05:45,2,0.000,ALERT,210.35,299.37,59.981,1484304303,"201051344000646","219011344069620",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,598861.9,598861.9,20357,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484304312,1488864.00
01/13/2017 05:45,2,0.000,ALERT,209.67,297.26,59.970,1484304303,"274151322000052","219011344069620",0.00,-12.00,0,296.06,300.87,0.0,0.0,0.000,868519.7,868519.7,19984,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484304314,1488865.00
01/13/2017 05:45,2,0.000,ALERT,210.35,298.77,59.938,1484304303,"201051344000585","219011344069620",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,609483.9,609483.9,20417,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484304316,1488866.00
01/13/2017 05:45,2,0.000,ALERT,210.35,299.37,59.970,1484304303,"201051344001230","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,602076.8,602076.8,20275,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484304317,1488867.00
01/13/2017 05:45,2,0.000,ALERT,211.03,299.97,59.975,1484304303,"201051344000582","219011344069620",0.00,-13.00,0,298.17,302.07,0.0,0.0,0.000,594172.1,594172.1,20386,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484304319,1488868.00
01/13/2017 05:45,2,0.000,ALERT,210.12,299.07,59.975,1484304303,"201051344000955","219011344069620",0.00,-11.50,0,297.87,301.17,0.0,0.0,0.000,609334.1,609334.1,20346,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484304321,1488869.00
01/13/2017 05:45,2,0.000,ALERT,210.35,297.57,59.954,1484304303,"274151322000094","219011344069620",0.00,-13.00,0,296.06,299.97,0.0,0.0,0.000,715074.1,715074.1,20680,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484304323,1488870.00
01/13/2017 05:45,2,0.000,ALERT,210.80,300.27,59.975,1484304303,"201051344000579","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,617287.4,617287.4,20293,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484304325,1488871.00
01/13/2017 05:45,2,0.000,ALERT,210.12,299.37,59.922,1484304303,"201051344000890","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,606148.5,606148.5,20415,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484304326,1488872.00
01/13/2017 05:45,2,0.000,ALERT,210.35,298.77,59.975,1484304303,"201051344000438","219011344069620",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,607450.9,607450.9,20426,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484304328,1488873.00
01/13/2017 05:45,2,0.000,ALERT,210.57,298.47,59.996,1484304303,"201051344000417","219011344069620",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,592693.1,592693.1,20542,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484304330,1488874.00
01/13/2017 05:45,2,0.000,ALERT,210.12,298.17,59.928,1484304303,"274151322000083","219011344069620",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,860124.1,860124.1,20018,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484304332,1488875.00
01/13/2017 05:45,2,0.000,ALERT,210.57,298.17,59.965,1484304303,"274151322000076","219011344069620",0.00,-12.00,0,295.76,301.17,0.0,0.0,0.000,917298.5,917298.5,20128,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484304334,1488876.00
01/13/2017 05:45,2,0.000,ALERT,210.57,300.27,59.949,1484304303,"201051344000868","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,600339.6,600339.6,20383,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484304335,1488877.00
01/13/2017 05:45,2,0.000,ALERT,209.90,298.77,59.938,1484304303,"274151322000095","219011344069620",0.00,-13.00,0,296.96,301.47,0.0,0.0,0.000,908330.1,908330.1,20182,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484304337,1488878.00
01/13/2017 05:45,2,0.000,ALERT,210.57,299.67,59.965,1484304303,"201051344000988","219011344069620",0.00,-11.50,0,296.06,302.07,0.0,0.0,0.000,564547.1,564547.1,20417,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484304339,1488879.00
01/13/2017 05:45,2,0.000,ALERT,210.12,297.87,59.922,1484304303,"201051344001025","219011344069620",0.00,-12.00,0,296.96,301.77,0.0,0.0,0.000,607659.6,607659.6,20447,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484304341,1488880.00
01/13/2017 05:45,2,0.000,ALERT,210.57,299.37,59.959,1484304303,"201051344000458","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,609655.1,609655.1,20223,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484304343,1488881.00
01/13/2017 05:45,2,0.000,ALERT,211.03,299.67,59.954,1484304303,"201051344000853","219011344069620",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,608607.7,608607.7,20150,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484304344,1488882.00
01/13/2017 05:45,2,0.000,ALERT,210.57,298.77,59.917,1484304303,"201051344000685","219011344069620",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,606472.0,606472.0,20346,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484304346,1488883.00
01/13/2017 05:45,2,0.000,ALERT,210.57,298.47,59.954,1484304303,"201051344000917","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,603573.8,603573.8,20357,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484304348,1488884.00
01/13/2017 05:45,2,0.000,ALERT,210.80,299.37,59.965,1484304303,"201051344001145","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,609318.2,609318.2,20221,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484304350,1488885.00
01/13/2017 05:45,2,0.000,ALERT,210.57,298.17,59.965,1484304303,"201051344000651","219011344069620",0.00,-14.00,0,296.96,300.87,0.0,0.0,0.000,602215.2,602215.2,20392,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484304352,1488886.00
01/13/2017 05:45,2,0.000,ALERT,209.90,297.26,59.954,1484304303,"274151322000088","219011344069620",0.00,-10.00,0,295.46,300.27,0.0,0.0,0.000,825669.4,825669.4,20138,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484304353,1488887.00
01/13/2017 05:45,2,0.000,ALERT,210.80,297.57,59.954,1484304303,"274151322000068","219011344069620",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,716126.9,716126.9,20564,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484304355,1488888.00
01/13/2017 05:45,2,0.000,ALERT,210.12,299.07,59.954,1484304303,"201051344001135","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,597868.0,597868.0,20440,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484304357,1488889.00
01/13/2017 05:45,2,0.000,ALERT,210.35,300.27,59.965,1484304303,"201051344000594","219011344069620",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,612808.4,612808.4,20331,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484304359,1488890.00
01/13/2017 05:45,2,0.000,ALERT,210.57,298.77,59.965,1484304303,"201051344001203","219011344069620",0.00,-12.00,0,297.26,302.68,0.0,0.0,0.000,606068.9,606068.9,20441,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484304360,1488891.00
01/13/2017 05:45,2,0.000,ALERT,209.90,297.57,59.954,1484304303,"274151322000054","219011344069620",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,841892.2,841892.2,20221,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484304362,1488892.00
01/13/2017 05:45,2,0.000,ALERT,211.03,299.07,59.954,1484304303,"201051344000867","219011344069620",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,599264.5,599264.5,20420,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484304364,1488893.00
01/13/2017 05:45,2,0.000,ALERT,210.35,299.07,59.928,1484304303,"201051344001093","219011344069620",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,602990.0,602990.0,20357,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484304366,1488894.00
01/13/2017 05:45,2,0.000,ALERT,210.57,299.67,59.933,1484304303,"201051344000900","219011344069620",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,617658.2,617658.2,20074,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484304368,1488895.00
01/13/2017 05:45,2,0.000,ALERT,211.03,299.07,59.959,1484304303,"201051344000648","219011344069620",0.00,-13.00,0,297.57,302.37,0.0,0.0,0.000,607169.1,607169.1,20060,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484304369,1488896.00
01/13/2017 05:45,2,0.000,ALERT,210.80,300.27,59.959,1484304303,"201051344000569","219011344069620",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,618751.7,618751.7,20031,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484304371,1488897.00
01/13/2017 05:45,2,0.000,ALERT,210.80,299.97,59.991,1484304303,"201051344000983","219011344069620",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,610586.7,610586.7,20217,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484304373,1488898.00
01/13/2017 05:45,2,0.000,ALERT,210.80,299.67,59.981,1484304303,"201051344001158","219011344069620",0.00,-13.00,0,298.17,302.07,0.0,0.0,0.000,600091.0,600091.0,20340,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484304375,1488899.00
01/13/2017 05:45,2,0.000,ALERT,211.25,300.27,59.986,1484304303,"201051344000576","219011344069620",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,609886.5,609886.5,20105,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484304377,1488900.00
01/13/2017 05:45,2,0.000,ALERT,210.12,296.96,59.959,1484304303,"274151322000087","219011344069620",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,813806.8,813806.8,20408,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484304378,1488901.00
