ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2017 06:00,2,0.000,ALERT,211.25,299.37,59.912,1484305203,"201051344000645","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,609113.9,609113.9,20086,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484305205,1488902.00
01/13/2017 06:00,2,0.000,ALERT,209.44,296.96,59.970,1484305203,"274151322000085","219011344069620",0.00,-11.50,0,295.16,299.67,0.0,0.0,0.000,840699.4,840699.4,20225,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484305207,1488903.00
01/13/2017 06:00,2,0.000,ALERT,211.70,299.37,59.954,1484305203,"201051344000633","219011344069620",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,599060.2,599060.2,20395,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484305209,1488904.00
01/13/2017 06:00,2,0.000,ALERT,211.03,299.67,59.954,1484305203,"201051344000469","219011344069620",0.00,-12.00,0,297.26,301.77,0.0,0.0,0.000,602014.7,602014.7,20375,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484305211,1488905.00
01/13/2017 06:00,2,0.000,ALERT,209.90,298.47,59.965,1484305203,"201051344000646","219011344069620",0.00,-12.00,0,296.06,300.57,0.0,0.0,0.000,598861.9,598861.9,20359,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484305213,1488906.00
01/13/2017 06:00,2,0.000,ALERT,208.99,297.57,59.954,1484305203,"274151322000052","219011344069620",0.00,-12.00,0,294.86,299.97,0.0,0.0,0.000,868519.7,868519.7,19986,0,0,0,L,1151911521,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484305214,1488907.00
01/13/2017 06:00,2,0.000,ALERT,210.12,298.47,59.965,1484305203,"201051344000585","219011344069620",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,609483.9,609483.9,20419,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484305216,1488908.00
01/13/2017 06:00,2,0.000,ALERT,210.12,298.77,59.965,1484305203,"201051344001230","219011344069620",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,602076.8,602076.8,20277,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484305218,1488909.00
01/13/2017 06:00,2,0.000,ALERT,210.57,299.07,59.959,1484305203,"201051344000582","219011344069620",0.00,-13.00,0,297.87,301.47,0.0,0.0,0.000,594172.1,594172.1,20388,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484305220,1488910.00
01/13/2017 06:00,2,0.000,ALERT,209.67,298.17,59.991,1484305203,"201051344000955","219011344069620",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,609334.1,609334.1,20348,0,0,0,L,1122011218,0,120.20,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484305222,1488911.00
01/13/2017 06:00,2,0.000,ALERT,209.44,296.36,59.959,1484305203,"274151322000094","219011344069620",0.00,-13.00,0,294.26,299.07,0.0,0.0,0.000,715074.1,715074.1,20682,0,0,0,L,1151911521,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484305223,1488912.00
01/13/2017 06:00,2,0.000,ALERT,211.03,300.27,59.933,1484305203,"201051344000579","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,617287.4,617287.4,20295,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484305225,1488913.00
01/13/2017 06:00,2,0.000,ALERT,209.67,298.47,59.959,1484305203,"201051344000890","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,606148.5,606148.5,20417,0,0,0,L,1122011218,0,120.65,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484305227,1488914.00
01/13/2017 06:00,2,0.000,ALERT,210.12,298.17,59.970,1484305203,"201051344000438","219011344069620",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,607450.9,607450.9,20428,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484305229,1488915.00
01/13/2017 06:00,2,0.000,ALERT,210.35,297.57,59.954,1484305203,"201051344000417","219011344069620",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,592693.1,592693.1,20544,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484305231,1488916.00
01/13/2017 06:00,2,0.000,ALERT,209.44,297.57,59.954,1484305203,"274151322000083","219011344069620",0.00,-11.50,0,295.46,299.97,0.0,0.0,0.000,860124.1,860124.1,20020,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484305233,1488917.00
01/13/2017 06:00,2,0.000,ALERT,210.12,296.96,59.949,1484305203,"274151322000076","219011344069620",0.00,-11.50,0,294.86,299.97,0.0,0.0,0.000,917298.5,917298.5,20130,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484305234,1488918.00
01/13/2017 06:00,2,0.000,ALERT,210.80,300.57,59.959,1484305203,"201051344000868","219011344069620",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,600339.6,600339.6,20385,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484305236,1488919.00
01/13/2017 06:00,2,0.000,ALERT,209.67,298.77,59.954,1484305203,"274151322000095","219011344069620",0.00,-13.00,0,296.06,300.27,0.0,0.0,0.000,908330.1,908330.1,20184,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484305238,1488920.00
01/13/2017 06:00,2,0.000,ALERT,210.80,299.67,59.928,1484305203,"201051344000988","219011344069620",0.00,-11.50,0,295.16,301.77,0.0,0.0,0.000,564547.1,564547.1,20419,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484305240,1488921.00
01/13/2017 06:00,2,0.000,ALERT,209.90,297.26,59.944,1484305203,"201051344001025","219011344069620",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,607659.6,607659.6,20449,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484305242,1488922.00
01/13/2017 06:00,2,0.000,ALERT,211.03,299.97,59.928,1484305203,"201051344000458","219011344069620",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,609655.1,609655.1,20225,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484305243,1488923.00
01/13/2017 06:00,2,0.000,ALERT,211.48,299.97,59.965,1484305203,"201051344000853","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,608607.7,608607.7,20152,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484305245,1488924.00
01/13/2017 06:00,2,0.000,ALERT,210.35,297.87,59.933,1484305203,"201051344000685","219011344069620",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,606472.0,606472.0,20348,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484305247,1488925.00
01/13/2017 06:00,2,0.000,ALERT,210.12,297.26,59.970,1484305203,"201051344000917","219011344069620",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,603573.8,603573.8,20359,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484305249,1488926.00
01/13/2017 06:00,2,0.000,ALERT,210.12,298.17,59.959,1484305203,"201051344001145","219011344069620",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,609318.2,609318.2,20223,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484305251,1488927.00
01/13/2017 06:00,2,0.000,ALERT,209.90,297.26,59.917,1484305203,"201051344000651","219011344069620",0.00,-14.00,0,296.36,299.97,0.0,0.0,0.000,602215.2,602215.2,20394,0,0,0,L,1122011218,0,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484305253,1488928.00
01/13/2017 06:00,2,0.000,ALERT,208.99,296.66,59.959,1484305203,"274151322000088","219011344069620",0.00,-11.00,0,294.26,299.07,0.0,0.0,0.000,825669.4,825669.4,20140,0,0,0,L,1151911521,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484305254,1488929.00
01/13/2017 06:00,2,0.000,ALERT,210.12,296.66,59.965,1484305203,"274151322000068","219011344069620",0.00,-11.00,0,294.26,298.47,0.0,0.0,0.000,716126.9,716126.9,20566,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484305256,1488930.00
01/13/2017 06:00,2,0.000,ALERT,209.67,297.87,59.970,1484305203,"201051344001135","219011344069620",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,597868.0,597868.0,20442,0,0,0,L,1122011218,0,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484305258,1488931.00
01/13/2017 06:00,2,0.000,ALERT,210.57,300.27,59.975,1484305203,"201051344000594","219011344069620",0.00,-12.00,0,297.57,302.07,0.0,0.0,0.000,612808.4,612808.4,20333,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484305260,1488932.00
01/13/2017 06:00,2,0.000,ALERT,210.12,297.57,59.975,1484305203,"201051344001203","219011344069620",0.00,-12.00,0,296.66,302.07,0.0,0.0,0.000,606068.9,606068.9,20443,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484305262,1488933.00
01/13/2017 06:00,2,0.000,ALERT,209.22,297.57,59.959,1484305203,"274151322000054","219011344069620",0.00,-11.50,0,295.16,299.67,0.0,0.0,0.000,841892.2,841892.2,20223,0,0,0,L,1151911521,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484305264,1488934.00
01/13/2017 06:00,2,0.000,ALERT,211.25,299.37,59.970,1484305203,"201051344000867","219011344069620",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,599264.5,599264.5,20422,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484305265,1488935.00
01/13/2017 06:00,2,0.000,ALERT,209.90,297.87,59.970,1484305203,"201051344001093","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,602990.0,602990.0,20359,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484305267,1488936.00
01/13/2017 06:00,2,0.000,ALERT,211.03,300.27,60.018,1484305203,"201051344000900","219011344069620",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,617658.2,617658.2,20076,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484305269,1488937.00
01/13/2017 06:00,2,0.000,ALERT,211.25,299.37,59.970,1484305203,"201051344000648","219011344069620",0.00,-13.00,0,296.96,301.77,0.0,0.0,0.000,607169.1,607169.1,20062,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484305271,1488938.00
01/13/2017 06:00,2,0.000,ALERT,211.25,300.87,59.959,1484305203,"201051344000569","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,618751.7,618751.7,20033,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484305272,1488939.00
01/13/2017 06:00,2,0.000,ALERT,211.25,300.87,59.965,1484305203,"201051344000983","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,610586.7,610586.7,20219,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484305274,1488940.00
01/13/2017 06:00,2,0.000,ALERT,211.48,300.27,59.965,1484305203,"201051344001158","219011344069620",0.00,-12.00,0,297.26,301.77,0.0,0.0,0.000,600091.0,600091.0,20342,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484305276,1488941.00
01/13/2017 06:00,2,0.000,ALERT,211.70,301.17,59.975,1484305203,"201051344000576","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,609886.5,609886.5,20107,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484305278,1488942.00
01/13/2017 06:00,2,0.000,ALERT,209.67,296.66,59.991,1484305203,"274151322000087","219011344069620",0.00,-11.00,0,293.96,298.47,0.0,0.0,0.000,813806.8,813806.8,20410,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484305280,1488943.00
01/13/2017 06:15,2,0.000,ALERT,212.38,301.77,59.996,1484306103,"201051344000645","219011344069620",0.00,-11.00,0,297.57,307.18,0.0,0.0,0.000,609113.9,609113.9,20088,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484306105,1488944.00
01/13/2017 06:15,2,0.000,ALERT,211.25,300.27,59.981,1484306103,"274151322000085","219011344069620",0.00,-11.50,0,295.76,301.47,0.0,0.0,0.000,840699.4,840699.4,20227,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484306107,1488945.00
01/13/2017 06:15,2,0.000,ALERT,212.61,301.77,60.012,1484306103,"201051344000633","219011344069620",0.00,-11.50,0,296.06,307.18,0.0,0.0,0.000,599060.2,599060.2,20397,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484306108,1488946.00
01/13/2017 06:15,2,0.000,ALERT,212.16,302.07,59.986,1484306103,"201051344000469","219011344069620",0.00,-12.00,0,296.66,306.88,0.0,0.0,0.000,602014.7,602014.7,20377,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484306110,1488947.00
01/13/2017 06:15,2,0.000,ALERT,211.48,300.57,59.981,1484306103,"201051344000646","219011344069620",0.00,-12.00,0,295.76,302.68,0.0,0.0,0.000,598861.9,598861.9,20361,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484306112,1488948.00
01/13/2017 06:15,2,0.000,ALERT,211.03,300.27,59.981,1484306103,"274151322000052","219011344069620",0.00,-12.00,0,295.76,302.07,0.0,0.0,0.000,868519.7,868519.7,19988,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484306114,1488949.00
01/13/2017 06:15,2,0.000,ALERT,211.48,300.57,59.991,1484306103,"201051344000585","219011344069620",0.00,-11.00,0,295.46,302.68,0.0,0.0,0.000,609483.9,609483.9,20421,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484306116,1488950.00
01/13/2017 06:15,2,0.000,ALERT,211.25,300.87,60.028,1484306103,"201051344001230","219011344069620",0.00,-11.50,0,296.36,302.98,0.0,0.0,0.000,602076.8,602076.8,20279,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484306118,1488951.00
01/13/2017 06:15,2,0.000,ALERT,211.93,301.47,59.986,1484306103,"201051344000582","219011344069620",0.00,-13.00,0,296.66,303.58,0.0,0.0,0.000,594172.1,594172.1,20390,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484306120,1488952.00
01/13/2017 06:15,2,0.000,ALERT,211.03,300.57,59.981,1484306103,"201051344000955","219011344069620",0.00,-11.50,0,296.06,302.37,0.0,0.0,0.000,609334.1,609334.1,20350,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484306121,1488953.00
01/13/2017 06:15,2,0.000,ALERT,211.03,299.37,59.959,1484306103,"274151322000094","219011344069620",0.00,-13.00,0,295.46,300.87,0.0,0.0,0.000,715074.1,715074.1,20684,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484306123,1488954.00
01/13/2017 06:15,2,0.000,ALERT,211.93,302.37,59.996,1484306103,"201051344000579","219011344069620",0.00,-11.50,0,298.47,307.48,0.0,0.0,0.000,617287.4,617287.4,20297,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484306125,1488955.00
01/13/2017 06:15,2,0.000,ALERT,211.25,300.87,59.933,1484306103,"201051344000890","219011344069620",0.00,-11.00,0,296.36,302.98,0.0,0.0,0.000,606148.5,606148.5,20419,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484306127,1488956.00
01/13/2017 06:15,2,0.000,ALERT,211.48,300.27,59.975,1484306103,"201051344000438","219011344069620",0.00,-12.00,0,296.06,302.68,0.0,0.0,0.000,607450.9,607450.9,20430,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484306129,1488957.00
01/13/2017 06:15,2,0.000,ALERT,211.48,299.67,60.023,1484306103,"201051344000417","219011344069620",0.00,-11.50,0,295.46,302.37,0.0,0.0,0.000,592693.1,592693.1,20546,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484306130,1488958.00
01/13/2017 06:15,2,0.000,ALERT,211.25,301.17,59.965,1484306103,"274151322000083","219011344069620",0.00,-11.50,0,296.06,302.07,0.0,0.0,0.000,860124.1,860124.1,20022,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484306132,1488959.00
01/13/2017 06:15,2,0.000,ALERT,211.70,299.97,59.938,1484306103,"274151322000076","219011344069620",0.00,-11.50,0,295.76,302.07,0.0,0.0,0.000,917298.5,917298.5,20132,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484306134,1488960.00
01/13/2017 06:15,2,0.000,ALERT,211.93,302.37,59.981,1484306103,"201051344000868","219011344069620",0.00,-11.50,0,298.77,308.09,0.0,0.0,0.000,600339.6,600339.6,20387,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484306136,1488961.00
01/13/2017 06:15,2,0.000,ALERT,210.80,301.17,59.949,1484306103,"274151322000095","219011344069620",0.00,-13.00,0,296.96,302.37,0.0,0.0,0.000,908330.1,908330.1,20186,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484306138,1488962.00
01/13/2017 06:15,2,0.000,ALERT,211.70,301.47,59.986,1484306103,"201051344000988","219011344069620",0.00,-11.50,0,295.46,306.58,0.0,0.0,0.000,564547.1,564547.1,20421,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484306139,1488963.00
01/13/2017 06:15,2,0.000,ALERT,211.25,299.67,59.954,1484306103,"201051344001025","219011344069620",0.00,-12.00,0,295.16,302.37,0.0,0.0,0.000,607659.6,607659.6,20451,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484306141,1488964.00
01/13/2017 06:15,2,0.000,ALERT,211.93,301.77,59.959,1484306103,"201051344000458","219011344069620",0.00,-9.00,0,298.17,307.18,0.0,0.0,0.000,609655.1,609655.1,20227,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484306143,1488965.00
01/13/2017 06:15,2,0.000,ALERT,212.38,301.77,59.965,1484306103,"201051344000853","219011344069620",0.00,-12.00,0,298.17,306.88,0.0,0.0,0.000,608607.7,608607.7,20154,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484306145,1488966.00
01/13/2017 06:15,2,0.000,ALERT,211.70,300.27,59.970,1484306103,"201051344000685","219011344069620",0.00,-11.50,0,295.76,302.68,0.0,0.0,0.000,606472.0,606472.0,20350,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484306147,1488967.00
01/13/2017 06:15,2,0.000,ALERT,211.48,299.97,59.959,1484306103,"201051344000917","219011344069620",0.00,-10.00,0,294.86,302.07,0.0,0.0,0.000,603573.8,603573.8,20361,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484306148,1488968.00
01/13/2017 06:15,2,0.000,ALERT,211.48,300.27,59.965,1484306103,"201051344001145","219011344069620",0.00,-11.50,0,296.06,302.98,0.0,0.0,0.000,609318.2,609318.2,20225,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484306150,1488969.00
01/13/2017 06:15,2,0.000,ALERT,211.48,299.67,59.970,1484306103,"201051344000651","219011344069620",0.00,-14.00,0,295.16,301.77,0.0,0.0,0.000,602215.2,602215.2,20396,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484306152,1488970.00
01/13/2017 06:15,2,0.000,ALERT,210.57,299.67,59.970,1484306103,"274151322000088","219011344069620",0.00,-11.00,0,295.46,301.47,0.0,0.0,0.000,825669.4,825669.4,20142,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484306154,1488971.00
01/13/2017 06:15,2,0.000,ALERT,211.70,299.67,59.965,1484306103,"274151322000068","219011344069620",0.00,-11.00,0,295.46,300.87,0.0,0.0,0.000,716126.9,716126.9,20568,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484306155,1488972.00
01/13/2017 06:15,2,0.000,ALERT,210.80,299.97,59.965,1484306103,"201051344001135","219011344069620",0.00,-11.50,0,296.06,302.68,0.0,0.0,0.000,597868.0,597868.0,20444,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484306157,1488973.00
01/13/2017 06:15,2,0.000,ALERT,211.48,301.77,59.975,1484306103,"201051344000594","219011344069620",0.00,-12.00,0,297.87,308.09,0.0,0.0,0.000,612808.4,612808.4,20335,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484306159,1488974.00
01/13/2017 06:15,2,0.000,ALERT,211.25,299.67,59.944,1484306103,"201051344001203","219011344069620",0.00,-12.00,0,295.76,303.28,0.0,0.0,0.000,606068.9,606068.9,20445,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484306161,1488975.00
01/13/2017 06:15,2,0.000,ALERT,211.03,300.87,59.959,1484306103,"274151322000054","219011344069620",0.00,-11.00,0,296.06,302.07,0.0,0.0,0.000,841892.2,841892.2,20225,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484306163,1488976.00
01/13/2017 06:15,2,0.000,ALERT,212.16,300.87,59.975,1484306103,"201051344000867","219011344069620",0.00,-11.00,0,297.26,306.88,0.0,0.0,0.000,599264.5,599264.5,20424,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484306164,1488977.00
01/13/2017 06:15,2,0.000,ALERT,211.25,300.27,59.975,1484306103,"201051344001093","219011344069620",0.00,-10.00,0,295.76,302.37,0.0,0.0,0.000,602990.0,602990.0,20361,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484306166,1488978.00
01/13/2017 06:15,2,0.000,ALERT,211.70,301.77,59.965,1484306103,"201051344000900","219011344069620",0.00,-12.00,0,297.57,306.88,0.0,0.0,0.000,617658.2,617658.2,20078,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484306168,1488979.00
01/13/2017 06:15,2,0.000,ALERT,211.93,300.57,59.970,1484306103,"201051344000648","219011344069620",0.00,-13.00,0,297.57,306.58,0.0,0.0,0.000,607169.1,607169.1,20064,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484306170,1488980.00
01/13/2017 06:15,2,0.000,ALERT,211.93,302.07,59.970,1484306103,"201051344000569","219011344069620",0.00,-11.50,0,299.07,307.48,0.0,0.0,0.000,618751.7,618751.7,20035,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484306172,1488981.00
01/13/2017 06:15,2,0.000,ALERT,211.70,301.47,59.959,1484306103,"201051344000983","219011344069620",0.00,-11.50,0,298.77,307.18,0.0,0.0,0.000,610586.7,610586.7,20221,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484306173,1488982.00
01/13/2017 06:15,2,0.000,ALERT,211.93,301.47,59.986,1484306103,"201051344001158","219011344069620",0.00,-12.00,0,297.87,306.88,0.0,0.0,0.000,600091.0,600091.0,20344,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484306175,1488983.00
01/13/2017 06:15,2,0.000,ALERT,212.38,302.07,59.991,1484306103,"201051344000576","219011344069620",0.00,-11.50,0,298.17,307.48,0.0,0.0,0.000,609886.5,609886.5,20109,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484306177,1488984.00
01/13/2017 06:15,2,0.000,ALERT,211.25,299.37,59.928,1484306103,"274151322000087","219011344069620",0.00,-11.00,0,295.16,300.87,0.0,0.0,0.000,813806.8,813806.8,20412,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484306179,1488985.00
01/13/2017 06:30,2,0.000,ALERT,212.16,301.47,59.970,1484307003,"201051344000645","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,609113.9,609113.9,20090,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307005,1488986.00
01/13/2017 06:30,2,0.000,ALERT,211.03,299.67,59.954,1484307003,"274151322000085","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,840699.4,840699.4,20229,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307007,1488987.00
01/13/2017 06:30,2,0.000,ALERT,212.38,301.47,59.996,1484307003,"201051344000633","219011344069620",0.00,-11.50,0,298.17,303.88,0.0,0.0,0.000,599060.2,599060.2,20399,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484307009,1488988.00
01/13/2017 06:30,2,0.000,ALERT,211.70,301.47,59.970,1484307003,"201051344000469","219011344069620",0.00,-13.00,0,298.77,303.88,0.0,0.0,0.000,602014.7,602014.7,20379,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484307011,1488989.00
01/13/2017 06:30,2,0.000,ALERT,211.03,299.97,59.922,1484307003,"201051344000646","219011344069620",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,598861.9,598861.9,20363,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307012,1488990.00
01/13/2017 06:30,2,0.000,ALERT,210.57,299.97,59.949,1484307003,"274151322000052","219011344069620",0.00,-12.00,0,297.26,302.68,0.0,0.0,0.000,868519.7,868519.7,19990,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307014,1488991.00
01/13/2017 06:30,2,0.000,ALERT,211.48,299.97,59.954,1484307003,"201051344000585","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,609483.9,609483.9,20423,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307016,1488992.00
01/13/2017 06:30,2,0.000,ALERT,211.25,300.27,59.965,1484307003,"201051344001230","219011344069620",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,602076.8,602076.8,20281,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307018,1488993.00
01/13/2017 06:30,2,0.000,ALERT,211.93,300.87,59.959,1484307003,"201051344000582","219011344069620",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,594172.1,594172.1,20392,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484307020,1488994.00
01/13/2017 06:30,2,0.000,ALERT,210.80,299.97,59.996,1484307003,"201051344000955","219011344069620",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,609334.1,609334.1,20352,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307021,1488995.00
01/13/2017 06:30,2,0.000,ALERT,210.80,299.07,59.912,1484307003,"274151322000094","219011344069620",0.00,-13.00,0,297.26,301.47,0.0,0.0,0.000,715074.1,715074.1,20686,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307023,1488996.00
01/13/2017 06:30,2,0.000,ALERT,211.70,302.07,59.949,1484307003,"201051344000579","219011344069620",0.00,-11.50,0,299.97,304.78,0.0,0.0,0.000,617287.4,617287.4,20299,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307025,1488997.00
01/13/2017 06:30,2,0.000,ALERT,211.03,300.57,59.965,1484307003,"201051344000890","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,606148.5,606148.5,20421,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307027,1488998.00
01/13/2017 06:30,2,0.000,ALERT,211.48,299.97,59.917,1484307003,"201051344000438","219011344069620",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,607450.9,607450.9,20432,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307028,1488999.00
01/13/2017 06:30,2,0.000,ALERT,211.48,299.67,59.954,1484307003,"201051344000417","219011344069620",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,592693.1,592693.1,20548,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307030,1489000.00
01/13/2017 06:30,2,0.000,ALERT,211.25,300.57,59.965,1484307003,"274151322000083","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,860124.1,860124.1,20024,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307032,1489001.00
01/13/2017 06:30,2,0.000,ALERT,211.48,299.67,59.954,1484307003,"274151322000076","219011344069620",0.00,-11.50,0,297.57,302.68,0.0,0.0,0.000,917298.5,917298.5,20134,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307034,1489002.00
01/13/2017 06:30,2,0.000,ALERT,211.70,302.37,60.002,1484307003,"201051344000868","219011344069620",0.00,-11.00,0,300.27,304.78,0.0,0.0,0.000,600339.6,600339.6,20389,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484307036,1489003.00
01/13/2017 06:30,2,0.000,ALERT,210.80,300.57,59.954,1484307003,"274151322000095","219011344069620",0.00,-13.00,0,298.77,302.98,0.0,0.0,0.000,908330.1,908330.1,20188,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307038,1489004.00
01/13/2017 06:30,2,0.000,ALERT,211.48,301.47,59.965,1484307003,"201051344000988","219011344069620",0.00,-11.50,0,296.96,303.58,0.0,0.0,0.000,564547.1,564547.1,20423,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484307040,1489005.00
01/13/2017 06:30,2,0.000,ALERT,210.80,298.77,59.959,1484307003,"201051344001025","219011344069620",0.00,-12.00,0,297.87,302.68,0.0,0.0,0.000,607659.6,607659.6,20453,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484307042,1489006.00
01/13/2017 06:30,2,0.000,ALERT,211.70,301.77,59.996,1484307003,"201051344000458","219011344069620",0.00,-9.00,0,299.67,304.78,0.0,0.0,0.000,609655.1,609655.1,20229,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307043,1489007.00
01/13/2017 06:30,2,0.000,ALERT,212.16,301.77,59.965,1484307003,"201051344000853","219011344069620",0.00,-12.00,0,299.67,304.18,0.0,0.0,0.000,608607.7,608607.7,20156,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484307045,1489008.00
01/13/2017 06:30,2,0.000,ALERT,211.48,299.97,59.959,1484307003,"201051344000685","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,606472.0,606472.0,20352,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307047,1489009.00
01/13/2017 06:30,2,0.000,ALERT,211.48,299.67,59.959,1484307003,"201051344000917","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,603573.8,603573.8,20363,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307049,1489010.00
01/13/2017 06:30,2,0.000,ALERT,211.48,300.27,59.954,1484307003,"201051344001145","219011344069620",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,609318.2,609318.2,20227,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307051,1489011.00
01/13/2017 06:30,2,0.000,ALERT,211.25,299.07,59.975,1484307003,"201051344000651","219011344069620",0.00,-13.00,0,297.26,301.77,0.0,0.0,0.000,602215.2,602215.2,20398,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307052,1489012.00
01/13/2017 06:30,2,0.000,ALERT,210.35,299.67,59.933,1484307003,"274151322000088","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,825669.4,825669.4,20144,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307054,1489013.00
01/13/2017 06:30,2,0.000,ALERT,211.70,299.07,59.954,1484307003,"274151322000068","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,716126.9,716126.9,20570,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307056,1489014.00
01/13/2017 06:30,2,0.000,ALERT,210.80,299.67,59.959,1484307003,"201051344001135","219011344069620",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,597868.0,597868.0,20446,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307058,1489015.00
01/13/2017 06:30,2,0.000,ALERT,211.25,301.77,59.949,1484307003,"201051344000594","219011344069620",0.00,-12.00,0,299.37,304.18,0.0,0.0,0.000,612808.4,612808.4,20337,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484307059,1489016.00
01/13/2017 06:30,2,0.000,ALERT,211.25,299.67,59.954,1484307003,"201051344001203","219011344069620",0.00,-12.00,0,298.17,303.58,0.0,0.0,0.000,606068.9,606068.9,20447,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307061,1489017.00
01/13/2017 06:30,2,0.000,ALERT,210.57,300.27,59.922,1484307003,"274151322000054","219011344069620",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,841892.2,841892.2,20227,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307063,1489018.00
01/13/2017 06:30,2,0.000,ALERT,211.93,300.87,59.959,1484307003,"201051344000867","219011344069620",0.00,-11.00,0,298.77,304.18,0.0,0.0,0.000,599264.5,599264.5,20426,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307065,1489019.00
01/13/2017 06:30,2,0.000,ALERT,211.03,299.67,59.954,1484307003,"201051344001093","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,602990.0,602990.0,20363,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484307067,1489020.00
01/13/2017 06:30,2,0.000,ALERT,211.48,301.77,59.970,1484307003,"201051344000900","219011344069620",0.00,-12.00,0,299.07,303.88,0.0,0.0,0.000,617658.2,617658.2,20080,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307068,1489021.00
01/13/2017 06:30,2,0.000,ALERT,211.70,300.57,59.970,1484307003,"201051344000648","219011344069620",0.00,-13.00,0,298.47,303.88,0.0,0.0,0.000,607169.1,607169.1,20066,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484307070,1489022.00
01/13/2017 06:30,2,0.000,ALERT,211.70,302.07,59.965,1484307003,"201051344000569","219011344069620",0.00,-11.50,0,299.97,304.78,0.0,0.0,0.000,618751.7,618751.7,20037,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307072,1489023.00
01/13/2017 06:30,2,0.000,ALERT,211.70,301.77,59.954,1484307003,"201051344000983","219011344069620",0.00,-11.50,0,299.67,304.48,0.0,0.0,0.000,610586.7,610586.7,20223,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307074,1489024.00
01/13/2017 06:30,2,0.000,ALERT,211.70,301.47,59.938,1484307003,"201051344001158","219011344069620",0.00,-12.00,0,299.07,303.58,0.0,0.0,0.000,600091.0,600091.0,20346,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307076,1489025.00
01/13/2017 06:30,2,0.000,ALERT,212.16,301.77,59.954,1484307003,"201051344000576","219011344069620",0.00,-11.50,0,299.67,304.18,0.0,0.0,0.000,609886.5,609886.5,20111,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307078,1489026.00
01/13/2017 06:30,2,0.000,ALERT,210.80,298.77,59.949,1484307003,"274151322000087","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,813806.8,813806.8,20414,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307079,1489027.00
01/13/2017 06:45,2,0.000,ALERT,211.25,299.37,59.970,1484307904,"201051344000645","219011344069620",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,609113.9,609113.9,20092,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307906,1489028.00
01/13/2017 06:45,2,0.000,ALERT,210.35,297.87,59.970,1484307904,"274151322000085","219011344069620",0.00,-11.50,0,296.06,301.47,0.0,0.0,0.000,840699.4,840699.4,20231,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307908,1489029.00
01/13/2017 06:45,2,0.000,ALERT,211.48,299.37,60.007,1484307904,"201051344000633","219011344069620",0.00,-12.00,0,296.66,302.68,0.0,0.0,0.000,599060.2,599060.2,20401,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307909,1489030.00
01/13/2017 06:45,2,0.000,ALERT,211.03,299.37,59.970,1484307904,"201051344000469","219011344069620",0.00,-12.00,0,297.26,302.98,0.0,0.0,0.000,602014.7,602014.7,20381,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307911,1489031.00
01/13/2017 06:45,2,0.000,ALERT,210.80,299.07,59.965,1484307904,"201051344000646","219011344069620",0.00,-12.00,0,296.96,301.47,0.0,0.0,0.000,598861.9,598861.9,20365,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307913,1489032.00
01/13/2017 06:45,2,0.000,ALERT,210.12,298.77,59.975,1484307904,"274151322000052","219011344069620",0.00,-12.00,0,295.76,301.77,0.0,0.0,0.000,868519.7,868519.7,19992,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307915,1489033.00
01/13/2017 06:45,2,0.000,ALERT,211.03,299.07,60.023,1484307904,"201051344000585","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,609483.9,609483.9,20425,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307916,1489034.00
01/13/2017 06:45,2,0.000,ALERT,210.80,299.37,59.965,1484307904,"201051344001230","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,602076.8,602076.8,20283,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307918,1489035.00
01/13/2017 06:45,2,0.000,ALERT,211.25,299.97,59.970,1484307904,"201051344000582","219011344069620",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,594172.1,594172.1,20394,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307920,1489036.00
01/13/2017 06:45,2,0.000,ALERT,210.57,299.07,59.975,1484307904,"201051344000955","219011344069620",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,609334.1,609334.1,20354,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307922,1489037.00
01/13/2017 06:45,2,0.000,ALERT,210.12,297.57,59.965,1484307904,"274151322000094","219011344069620",0.00,-13.00,0,295.46,300.57,0.0,0.0,0.000,715074.1,715074.1,20688,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307924,1489038.00
01/13/2017 06:45,2,0.000,ALERT,210.80,299.97,59.965,1484307904,"201051344000579","219011344069620",0.00,-11.50,0,298.77,304.18,0.0,0.0,0.000,617287.4,617287.4,20301,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484307926,1489039.00
01/13/2017 06:45,2,0.000,ALERT,210.80,299.67,59.975,1484307904,"201051344000890","219011344069620",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,606148.5,606148.5,20423,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307927,1489040.00
01/13/2017 06:45,2,0.000,ALERT,210.80,298.77,59.954,1484307904,"201051344000438","219011344069620",0.00,-12.00,0,297.57,302.07,0.0,0.0,0.000,607450.9,607450.9,20434,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307929,1489041.00
01/13/2017 06:45,2,0.000,ALERT,211.03,298.17,59.965,1484307904,"201051344000417","219011344069620",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,592693.1,592693.1,20550,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307931,1489042.00
01/13/2017 06:45,2,0.000,ALERT,210.35,298.77,59.981,1484307904,"274151322000083","219011344069620",0.00,-11.50,0,296.66,302.07,0.0,0.0,0.000,860124.1,860124.1,20026,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307933,1489043.00
01/13/2017 06:45,2,0.000,ALERT,210.80,297.57,59.975,1484307904,"274151322000076","219011344069620",0.00,-12.00,0,295.76,301.77,0.0,0.0,0.000,917298.5,917298.5,20136,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307934,1489044.00
01/13/2017 06:45,2,0.000,ALERT,210.80,300.27,60.039,1484307904,"201051344000868","219011344069620",0.00,-11.50,0,298.77,303.88,0.0,0.0,0.000,600339.6,600339.6,20391,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307936,1489045.00
