ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2017 06:45,2,0.000,ALERT,210.35,299.07,59.991,1484307904,"274151322000095","219011344069620",0.00,-13.00,0,297.26,302.07,0.0,0.0,0.000,908330.1,908330.1,20190,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307938,1489046.00
01/13/2017 06:45,2,0.000,ALERT,210.57,299.37,59.981,1484307904,"201051344000988","219011344069620",0.00,-11.50,0,295.16,302.98,0.0,0.0,0.000,564547.1,564547.1,20425,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307940,1489047.00
01/13/2017 06:45,2,0.000,ALERT,210.57,298.17,59.954,1484307904,"201051344001025","219011344069620",0.00,-12.00,0,296.96,301.77,0.0,0.0,0.000,607659.6,607659.6,20455,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307942,1489048.00
01/13/2017 06:45,2,0.000,ALERT,210.80,299.67,59.981,1484307904,"201051344000458","219011344069620",0.00,-9.00,0,297.87,304.18,0.0,0.0,0.000,609655.1,609655.1,20231,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307944,1489049.00
01/13/2017 06:45,2,0.000,ALERT,211.48,299.37,59.981,1484307904,"201051344000853","219011344069620",0.00,-12.00,0,297.87,303.28,0.0,0.0,0.000,608607.7,608607.7,20158,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307945,1489050.00
01/13/2017 06:45,2,0.000,ALERT,211.03,298.47,59.981,1484307904,"201051344000685","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,606472.0,606472.0,20354,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307947,1489051.00
01/13/2017 06:45,2,0.000,ALERT,211.03,298.47,59.986,1484307904,"201051344000917","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,603573.8,603573.8,20365,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307949,1489052.00
01/13/2017 06:45,2,0.000,ALERT,210.80,298.77,59.981,1484307904,"201051344001145","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,609318.2,609318.2,20229,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307951,1489053.00
01/13/2017 06:45,2,0.000,ALERT,210.80,298.17,59.975,1484307904,"201051344000651","219011344069620",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,602215.2,602215.2,20400,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307953,1489054.00
01/13/2017 06:45,2,0.000,ALERT,209.67,297.57,59.954,1484307904,"274151322000088","219011344069620",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,825669.4,825669.4,20146,0,0,0,L,1151911521,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307954,1489055.00
01/13/2017 06:45,2,0.000,ALERT,210.57,296.96,59.975,1484307904,"274151322000068","219011344069620",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,716126.9,716126.9,20572,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307956,1489056.00
01/13/2017 06:45,2,0.000,ALERT,210.35,298.77,59.986,1484307904,"201051344001135","219011344069620",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,597868.0,597868.0,20448,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484307959,1489057.00
01/13/2017 06:45,2,0.000,ALERT,210.57,299.97,59.981,1484307904,"201051344000594","219011344069620",0.00,-12.00,0,297.57,303.58,0.0,0.0,0.000,612808.4,612808.4,20339,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307960,1489058.00
01/13/2017 06:45,2,0.000,ALERT,210.80,298.47,60.002,1484307904,"201051344001203","219011344069620",0.00,-12.00,0,297.26,302.98,0.0,0.0,0.000,606068.9,606068.9,20449,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307962,1489059.00
01/13/2017 06:45,2,0.000,ALERT,209.67,297.57,59.959,1484307904,"274151322000054","219011344069620",0.00,-11.00,0,296.06,301.47,0.0,0.0,0.000,841892.2,841892.2,20229,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307964,1489060.00
01/13/2017 06:45,2,0.000,ALERT,211.03,299.07,59.981,1484307904,"201051344000867","219011344069620",0.00,-11.00,0,296.96,303.58,0.0,0.0,0.000,599264.5,599264.5,20428,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307966,1489061.00
01/13/2017 06:45,2,0.000,ALERT,210.57,298.77,59.954,1484307904,"201051344001093","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,602990.0,602990.0,20365,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307968,1489062.00
01/13/2017 06:45,2,0.000,ALERT,210.57,299.37,59.975,1484307904,"201051344000900","219011344069620",0.00,-12.00,0,297.57,302.98,0.0,0.0,0.000,617658.2,617658.2,20082,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307969,1489063.00
01/13/2017 06:45,2,0.000,ALERT,210.80,298.47,59.975,1484307904,"201051344000648","219011344069620",0.00,-13.00,0,296.96,302.98,0.0,0.0,0.000,607169.1,607169.1,20068,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307971,1489064.00
01/13/2017 06:45,2,0.000,ALERT,210.80,299.67,59.986,1484307904,"201051344000569","219011344069620",0.00,-11.50,0,298.47,304.18,0.0,0.0,0.000,618751.7,618751.7,20039,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307973,1489065.00
01/13/2017 06:45,2,0.000,ALERT,210.80,299.67,59.965,1484307904,"201051344000983","219011344069620",0.00,-11.50,0,298.17,303.28,0.0,0.0,0.000,610586.7,610586.7,20225,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307975,1489066.00
01/13/2017 06:45,2,0.000,ALERT,210.80,299.07,59.965,1484307904,"201051344001158","219011344069620",0.00,-13.00,0,297.57,302.68,0.0,0.0,0.000,600091.0,600091.0,20348,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307976,1489067.00
01/13/2017 06:45,2,0.000,ALERT,211.25,299.67,59.981,1484307904,"201051344000576","219011344069620",0.00,-11.50,0,298.17,303.58,0.0,0.0,0.000,609886.5,609886.5,20113,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307978,1489068.00
01/13/2017 06:45,2,0.000,ALERT,210.12,296.36,59.965,1484307904,"274151322000087","219011344069620",0.00,-11.00,0,295.16,300.27,0.0,0.0,0.000,813806.8,813806.8,20416,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484307980,1489069.00
01/13/2017 07:00,2,0.000,ALERT,211.93,300.27,59.996,1484308803,"201051344000645","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,609113.9,609113.9,20094,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484308805,1489070.00
01/13/2017 07:00,2,0.000,ALERT,210.35,298.47,59.975,1484308803,"274151322000085","219011344069620",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,840699.4,840699.4,20233,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484308807,1489071.00
01/13/2017 07:00,2,0.000,ALERT,212.16,299.97,59.986,1484308803,"201051344000633","219011344069620",0.00,-11.50,0,295.76,301.77,0.0,0.0,0.000,599060.2,599060.2,20403,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484308808,1489072.00
01/13/2017 07:00,2,0.000,ALERT,211.70,300.57,59.986,1484308803,"201051344000469","219011344069620",0.00,-13.00,0,296.66,301.77,0.0,0.0,0.000,602014.7,602014.7,20383,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484308810,1489073.00
01/13/2017 07:00,2,0.000,ALERT,210.80,299.07,59.928,1484308803,"201051344000646","219011344069620",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,598861.9,598861.9,20367,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484308812,1489074.00
01/13/2017 07:00,2,0.000,ALERT,210.12,298.47,59.981,1484308803,"274151322000052","219011344069620",0.00,-12.00,0,295.46,300.57,0.0,0.0,0.000,868519.7,868519.7,19994,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484308814,1489075.00
01/13/2017 07:00,2,0.000,ALERT,211.03,299.37,59.986,1484308803,"201051344000585","219011344069620",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,609483.9,609483.9,20427,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484308816,1489076.00
01/13/2017 07:00,2,0.000,ALERT,210.80,299.37,59.975,1484308803,"201051344001230","219011344069620",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,602076.8,602076.8,20285,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484308817,1489077.00
01/13/2017 07:00,2,0.000,ALERT,211.48,299.97,59.991,1484308803,"201051344000582","219011344069620",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,594172.1,594172.1,20396,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484308819,1489078.00
01/13/2017 07:00,2,0.000,ALERT,210.57,299.07,59.986,1484308803,"201051344000955","219011344069620",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,609334.1,609334.1,20356,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484308821,1489079.00
01/13/2017 07:00,2,0.000,ALERT,210.35,297.87,59.981,1484308803,"274151322000094","219011344069620",0.00,-13.00,0,295.16,299.37,0.0,0.0,0.000,715074.1,715074.1,20690,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484308823,1489080.00
01/13/2017 07:00,2,0.000,ALERT,211.70,301.17,59.996,1484308803,"201051344000579","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,617287.4,617287.4,20303,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484308824,1489081.00
01/13/2017 07:00,2,0.000,ALERT,210.57,299.67,59.981,1484308803,"201051344000890","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,606148.5,606148.5,20425,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484308826,1489082.00
01/13/2017 07:00,2,0.000,ALERT,210.80,298.77,59.986,1484308803,"201051344000438","219011344069620",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,607450.9,607450.9,20436,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484308828,1489083.00
01/13/2017 07:00,2,0.000,ALERT,211.03,298.47,59.986,1484308803,"201051344000417","219011344069620",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,592693.1,592693.1,20552,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484308830,1489084.00
01/13/2017 07:00,2,0.000,ALERT,210.35,298.47,59.975,1484308803,"274151322000083","219011344069620",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,860124.1,860124.1,20028,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484308832,1489085.00
01/13/2017 07:00,2,0.000,ALERT,211.03,298.17,59.981,1484308803,"274151322000076","219011344069620",0.00,-11.50,0,295.76,300.57,0.0,0.0,0.000,917298.5,917298.5,20138,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484308833,1489086.00
01/13/2017 07:00,2,0.000,ALERT,211.48,301.17,59.996,1484308803,"201051344000868","219011344069620",0.00,-13.00,0,298.17,302.68,0.0,0.0,0.000,600339.6,600339.6,20393,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484308835,1489087.00
01/13/2017 07:00,2,0.000,ALERT,210.35,299.37,59.981,1484308803,"274151322000095","219011344069620",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,908330.1,908330.1,20192,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484308837,1489088.00
01/13/2017 07:00,2,0.000,ALERT,211.25,300.27,59.991,1484308803,"201051344000988","219011344069620",0.00,-11.50,0,294.86,301.77,0.0,0.0,0.000,564547.1,564547.1,20427,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484308839,1489089.00
01/13/2017 07:00,2,0.000,ALERT,210.35,297.87,59.986,1484308803,"201051344001025","219011344069620",0.00,-13.00,0,296.06,301.17,0.0,0.0,0.000,607659.6,607659.6,20457,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484308841,1489090.00
01/13/2017 07:00,2,0.000,ALERT,211.25,300.27,59.991,1484308803,"201051344000458","219011344069620",0.00,-9.00,0,297.57,302.98,0.0,0.0,0.000,609655.1,609655.1,20233,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484308843,1489091.00
01/13/2017 07:00,2,0.000,ALERT,211.93,300.27,59.986,1484308803,"201051344000853","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,608607.7,608607.7,20160,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484308844,1489092.00
01/13/2017 07:00,2,0.000,ALERT,211.03,299.07,60.039,1484308803,"201051344000685","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,606472.0,606472.0,20356,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484308846,1489093.00
01/13/2017 07:00,2,0.000,ALERT,211.03,298.47,59.986,1484308803,"201051344000917","219011344069620",0.00,-10.00,0,295.46,300.27,0.0,0.0,0.000,603573.8,603573.8,20367,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484308848,1489094.00
01/13/2017 07:00,2,0.000,ALERT,211.03,299.07,59.981,1484308803,"201051344001145","219011344069620",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,609318.2,609318.2,20231,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484308850,1489095.00
01/13/2017 07:00,2,0.000,ALERT,210.80,298.17,59.981,1484308803,"201051344000651","219011344069620",0.00,-14.00,0,296.36,299.97,0.0,0.0,0.000,602215.2,602215.2,20402,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484308851,1489096.00
01/13/2017 07:00,2,0.000,ALERT,210.12,297.57,59.981,1484308803,"274151322000088","219011344069620",0.00,-11.00,0,295.46,299.97,0.0,0.0,0.000,825669.4,825669.4,20148,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484308853,1489097.00
01/13/2017 07:00,2,0.000,ALERT,211.03,297.26,59.970,1484308803,"274151322000068","219011344069620",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,716126.9,716126.9,20574,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484308855,1489098.00
01/13/2017 07:00,2,0.000,ALERT,210.35,298.77,59.970,1484308803,"201051344001135","219011344069620",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,597868.0,597868.0,20450,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484308857,1489099.00
01/13/2017 07:00,2,0.000,ALERT,211.03,300.27,59.975,1484308803,"201051344000594","219011344069620",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,612808.4,612808.4,20341,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484308859,1489100.00
01/13/2017 07:00,2,0.000,ALERT,210.80,298.77,59.970,1484308803,"201051344001203","219011344069620",0.00,-12.00,0,296.66,302.07,0.0,0.0,0.000,606068.9,606068.9,20451,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484308861,1489101.00
01/13/2017 07:00,2,0.000,ALERT,210.12,298.17,59.965,1484308803,"274151322000054","219011344069620",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,841892.2,841892.2,20231,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484308862,1489102.00
01/13/2017 07:00,2,0.000,ALERT,211.48,299.07,59.981,1484308803,"201051344000867","219011344069620",0.00,-11.00,0,296.36,302.37,0.0,0.0,0.000,599264.5,599264.5,20430,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484308864,1489103.00
01/13/2017 07:00,2,0.000,ALERT,210.57,299.07,59.965,1484308803,"201051344001093","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,602990.0,602990.0,20367,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484308866,1489104.00
01/13/2017 07:00,2,0.000,ALERT,211.25,299.97,59.933,1484308803,"201051344000900","219011344069620",0.00,-12.00,0,296.96,301.77,0.0,0.0,0.000,617658.2,617658.2,20084,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484308868,1489105.00
01/13/2017 07:00,2,0.000,ALERT,211.48,299.07,59.954,1484308803,"201051344000648","219011344069620",0.00,-13.00,0,296.66,302.07,0.0,0.0,0.000,607169.1,607169.1,20070,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484308870,1489106.00
01/13/2017 07:00,2,0.000,ALERT,211.48,300.57,59.965,1484308803,"201051344000569","219011344069620",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,618751.7,618751.7,20041,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484308871,1489107.00
01/13/2017 07:00,2,0.000,ALERT,211.25,299.97,59.944,1484308803,"201051344000983","219011344069620",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,610586.7,610586.7,20227,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484308873,1489108.00
01/13/2017 07:00,2,0.000,ALERT,211.25,299.67,59.949,1484308803,"201051344001158","219011344069620",0.00,-13.00,0,296.96,301.77,0.0,0.0,0.000,600091.0,600091.0,20350,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484308875,1489109.00
01/13/2017 07:00,2,0.000,ALERT,211.70,300.57,59.944,1484308803,"201051344000576","219011344069620",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,609886.5,609886.5,20115,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484308877,1489110.00
01/13/2017 07:00,2,0.000,ALERT,210.35,296.96,59.933,1484308803,"274151322000087","219011344069620",0.00,-11.00,0,294.86,299.37,0.0,0.0,0.000,813806.8,813806.8,20418,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484308878,1489111.00
01/13/2017 07:15,2,0.000,ALERT,212.16,300.27,59.959,1484309703,"201051344000645","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,609113.9,609113.9,20096,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484309705,1489112.00
01/13/2017 07:15,2,0.000,ALERT,210.80,298.17,59.959,1484309703,"274151322000085","219011344069620",0.00,-11.50,0,295.76,299.67,0.0,0.0,0.000,840699.4,840699.4,20235,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484309707,1489113.00
01/13/2017 07:15,2,0.000,ALERT,212.38,300.27,59.959,1484309703,"201051344000633","219011344069620",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,599060.2,599060.2,20405,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484309708,1489114.00
01/13/2017 07:15,2,0.000,ALERT,211.93,300.57,59.975,1484309703,"201051344000469","219011344069620",0.00,-13.00,0,297.57,301.77,0.0,0.0,0.000,602014.7,602014.7,20385,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484309710,1489115.00
01/13/2017 07:15,2,0.000,ALERT,210.80,299.07,59.922,1484309703,"201051344000646","219011344069620",0.00,-12.00,0,296.36,301.47,0.0,0.0,0.000,598861.9,598861.9,20369,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484309712,1489116.00
01/13/2017 07:15,2,0.000,ALERT,210.35,297.87,59.965,1484309703,"274151322000052","219011344069620",0.00,-12.00,0,295.46,300.27,0.0,0.0,0.000,868519.7,868519.7,19996,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484309714,1489117.00
01/13/2017 07:15,2,0.000,ALERT,211.03,299.37,59.970,1484309703,"201051344000585","219011344069620",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,609483.9,609483.9,20429,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484309715,1489118.00
01/13/2017 07:15,2,0.000,ALERT,211.03,299.67,59.928,1484309703,"201051344001230","219011344069620",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,602076.8,602076.8,20287,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484309717,1489119.00
01/13/2017 07:15,2,0.000,ALERT,211.48,299.97,60.002,1484309703,"201051344000582","219011344069620",0.00,-12.00,0,297.57,302.37,0.0,0.0,0.000,594172.1,594172.1,20398,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484309719,1489120.00
01/13/2017 07:15,2,0.000,ALERT,210.57,299.07,59.970,1484309703,"201051344000955","219011344069620",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,609334.1,609334.1,20358,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484309721,1489121.00
01/13/2017 07:15,2,0.000,ALERT,210.80,297.26,59.928,1484309703,"274151322000094","219011344069620",0.00,-13.00,0,294.86,299.07,0.0,0.0,0.000,715074.1,715074.1,20692,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484309723,1489122.00
01/13/2017 07:15,2,0.000,ALERT,211.93,301.17,59.970,1484309703,"201051344000579","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,617287.4,617287.4,20305,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484309724,1489123.00
01/13/2017 07:15,2,0.000,ALERT,211.03,299.67,59.975,1484309703,"201051344000890","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,606148.5,606148.5,20427,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484309726,1489124.00
01/13/2017 07:15,2,0.000,ALERT,211.03,299.07,60.002,1484309703,"201051344000438","219011344069620",0.00,-12.00,0,296.96,301.47,0.0,0.0,0.000,607450.9,607450.9,20438,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484309728,1489125.00
01/13/2017 07:15,2,0.000,ALERT,211.25,298.47,59.959,1484309703,"201051344000417","219011344069620",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,592693.1,592693.1,20554,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484309730,1489126.00
01/13/2017 07:15,2,0.000,ALERT,211.03,298.77,59.965,1484309703,"274151322000083","219011344069620",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,860124.1,860124.1,20030,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484309732,1489127.00
01/13/2017 07:15,2,0.000,ALERT,211.48,297.57,59.965,1484309703,"274151322000076","219011344069620",0.00,-11.50,0,295.46,300.27,0.0,0.0,0.000,917298.5,917298.5,20140,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484309733,1489128.00
01/13/2017 07:15,2,0.000,ALERT,211.93,301.17,59.981,1484309703,"201051344000868","219011344069620",0.00,-12.00,0,299.07,302.68,0.0,0.0,0.000,600339.6,600339.6,20395,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484309735,1489129.00
01/13/2017 07:15,2,0.000,ALERT,210.57,299.07,59.975,1484309703,"274151322000095","219011344069620",0.00,-13.00,0,296.66,300.87,0.0,0.0,0.000,908330.1,908330.1,20194,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484309737,1489130.00
01/13/2017 07:15,2,0.000,ALERT,211.70,300.27,59.975,1484309703,"201051344000988","219011344069620",0.00,-11.50,0,295.76,301.77,0.0,0.0,0.000,564547.1,564547.1,20429,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484309739,1489131.00
01/13/2017 07:15,2,0.000,ALERT,210.80,298.17,59.965,1484309703,"201051344001025","219011344069620",0.00,-12.00,0,296.06,301.47,0.0,0.0,0.000,607659.6,607659.6,20459,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484309741,1489132.00
01/13/2017 07:15,2,0.000,ALERT,211.70,300.57,59.991,1484309703,"201051344000458","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,609655.1,609655.1,20235,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484309743,1489133.00
01/13/2017 07:15,2,0.000,ALERT,212.38,300.57,59.959,1484309703,"201051344000853","219011344069620",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,608607.7,608607.7,20162,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484309745,1489134.00
01/13/2017 07:15,2,0.000,ALERT,211.48,299.37,59.954,1484309703,"201051344000685","219011344069620",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,606472.0,606472.0,20358,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484309746,1489135.00
01/13/2017 07:15,2,0.000,ALERT,211.25,298.77,59.959,1484309703,"201051344000917","219011344069620",0.00,-10.00,0,295.46,300.87,0.0,0.0,0.000,603573.8,603573.8,20369,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484309748,1489136.00
01/13/2017 07:15,2,0.000,ALERT,211.48,299.37,59.959,1484309703,"201051344001145","219011344069620",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,609318.2,609318.2,20233,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484309750,1489137.00
01/13/2017 07:15,2,0.000,ALERT,211.03,298.47,59.959,1484309703,"201051344000651","219011344069620",0.00,-13.00,0,296.36,300.57,0.0,0.0,0.000,602215.2,602215.2,20404,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484309752,1489138.00
01/13/2017 07:15,2,0.000,ALERT,210.35,297.57,59.954,1484309703,"274151322000088","219011344069620",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,825669.4,825669.4,20150,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484309754,1489139.00
01/13/2017 07:15,2,0.000,ALERT,211.48,297.57,59.954,1484309703,"274151322000068","219011344069620",0.00,-11.00,0,294.86,298.77,0.0,0.0,0.000,716126.9,716126.9,20576,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484309755,1489140.00
01/13/2017 07:15,2,0.000,ALERT,210.57,299.07,59.959,1484309703,"201051344001135","219011344069620",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,597868.0,597868.0,20452,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484309757,1489141.00
01/13/2017 07:15,2,0.000,ALERT,211.48,301.17,59.965,1484309703,"201051344000594","219011344069620",0.00,-12.00,0,297.57,302.37,0.0,0.0,0.000,612808.4,612808.4,20343,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484309759,1489142.00
01/13/2017 07:15,2,0.000,ALERT,211.03,298.77,59.954,1484309703,"201051344001203","219011344069620",0.00,-12.00,0,296.66,302.37,0.0,0.0,0.000,606068.9,606068.9,20453,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484309761,1489143.00
01/13/2017 07:15,2,0.000,ALERT,210.35,297.87,59.944,1484309703,"274151322000054","219011344069620",0.00,-11.00,0,295.46,299.97,0.0,0.0,0.000,841892.2,841892.2,20233,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484309763,1489144.00
01/13/2017 07:15,2,0.000,ALERT,212.16,299.97,59.996,1484309703,"201051344000867","219011344069620",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,599264.5,599264.5,20432,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484309765,1489145.00
01/13/2017 07:15,2,0.000,ALERT,211.03,299.07,59.991,1484309703,"201051344001093","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,602990.0,602990.0,20369,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484309766,1489146.00
01/13/2017 07:15,2,0.000,ALERT,211.70,300.57,59.975,1484309703,"201051344000900","219011344069620",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,617658.2,617658.2,20086,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484309768,1489147.00
01/13/2017 07:15,2,0.000,ALERT,212.16,299.97,59.917,1484309703,"201051344000648","219011344069620",0.00,-13.00,0,297.26,302.07,0.0,0.0,0.000,607169.1,607169.1,20072,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484309770,1489148.00
01/13/2017 07:15,2,0.000,ALERT,211.93,301.17,59.949,1484309703,"201051344000569","219011344069620",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,618751.7,618751.7,20043,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484309772,1489149.00
01/13/2017 07:15,2,0.000,ALERT,211.93,300.87,59.986,1484309703,"201051344000983","219011344069620",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,610586.7,610586.7,20229,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484309774,1489150.00
01/13/2017 07:15,2,0.000,ALERT,212.16,300.57,59.933,1484309703,"201051344001158","219011344069620",0.00,-12.00,0,297.26,301.77,0.0,0.0,0.000,600091.0,600091.0,20352,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484309775,1489151.00
01/13/2017 07:15,2,0.000,ALERT,212.38,300.87,59.959,1484309703,"201051344000576","219011344069620",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,609886.5,609886.5,20117,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484309777,1489152.00
01/13/2017 07:15,2,0.000,ALERT,210.80,296.96,59.944,1484309703,"274151322000087","219011344069620",0.00,-11.00,0,294.56,298.77,0.0,0.0,0.000,813806.8,813806.8,20420,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484309779,1489153.00
01/13/2017 07:30,2,0.000,ALERT,212.38,300.57,59.986,1484310604,"201051344000645","219011344069620",0.00,-11.00,0,298.47,304.18,0.0,0.0,0.000,609113.9,609113.9,20098,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484310606,1489154.00
01/13/2017 07:30,2,0.000,ALERT,211.03,298.77,59.975,1484310604,"274151322000085","219011344069620",0.00,-11.00,0,296.06,305.98,0.0,0.0,0.000,840699.4,840699.4,20237,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484310608,1489155.00
01/13/2017 07:30,2,0.000,ALERT,212.61,300.57,59.991,1484310604,"201051344000633","219011344069620",0.00,-11.50,0,296.66,303.58,0.0,0.0,0.000,599060.2,599060.2,20407,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484310609,1489156.00
01/13/2017 07:30,2,0.000,ALERT,211.70,300.27,59.959,1484310604,"201051344000469","219011344069620",0.00,-12.00,0,297.57,303.58,0.0,0.0,0.000,602014.7,602014.7,20387,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484310611,1489157.00
01/13/2017 07:30,2,0.000,ALERT,210.80,299.67,59.991,1484310604,"201051344000646","219011344069620",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,598861.9,598861.9,20371,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484310613,1489158.00
01/13/2017 07:30,2,0.000,ALERT,210.57,298.77,59.981,1484310604,"274151322000052","219011344069620",0.00,-11.50,0,295.46,305.98,0.0,0.0,0.000,868519.7,868519.7,19998,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484310615,1489159.00
01/13/2017 07:30,2,0.000,ALERT,211.25,299.97,60.028,1484310604,"201051344000585","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,609483.9,609483.9,20431,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484310616,1489160.00
01/13/2017 07:30,2,0.000,ALERT,211.03,299.97,59.986,1484310604,"201051344001230","219011344069620",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,602076.8,602076.8,20289,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484310618,1489161.00
01/13/2017 07:30,2,0.000,ALERT,211.70,300.57,59.991,1484310604,"201051344000582","219011344069620",0.00,-13.00,0,298.17,302.07,0.0,0.0,0.000,594172.1,594172.1,20400,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484310620,1489162.00
01/13/2017 07:30,2,0.000,ALERT,210.57,299.67,59.986,1484310604,"201051344000955","219011344069620",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,609334.1,609334.1,20360,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484310622,1489163.00
01/13/2017 07:30,2,0.000,ALERT,210.80,297.87,59.986,1484310604,"274151322000094","219011344069620",0.00,-13.00,0,295.46,305.38,0.0,0.0,0.000,715074.1,715074.1,20694,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484310624,1489164.00
01/13/2017 07:30,2,0.000,ALERT,211.93,301.17,59.981,1484310604,"201051344000579","219011344069620",0.00,-11.50,0,299.37,304.78,0.0,0.0,0.000,617287.4,617287.4,20307,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484310625,1489165.00
01/13/2017 07:30,2,0.000,ALERT,210.80,300.27,59.986,1484310604,"201051344000890","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,606148.5,606148.5,20429,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484310627,1489166.00
01/13/2017 07:30,2,0.000,ALERT,211.03,299.37,59.991,1484310604,"201051344000438","219011344069620",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,607450.9,607450.9,20440,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484310629,1489167.00
01/13/2017 07:30,2,0.000,ALERT,211.25,299.37,59.991,1484310604,"201051344000417","219011344069620",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,592693.1,592693.1,20556,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484310631,1489168.00
01/13/2017 07:30,2,0.000,ALERT,210.80,298.77,60.034,1484310604,"274151322000083","219011344069620",0.00,-11.50,0,296.06,306.28,0.0,0.0,0.000,860124.1,860124.1,20032,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484310633,1489169.00
01/13/2017 07:30,2,0.000,ALERT,211.25,299.37,59.991,1484310604,"274151322000076","219011344069620",0.00,-11.50,0,296.06,305.98,0.0,0.0,0.000,917298.5,917298.5,20142,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484310634,1489170.00
01/13/2017 07:30,2,0.000,ALERT,211.70,301.17,59.986,1484310604,"201051344000868","219011344069620",0.00,-11.50,0,299.07,305.08,0.0,0.0,0.000,600339.6,600339.6,20397,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484310636,1489171.00
01/13/2017 07:30,2,0.000,ALERT,210.80,299.37,59.986,1484310604,"274151322000095","219011344069620",0.00,-13.00,0,297.26,306.88,0.0,0.0,0.000,908330.1,908330.1,20196,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484310638,1489172.00
01/13/2017 07:30,2,0.000,ALERT,211.48,300.27,59.949,1484310604,"201051344000988","219011344069620",0.00,-11.50,0,296.36,303.28,0.0,0.0,0.000,564547.1,564547.1,20431,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484310640,1489173.00
01/13/2017 07:30,2,0.000,ALERT,210.80,298.47,59.991,1484310604,"201051344001025","219011344069620",0.00,-12.00,0,296.36,301.47,0.0,0.0,0.000,607659.6,607659.6,20461,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484310642,1489174.00
01/13/2017 07:30,2,0.000,ALERT,211.93,300.87,59.986,1484310604,"201051344000458","219011344069620",0.00,-9.00,0,298.77,304.78,0.0,0.0,0.000,609655.1,609655.1,20237,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484310643,1489175.00
01/13/2017 07:30,2,0.000,ALERT,212.38,300.57,59.970,1484310604,"201051344000853","219011344069620",0.00,-12.00,0,298.77,304.18,0.0,0.0,0.000,608607.7,608607.7,20164,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484310645,1489176.00
01/13/2017 07:30,2,0.000,ALERT,211.25,299.67,59.991,1484310604,"201051344000685","219011344069620",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,606472.0,606472.0,20360,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484310647,1489177.00
01/13/2017 07:30,2,0.000,ALERT,211.25,299.37,59.991,1484310604,"201051344000917","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,603573.8,603573.8,20371,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484310649,1489178.00
01/13/2017 07:30,2,0.000,ALERT,211.25,299.67,59.991,1484310604,"201051344001145","219011344069620",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,609318.2,609318.2,20235,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484310651,1489179.00
01/13/2017 07:30,2,0.000,ALERT,211.03,298.47,59.996,1484310604,"201051344000651","219011344069620",0.00,-13.00,0,296.66,300.57,0.0,0.0,0.000,602215.2,602215.2,20406,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484310652,1489180.00
01/13/2017 07:30,2,0.000,ALERT,210.35,298.17,59.986,1484310604,"274151322000088","219011344069620",0.00,-11.00,0,295.46,305.08,0.0,0.0,0.000,825669.4,825669.4,20152,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484310654,1489181.00
01/13/2017 07:30,2,0.000,ALERT,211.48,298.17,59.986,1484310604,"274151322000068","219011344069620",0.00,-11.00,0,295.16,304.78,0.0,0.0,0.000,716126.9,716126.9,20578,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484310656,1489182.00
01/13/2017 07:30,2,0.000,ALERT,210.57,299.67,59.996,1484310604,"201051344001135","219011344069620",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,597868.0,597868.0,20454,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484310658,1489183.00
01/13/2017 07:30,2,0.000,ALERT,211.48,301.17,60.002,1484310604,"201051344000594","219011344069620",0.00,-11.50,0,298.17,304.18,0.0,0.0,0.000,612808.4,612808.4,20345,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484310660,1489184.00
01/13/2017 07:30,2,0.000,ALERT,211.03,299.37,59.991,1484310604,"201051344001203","219011344069620",0.00,-12.00,0,296.96,302.68,0.0,0.0,0.000,606068.9,606068.9,20455,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484310662,1489185.00
01/13/2017 07:30,2,0.000,ALERT,210.57,298.77,59.986,1484310604,"274151322000054","219011344069620",0.00,-11.00,0,296.06,305.68,0.0,0.0,0.000,841892.2,841892.2,20235,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484310663,1489186.00
01/13/2017 07:30,2,0.000,ALERT,212.16,300.87,59.996,1484310604,"201051344000867","219011344069620",0.00,-11.00,0,297.57,304.48,0.0,0.0,0.000,599264.5,599264.5,20434,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484310665,1489187.00
01/13/2017 07:30,2,0.000,ALERT,210.80,299.37,59.981,1484310604,"201051344001093","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,602990.0,602990.0,20371,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484310667,1489188.00
01/13/2017 07:30,2,0.000,ALERT,211.70,301.47,59.986,1484310604,"201051344000900","219011344069620",0.00,-12.00,0,298.17,303.58,0.0,0.0,0.000,617658.2,617658.2,20088,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484310669,1489189.00
