ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2017 07:30,2,0.000,ALERT,211.93,299.97,59.959,1484310604,"201051344000648","219011344069620",0.00,-13.00,0,297.87,304.18,0.0,0.0,0.000,607169.1,607169.1,20074,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484310670,1489190.00
01/13/2017 07:30,2,0.000,ALERT,211.93,301.17,59.986,1484310604,"201051344000569","219011344069620",0.00,-11.50,0,299.37,304.78,0.0,0.0,0.000,618751.7,618751.7,20045,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484310672,1489191.00
01/13/2017 07:30,2,0.000,ALERT,211.70,300.57,60.039,1484310604,"201051344000983","219011344069620",0.00,-11.50,0,298.77,304.48,0.0,0.0,0.000,610586.7,610586.7,20231,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484310674,1489192.00
01/13/2017 07:30,2,0.000,ALERT,211.70,300.27,59.991,1484310604,"201051344001158","219011344069620",0.00,-12.00,0,298.17,303.28,0.0,0.0,0.000,600091.0,600091.0,20354,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484310676,1489193.00
01/13/2017 07:30,2,0.000,ALERT,212.16,300.87,59.981,1484310604,"201051344000576","219011344069620",0.00,-11.50,0,299.07,303.88,0.0,0.0,0.000,609886.5,609886.5,20119,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484310678,1489194.00
01/13/2017 07:30,2,0.000,ALERT,210.57,297.87,59.986,1484310604,"274151322000087","219011344069620",0.00,-11.00,0,294.86,304.78,0.0,0.0,0.000,813806.8,813806.8,20422,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484310679,1489195.00
01/13/2017 07:45,2,0.000,ALERT,211.48,299.37,59.954,1484311503,"201051344000645","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,609113.9,609113.9,20100,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484311505,1489196.00
01/13/2017 07:45,2,0.000,ALERT,210.12,297.87,59.949,1484311503,"274151322000085","219011344069620",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,840699.4,840699.4,20239,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484311507,1489197.00
01/13/2017 07:45,2,0.000,ALERT,211.70,299.37,59.901,1484311503,"201051344000633","219011344069620",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,599060.2,599060.2,20409,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484311509,1489198.00
01/13/2017 07:45,2,0.000,ALERT,211.48,299.67,59.954,1484311503,"201051344000469","219011344069620",0.00,-12.00,0,297.57,302.07,0.0,0.0,0.000,602014.7,602014.7,20389,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484311510,1489199.00
01/13/2017 07:45,2,0.000,ALERT,210.12,298.47,59.949,1484311503,"201051344000646","219011344069620",0.00,-12.00,0,296.06,301.17,0.0,0.0,0.000,598861.9,598861.9,20373,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484311512,1489200.00
01/13/2017 07:45,2,0.000,ALERT,209.90,297.26,59.954,1484311503,"274151322000052","219011344069620",0.00,-12.00,0,295.16,300.87,0.0,0.0,0.000,868519.7,868519.7,20000,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484311514,1489201.00
01/13/2017 07:45,2,0.000,ALERT,210.57,298.77,59.949,1484311503,"201051344000585","219011344069620",0.00,-11.00,0,296.06,301.47,0.0,0.0,0.000,609483.9,609483.9,20433,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484311516,1489202.00
01/13/2017 07:45,2,0.000,ALERT,210.35,298.77,59.944,1484311503,"201051344001230","219011344069620",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,602076.8,602076.8,20291,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484311518,1489203.00
01/13/2017 07:45,2,0.000,ALERT,211.03,299.67,59.954,1484311503,"201051344000582","219011344069620",0.00,-12.00,0,297.26,301.77,0.0,0.0,0.000,594172.1,594172.1,20402,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484311520,1489204.00
01/13/2017 07:45,2,0.000,ALERT,209.90,298.47,59.954,1484311503,"201051344000955","219011344069620",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,609334.1,609334.1,20362,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484311521,1489205.00
01/13/2017 07:45,2,0.000,ALERT,210.12,296.36,59.944,1484311503,"274151322000094","219011344069620",0.00,-13.00,0,294.86,299.67,0.0,0.0,0.000,715074.1,715074.1,20696,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484311523,1489206.00
01/13/2017 07:45,2,0.000,ALERT,211.25,299.97,59.933,1484311503,"201051344000579","219011344069620",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,617287.4,617287.4,20309,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484311525,1489207.00
01/13/2017 07:45,2,0.000,ALERT,210.12,299.07,59.949,1484311503,"201051344000890","219011344069620",0.00,-11.00,0,297.26,302.37,0.0,0.0,0.000,606148.5,606148.5,20431,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484311527,1489208.00
01/13/2017 07:45,2,0.000,ALERT,210.57,298.47,59.949,1484311503,"201051344000438","219011344069620",0.00,-12.00,0,296.66,301.47,0.0,0.0,0.000,607450.9,607450.9,20442,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484311529,1489209.00
01/13/2017 07:45,2,0.000,ALERT,210.57,298.17,59.944,1484311503,"201051344000417","219011344069620",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,592693.1,592693.1,20558,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484311530,1489210.00
01/13/2017 07:45,2,0.000,ALERT,210.12,297.26,59.954,1484311503,"274151322000083","219011344069620",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,860124.1,860124.1,20034,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484311532,1489211.00
01/13/2017 07:45,2,0.000,ALERT,210.80,297.26,59.975,1484311503,"274151322000076","219011344069620",0.00,-11.50,0,295.76,300.87,0.0,0.0,0.000,917298.5,917298.5,20144,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484311534,1489212.00
01/13/2017 07:45,2,0.000,ALERT,211.25,300.57,59.959,1484311503,"201051344000868","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,600339.6,600339.6,20399,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484311536,1489213.00
01/13/2017 07:45,2,0.000,ALERT,210.12,298.17,59.949,1484311503,"274151322000095","219011344069620",0.00,-13.00,0,296.66,301.47,0.0,0.0,0.000,908330.1,908330.1,20198,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484311538,1489214.00
01/13/2017 07:45,2,0.000,ALERT,211.03,299.37,59.965,1484311503,"201051344000988","219011344069620",0.00,-11.50,0,295.76,302.07,0.0,0.0,0.000,564547.1,564547.1,20433,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484311539,1489215.00
01/13/2017 07:45,2,0.000,ALERT,210.12,297.57,59.959,1484311503,"201051344001025","219011344069620",0.00,-12.00,0,295.76,301.77,0.0,0.0,0.000,607659.6,607659.6,20463,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484311541,1489216.00
01/13/2017 07:45,2,0.000,ALERT,211.03,299.67,59.949,1484311503,"201051344000458","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,609655.1,609655.1,20239,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484311543,1489217.00
01/13/2017 07:45,2,0.000,ALERT,211.70,299.37,59.991,1484311503,"201051344000853","219011344069620",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,608607.7,608607.7,20166,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484311545,1489218.00
01/13/2017 07:45,2,0.000,ALERT,210.57,298.47,59.965,1484311503,"201051344000685","219011344069620",0.00,-11.50,0,296.36,301.47,0.0,0.0,0.000,606472.0,606472.0,20362,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484311546,1489219.00
01/13/2017 07:45,2,0.000,ALERT,210.57,298.17,59.959,1484311503,"201051344000917","219011344069620",0.00,-10.00,0,295.46,300.57,0.0,0.0,0.000,603573.8,603573.8,20373,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484311548,1489220.00
01/13/2017 07:45,2,0.000,ALERT,210.57,298.77,59.970,1484311503,"201051344001145","219011344069620",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,609318.2,609318.2,20237,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484311550,1489221.00
01/13/2017 07:45,2,0.000,ALERT,210.35,297.87,59.975,1484311503,"201051344000651","219011344069620",0.00,-13.00,0,296.06,300.57,0.0,0.0,0.000,602215.2,602215.2,20408,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484311552,1489222.00
01/13/2017 07:45,2,0.000,ALERT,209.67,296.96,59.965,1484311503,"274151322000088","219011344069620",0.00,-11.00,0,295.16,299.97,0.0,0.0,0.000,825669.4,825669.4,20154,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484311554,1489223.00
01/13/2017 07:45,2,0.000,ALERT,210.80,296.66,59.959,1484311503,"274151322000068","219011344069620",0.00,-11.00,0,294.86,299.37,0.0,0.0,0.000,716126.9,716126.9,20580,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484311555,1489224.00
01/13/2017 07:45,2,0.000,ALERT,210.12,298.17,59.970,1484311503,"201051344001135","219011344069620",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,597868.0,597868.0,20456,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484311557,1489225.00
01/13/2017 07:45,2,0.000,ALERT,210.80,299.97,59.970,1484311503,"201051344000594","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,612808.4,612808.4,20347,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484311559,1489226.00
01/13/2017 07:45,2,0.000,ALERT,210.12,297.57,59.986,1484311503,"201051344001203","219011344069620",0.00,-12.00,0,296.36,302.68,0.0,0.0,0.000,606068.9,606068.9,20457,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484311561,1489227.00
01/13/2017 07:45,2,0.000,ALERT,209.90,297.57,59.965,1484311503,"274151322000054","219011344069620",0.00,-11.00,0,295.46,300.57,0.0,0.0,0.000,841892.2,841892.2,20237,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484311563,1489228.00
01/13/2017 07:45,2,0.000,ALERT,211.48,298.77,60.002,1484311503,"201051344000867","219011344069620",0.00,-11.00,0,297.57,303.28,0.0,0.0,0.000,599264.5,599264.5,20436,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484311565,1489229.00
01/13/2017 07:45,2,0.000,ALERT,210.12,298.47,59.981,1484311503,"201051344001093","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,602990.0,602990.0,20373,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484311566,1489230.00
01/13/2017 07:45,2,0.000,ALERT,211.03,299.37,60.007,1484311503,"201051344000900","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,617658.2,617658.2,20090,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484311568,1489231.00
01/13/2017 07:45,2,0.000,ALERT,211.25,298.77,59.975,1484311503,"201051344000648","219011344069620",0.00,-13.00,0,297.26,302.07,0.0,0.0,0.000,607169.1,607169.1,20076,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484311570,1489232.00
01/13/2017 07:45,2,0.000,ALERT,211.25,299.97,59.975,1484311503,"201051344000569","219011344069620",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,618751.7,618751.7,20047,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484311572,1489233.00
01/13/2017 07:45,2,0.000,ALERT,211.03,299.07,59.975,1484311503,"201051344000983","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,610586.7,610586.7,20233,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484311574,1489234.00
01/13/2017 07:45,2,0.000,ALERT,211.25,299.07,59.996,1484311503,"201051344001158","219011344069620",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,600091.0,600091.0,20356,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484311575,1489235.00
01/13/2017 07:45,2,0.000,ALERT,211.48,299.67,59.981,1484311503,"201051344000576","219011344069620",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,609886.5,609886.5,20121,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484311577,1489236.00
01/13/2017 07:45,2,0.000,ALERT,210.12,296.06,59.996,1484311503,"274151322000087","219011344069620",0.00,-10.00,0,294.56,299.37,0.0,0.0,0.000,813806.8,813806.8,20424,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484311579,1489237.00
01/13/2017 08:00,2,0.000,ALERT,211.70,299.67,59.996,1484312403,"201051344000645","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,609113.9,609113.9,20102,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484312405,1489238.00
01/13/2017 08:00,2,0.000,ALERT,210.35,296.96,59.991,1484312403,"274151322000085","219011344069620",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,840699.4,840699.4,20241,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484312407,1489239.00
01/13/2017 08:00,2,0.000,ALERT,211.93,299.37,59.996,1484312403,"201051344000633","219011344069620",0.00,-11.50,0,296.06,301.17,0.0,0.0,0.000,599060.2,599060.2,20411,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484312409,1489240.00
01/13/2017 08:00,2,0.000,ALERT,211.25,299.37,60.002,1484312403,"201051344000469","219011344069620",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,602014.7,602014.7,20391,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484312411,1489241.00
01/13/2017 08:00,2,0.000,ALERT,210.12,298.47,59.996,1484312403,"201051344000646","219011344069620",0.00,-12.00,0,296.36,299.97,0.0,0.0,0.000,598861.9,598861.9,20375,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484312413,1489242.00
01/13/2017 08:00,2,0.000,ALERT,210.12,298.17,59.991,1484312403,"274151322000052","219011344069620",0.00,-12.00,0,295.16,299.97,0.0,0.0,0.000,868519.7,868519.7,20002,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484312414,1489243.00
01/13/2017 08:00,2,0.000,ALERT,210.35,298.47,59.996,1484312403,"201051344000585","219011344069620",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,609483.9,609483.9,20435,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484312416,1489244.00
01/13/2017 08:00,2,0.000,ALERT,210.12,298.47,60.002,1484312403,"201051344001230","219011344069620",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,602076.8,602076.8,20293,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484312418,1489245.00
01/13/2017 08:00,2,0.000,ALERT,210.80,299.07,59.981,1484312403,"201051344000582","219011344069620",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,594172.1,594172.1,20404,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484312420,1489246.00
01/13/2017 08:00,2,0.000,ALERT,209.90,298.47,60.028,1484312403,"201051344000955","219011344069620",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,609334.1,609334.1,20364,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484312421,1489247.00
01/13/2017 08:00,2,0.000,ALERT,210.12,296.66,59.991,1484312403,"274151322000094","219011344069620",0.00,-13.00,0,294.86,298.77,0.0,0.0,0.000,715074.1,715074.1,20698,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484312423,1489248.00
01/13/2017 08:00,2,0.000,ALERT,211.25,299.97,59.991,1484312403,"201051344000579","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,617287.4,617287.4,20311,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484312425,1489249.00
01/13/2017 08:00,2,0.000,ALERT,209.90,298.77,59.986,1484312403,"201051344000890","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,606148.5,606148.5,20433,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484312427,1489250.00
01/13/2017 08:00,2,0.000,ALERT,210.57,298.47,59.996,1484312403,"201051344000438","219011344069620",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,607450.9,607450.9,20444,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484312429,1489251.00
01/13/2017 08:00,2,0.000,ALERT,210.57,298.17,59.975,1484312403,"201051344000417","219011344069620",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,592693.1,592693.1,20560,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484312430,1489252.00
01/13/2017 08:00,2,0.000,ALERT,210.35,297.87,59.981,1484312403,"274151322000083","219011344069620",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,860124.1,860124.1,20036,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484312432,1489253.00
01/13/2017 08:00,2,0.000,ALERT,211.03,297.57,59.991,1484312403,"274151322000076","219011344069620",0.00,-11.50,0,295.46,299.97,0.0,0.0,0.000,917298.5,917298.5,20146,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484312434,1489254.00
01/13/2017 08:00,2,0.000,ALERT,211.25,300.57,60.012,1484312403,"201051344000868","219011344069620",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,600339.6,600339.6,20401,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484312436,1489255.00
01/13/2017 08:00,2,0.000,ALERT,210.35,298.77,59.991,1484312403,"274151322000095","219011344069620",0.00,-13.00,0,296.66,300.27,0.0,0.0,0.000,908330.1,908330.1,20200,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484312438,1489256.00
01/13/2017 08:00,2,0.000,ALERT,211.25,299.67,59.959,1484312403,"201051344000988","219011344069620",0.00,-11.00,0,295.16,303.58,0.0,0.0,0.000,564547.1,564547.1,20435,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484312440,1489257.00
01/13/2017 08:00,2,0.000,ALERT,210.12,297.57,59.981,1484312403,"201051344001025","219011344069620",0.00,-12.00,0,295.76,302.98,0.0,0.0,0.000,607659.6,607659.6,20465,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484312442,1489258.00
01/13/2017 08:00,2,0.000,ALERT,211.25,299.67,59.954,1484312403,"201051344000458","219011344069620",0.00,-9.00,0,297.87,305.38,0.0,0.0,0.000,609655.1,609655.1,20241,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484312444,1489259.00
01/13/2017 08:00,2,0.000,ALERT,211.48,299.07,59.975,1484312403,"201051344000853","219011344069620",0.00,-12.00,0,297.57,304.78,0.0,0.0,0.000,608607.7,608607.7,20168,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484312445,1489260.00
01/13/2017 08:00,2,0.000,ALERT,210.57,298.77,60.034,1484312403,"201051344000685","219011344069620",0.00,-11.00,0,296.36,303.58,0.0,0.0,0.000,606472.0,606472.0,20364,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484312447,1489261.00
01/13/2017 08:00,2,0.000,ALERT,210.57,298.17,59.986,1484312403,"201051344000917","219011344069620",0.00,-10.00,0,295.46,302.68,0.0,0.0,0.000,603573.8,603573.8,20375,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484312449,1489262.00
01/13/2017 08:00,2,0.000,ALERT,210.57,298.77,59.981,1484312403,"201051344001145","219011344069620",0.00,-11.50,0,296.66,303.58,0.0,0.0,0.000,609318.2,609318.2,20239,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484312451,1489263.00
01/13/2017 08:00,2,0.000,ALERT,210.35,297.57,59.981,1484312403,"201051344000651","219011344069620",0.00,-14.00,0,296.06,302.37,0.0,0.0,0.000,602215.2,602215.2,20410,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484312452,1489264.00
01/13/2017 08:00,2,0.000,ALERT,210.12,297.87,59.981,1484312403,"274151322000088","219011344069620",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,825669.4,825669.4,20156,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484312454,1489265.00
01/13/2017 08:00,2,0.000,ALERT,211.03,296.96,59.970,1484312403,"274151322000068","219011344069620",0.00,-11.00,0,294.86,298.77,0.0,0.0,0.000,716126.9,716126.9,20582,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484312456,1489266.00
01/13/2017 08:00,2,0.000,ALERT,210.12,298.77,59.975,1484312403,"201051344001135","219011344069620",0.00,-11.50,0,296.36,302.98,0.0,0.0,0.000,597868.0,597868.0,20458,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484312458,1489267.00
01/13/2017 08:00,2,0.000,ALERT,211.03,300.27,59.991,1484312403,"201051344000594","219011344069620",0.00,-11.50,0,297.26,304.78,0.0,0.0,0.000,612808.4,612808.4,20349,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484312460,1489268.00
01/13/2017 08:00,2,0.000,ALERT,210.12,298.17,59.954,1484312403,"201051344001203","219011344069620",0.00,-12.00,0,296.06,304.18,0.0,0.0,0.000,606068.9,606068.9,20459,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484312461,1489269.00
01/13/2017 08:00,2,0.000,ALERT,210.12,297.57,60.012,1484312403,"274151322000054","219011344069620",0.00,-11.00,0,295.46,299.97,0.0,0.0,0.000,841892.2,841892.2,20239,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484312463,1489270.00
01/13/2017 08:00,2,0.000,ALERT,211.70,299.07,59.981,1484312403,"201051344000867","219011344069620",0.00,-10.00,0,296.66,304.78,0.0,0.0,0.000,599264.5,599264.5,20438,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484312465,1489271.00
01/13/2017 08:00,2,0.000,ALERT,210.12,298.47,59.970,1484312403,"201051344001093","219011344069620",0.00,-10.00,0,296.06,303.28,0.0,0.0,0.000,602990.0,602990.0,20375,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484312467,1489272.00
01/13/2017 08:00,2,0.000,ALERT,211.03,299.67,59.996,1484312403,"201051344000900","219011344069620",0.00,-12.00,0,297.26,304.18,0.0,0.0,0.000,617658.2,617658.2,20092,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484312469,1489273.00
01/13/2017 08:00,2,0.000,ALERT,211.48,299.07,59.970,1484312403,"201051344000648","219011344069620",0.00,-13.00,0,296.66,304.78,0.0,0.0,0.000,607169.1,607169.1,20078,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484312471,1489274.00
01/13/2017 08:00,2,0.000,ALERT,211.25,299.97,59.965,1484312403,"201051344000569","219011344069620",0.00,-11.50,0,297.87,305.68,0.0,0.0,0.000,618751.7,618751.7,20049,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484312472,1489275.00
01/13/2017 08:00,2,0.000,ALERT,211.25,299.67,59.975,1484312403,"201051344000983","219011344069620",0.00,-11.50,0,297.26,305.08,0.0,0.0,0.000,610586.7,610586.7,20235,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484312474,1489276.00
01/13/2017 08:00,2,0.000,ALERT,211.48,299.67,59.949,1484312403,"201051344001158","219011344069620",0.00,-12.00,0,296.96,303.88,0.0,0.0,0.000,600091.0,600091.0,20358,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484312476,1489277.00
01/13/2017 08:00,2,0.000,ALERT,211.93,300.27,59.965,1484312403,"201051344000576","219011344069620",0.00,-11.50,0,297.57,304.48,0.0,0.0,0.000,609886.5,609886.5,20123,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484312478,1489278.00
01/13/2017 08:00,2,0.000,ALERT,210.35,296.36,59.959,1484312403,"274151322000087","219011344069620",0.00,-10.00,0,294.56,298.77,0.0,0.0,0.000,813806.8,813806.8,20426,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484312479,1489279.00
01/13/2017 08:15,2,0.000,ALERT,213.51,303.28,59.975,1484313303,"201051344000645","219011344069620",0.00,-11.00,0,286.14,318.30,0.0,0.0,0.000,609113.9,609113.9,20104,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484313305,1489280.00
01/13/2017 08:15,2,0.000,ALERT,212.16,301.17,59.928,1484313303,"274151322000085","219011344069620",0.00,-11.50,0,284.64,316.20,0.0,0.0,0.000,840699.4,840699.4,20243,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484313306,1489281.00
01/13/2017 08:15,2,0.000,ALERT,213.51,302.68,59.975,1484313303,"201051344000633","219011344069620",0.00,-11.50,0,284.64,318.30,0.0,0.0,0.000,599060.2,599060.2,20413,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484313308,1489282.00
01/13/2017 08:15,2,0.000,ALERT,213.06,302.98,59.986,1484313303,"201051344000469","219011344069620",0.00,-12.00,0,285.24,317.70,0.0,0.0,0.000,602014.7,602014.7,20393,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484313310,1489283.00
01/13/2017 08:15,2,0.000,ALERT,211.93,301.77,59.986,1484313303,"201051344000646","219011344069620",0.00,-12.00,0,284.64,334.84,0.0,0.0,0.000,598861.9,598861.9,20377,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484313312,1489284.00
01/13/2017 08:15,2,0.000,ALERT,211.70,301.77,59.975,1484313303,"274151322000052","219011344069620",0.00,-12.00,0,284.34,316.20,0.0,0.0,0.000,868519.7,868519.7,20004,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484313314,1489285.00
01/13/2017 08:15,2,0.000,ALERT,212.38,302.37,59.981,1484313303,"201051344000585","219011344069620",0.00,-11.00,0,284.34,335.14,0.0,0.0,0.000,609483.9,609483.9,20437,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484313316,1489286.00
01/13/2017 08:15,2,0.000,ALERT,212.16,302.37,59.981,1484313303,"201051344001230","219011344069620",0.00,-11.50,0,285.24,335.44,0.0,0.0,0.000,602076.8,602076.8,20295,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484313317,1489287.00
01/13/2017 08:15,2,0.000,ALERT,212.83,303.28,59.981,1484313303,"201051344000582","219011344069620",0.00,-12.00,0,285.84,336.04,0.0,0.0,0.000,594172.1,594172.1,20406,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484313319,1489288.00
01/13/2017 08:15,2,0.000,ALERT,211.93,302.07,60.002,1484313303,"201051344000955","219011344069620",0.00,-11.50,0,284.94,335.14,0.0,0.0,0.000,609334.1,609334.1,20366,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484313321,1489289.00
01/13/2017 08:15,2,0.000,ALERT,211.93,301.17,59.981,1484313303,"274151322000094","219011344069620",0.00,-13.00,0,283.74,315.90,0.0,0.0,0.000,715074.1,715074.1,20700,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484313323,1489290.00
01/13/2017 08:15,2,0.000,ALERT,213.06,303.58,59.986,1484313303,"201051344000579","219011344069620",0.00,-11.50,0,287.05,318.61,0.0,0.0,0.000,617287.4,617287.4,20313,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484313324,1489291.00
01/13/2017 08:15,2,0.000,ALERT,212.16,302.68,60.012,1484313303,"201051344000890","219011344069620",0.00,-11.00,0,285.24,335.44,0.0,0.0,0.000,606148.5,606148.5,20435,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484313326,1489292.00
01/13/2017 08:15,2,0.000,ALERT,212.38,302.37,60.007,1484313303,"201051344000438","219011344069620",0.00,-12.00,0,284.94,334.54,0.0,0.0,0.000,607450.9,607450.9,20446,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484313328,1489293.00
01/13/2017 08:15,2,0.000,ALERT,212.61,301.77,59.975,1484313303,"201051344000417","219011344069620",0.00,-11.50,0,284.34,334.54,0.0,0.0,0.000,592693.1,592693.1,20562,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484313330,1489294.00
01/13/2017 08:15,2,0.000,ALERT,212.38,301.77,59.991,1484313303,"274151322000083","219011344069620",0.00,-11.00,0,284.94,316.80,0.0,0.0,0.000,860124.1,860124.1,20038,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484313332,1489295.00
01/13/2017 08:15,2,0.000,ALERT,212.83,302.07,59.975,1484313303,"274151322000076","219011344069620",0.00,-11.50,0,284.64,316.20,0.0,0.0,0.000,917298.5,917298.5,20148,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484313333,1489296.00
01/13/2017 08:15,2,0.000,ALERT,212.61,303.28,59.986,1484313303,"201051344000868","219011344069620",0.00,-11.50,0,287.05,319.21,0.0,0.0,0.000,600339.6,600339.6,20403,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484313335,1489297.00
01/13/2017 08:15,2,0.000,ALERT,212.16,302.68,59.970,1484313303,"274151322000095","219011344069620",0.00,-13.00,0,285.54,317.40,0.0,0.0,0.000,908330.1,908330.1,20202,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484313337,1489298.00
01/13/2017 08:15,2,0.000,ALERT,212.61,302.68,59.975,1484313303,"201051344000988","219011344069620",0.00,-11.00,0,283.44,317.70,0.0,0.0,0.000,564547.1,564547.1,20437,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484313339,1489299.00
01/13/2017 08:15,2,0.000,ALERT,211.93,301.17,59.981,1484313303,"201051344001025","219011344069620",0.00,-12.00,0,284.04,334.84,0.0,0.0,0.000,607659.6,607659.6,20467,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484313341,1489300.00
01/13/2017 08:15,2,0.000,ALERT,212.83,303.28,59.986,1484313303,"201051344000458","219011344069620",0.00,-9.00,0,286.44,318.30,0.0,0.0,0.000,609655.1,609655.1,20243,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484313343,1489301.00
01/13/2017 08:15,2,0.000,ALERT,213.51,302.98,59.970,1484313303,"201051344000853","219011344069620",0.00,-11.50,0,286.44,318.00,0.0,0.0,0.000,608607.7,608607.7,20170,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484313344,1489302.00
01/13/2017 08:15,2,0.000,ALERT,212.61,302.37,59.975,1484313303,"201051344000685","219011344069620",0.00,-11.00,0,284.94,334.84,0.0,0.0,0.000,606472.0,606472.0,20366,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484313346,1489303.00
01/13/2017 08:15,2,0.000,ALERT,212.38,301.77,59.981,1484313303,"201051344000917","219011344069620",0.00,-9.00,0,283.74,334.54,0.0,0.0,0.000,603573.8,603573.8,20377,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484313348,1489304.00
01/13/2017 08:15,2,0.000,ALERT,212.38,302.07,59.965,1484313303,"201051344001145","219011344069620",0.00,-11.50,0,284.94,335.14,0.0,0.0,0.000,609318.2,609318.2,20241,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484313350,1489305.00
01/13/2017 08:15,2,0.000,ALERT,212.16,301.47,59.981,1484313303,"201051344000651","219011344069620",0.00,-13.00,0,284.34,334.24,0.0,0.0,0.000,602215.2,602215.2,20412,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484313352,1489306.00
01/13/2017 08:15,2,0.000,ALERT,211.25,300.27,59.938,1484313303,"274151322000088","219011344069620",0.00,-11.00,0,284.04,315.30,0.0,0.0,0.000,825669.4,825669.4,20158,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484313353,1489307.00
01/13/2017 08:15,2,0.000,ALERT,212.61,300.87,59.975,1484313303,"274151322000068","219011344069620",0.00,-11.00,0,283.74,315.00,0.0,0.0,0.000,716126.9,716126.9,20584,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484313355,1489308.00
01/13/2017 08:15,2,0.000,ALERT,211.93,302.07,59.986,1484313303,"201051344001135","219011344069620",0.00,-11.50,0,284.94,334.84,0.0,0.0,0.000,597868.0,597868.0,20460,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484313357,1489309.00
01/13/2017 08:15,2,0.000,ALERT,212.38,302.98,59.970,1484313303,"201051344000594","219011344069620",0.00,-11.50,0,285.84,318.91,0.0,0.0,0.000,612808.4,612808.4,20351,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484313359,1489310.00
01/13/2017 08:15,2,0.000,ALERT,212.16,301.77,59.981,1484313303,"201051344001203","219011344069620",0.00,-12.00,0,284.64,335.74,0.0,0.0,0.000,606068.9,606068.9,20461,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484313361,1489311.00
01/13/2017 08:15,2,0.000,ALERT,211.48,301.47,59.970,1484313303,"274151322000054","219011344069620",0.00,-11.00,0,284.34,315.90,0.0,0.0,0.000,841892.2,841892.2,20241,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484313363,1489312.00
01/13/2017 08:15,2,0.000,ALERT,212.83,301.47,59.986,1484313303,"201051344000867","219011344069620",0.00,-10.00,0,285.54,318.00,0.0,0.0,0.000,599264.5,599264.5,20440,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484313364,1489313.00
01/13/2017 08:15,2,0.000,ALERT,212.16,302.07,59.981,1484313303,"201051344001093","219011344069620",0.00,-10.00,0,284.94,334.84,0.0,0.0,0.000,602990.0,602990.0,20377,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484313366,1489314.00
01/13/2017 08:15,2,0.000,ALERT,213.06,302.98,59.975,1484313303,"201051344000900","219011344069620",0.00,-11.50,0,285.84,318.00,0.0,0.0,0.000,617658.2,617658.2,20094,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484313368,1489315.00
01/13/2017 08:15,2,0.000,ALERT,213.06,301.77,59.975,1484313303,"201051344000648","219011344069620",0.00,-13.00,0,285.54,318.00,0.0,0.0,0.000,607169.1,607169.1,20080,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484313370,1489316.00
01/13/2017 08:15,2,0.000,ALERT,213.06,303.28,59.986,1484313303,"201051344000569","219011344069620",0.00,-11.50,0,287.05,318.61,0.0,0.0,0.000,618751.7,618751.7,20051,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484313371,1489317.00
01/13/2017 08:15,2,0.000,ALERT,212.83,302.68,59.975,1484313303,"201051344000983","219011344069620",0.00,-11.00,0,286.44,318.00,0.0,0.0,0.000,610586.7,610586.7,20237,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484313373,1489318.00
01/13/2017 08:15,2,0.000,ALERT,213.06,302.37,59.949,1484313303,"201051344001158","219011344069620",0.00,-12.00,0,285.84,317.70,0.0,0.0,0.000,600091.0,600091.0,20360,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484313375,1489319.00
01/13/2017 08:15,2,0.000,ALERT,213.29,303.28,60.012,1484313303,"201051344000576","219011344069620",0.00,-11.50,0,286.44,318.30,0.0,0.0,0.000,609886.5,609886.5,20125,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484313377,1489320.00
01/13/2017 08:15,2,0.000,ALERT,211.93,299.97,59.975,1484313303,"274151322000087","219011344069620",0.00,-10.00,0,283.44,315.00,0.0,0.0,0.000,813806.8,813806.8,20428,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484313379,1489321.00
01/13/2017 08:30,2,0.000,ALERT,213.74,302.68,60.012,1484314203,"201051344000645","219011344069620",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,609113.9,609113.9,20106,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484314205,1489322.00
01/13/2017 08:30,2,0.000,ALERT,212.16,301.17,59.965,1484314203,"274151322000085","219011344069620",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,840699.4,840699.4,20245,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484314207,1489323.00
01/13/2017 08:30,2,0.000,ALERT,213.74,302.68,59.965,1484314203,"201051344000633","219011344069620",0.00,-11.50,0,299.07,304.78,0.0,0.0,0.000,599060.2,599060.2,20415,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484314209,1489324.00
01/13/2017 08:30,2,0.000,ALERT,213.06,302.37,59.965,1484314203,"201051344000469","219011344069620",0.00,-12.00,0,299.97,304.78,0.0,0.0,0.000,602014.7,602014.7,20395,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484314211,1489325.00
01/13/2017 08:30,2,0.000,ALERT,212.16,302.07,59.970,1484314203,"201051344000646","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,598861.9,598861.9,20379,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484314212,1489326.00
01/13/2017 08:30,2,0.000,ALERT,211.93,300.87,59.959,1484314203,"274151322000052","219011344069620",0.00,-11.50,0,299.07,303.88,0.0,0.0,0.000,868519.7,868519.7,20006,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484314214,1489327.00
01/13/2017 08:30,2,0.000,ALERT,212.61,302.37,59.944,1484314203,"201051344000585","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,609483.9,609483.9,20439,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484314216,1489328.00
01/13/2017 08:30,2,0.000,ALERT,212.38,302.98,59.965,1484314203,"201051344001230","219011344069620",0.00,-11.50,0,300.27,304.18,0.0,0.0,0.000,602076.8,602076.8,20297,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484314218,1489329.00
01/13/2017 08:30,2,0.000,ALERT,213.06,303.58,59.928,1484314203,"201051344000582","219011344069620",0.00,-12.00,0,300.87,304.48,0.0,0.0,0.000,594172.1,594172.1,20408,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484314220,1489330.00
01/13/2017 08:30,2,0.000,ALERT,211.93,302.37,59.954,1484314203,"201051344000955","219011344069620",0.00,-11.50,0,300.27,303.88,0.0,0.0,0.000,609334.1,609334.1,20368,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484314222,1489331.00
01/13/2017 08:30,2,0.000,ALERT,212.61,301.17,59.986,1484314203,"274151322000094","219011344069620",0.00,-13.00,0,298.47,302.68,0.0,0.0,0.000,715074.1,715074.1,20702,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484314223,1489332.00
01/13/2017 08:30,2,0.000,ALERT,213.29,303.58,59.970,1484314203,"201051344000579","219011344069620",0.00,-11.00,0,301.47,305.68,0.0,0.0,0.000,617287.4,617287.4,20315,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484314225,1489333.00
