ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2017 08:30,2,0.000,ALERT,212.38,302.98,60.002,1484314203,"201051344000890","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,606148.5,606148.5,20437,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484314227,1489334.00
01/13/2017 08:30,2,0.000,ALERT,212.61,302.68,59.965,1484314203,"201051344000438","219011344069620",0.00,-11.50,0,300.27,304.18,0.0,0.0,0.000,607450.9,607450.9,20448,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484314229,1489335.00
01/13/2017 08:30,2,0.000,ALERT,212.83,302.07,59.970,1484314203,"201051344000417","219011344069620",0.00,-9.00,0,299.97,303.28,0.0,0.0,0.000,592693.1,592693.1,20564,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484314230,1489336.00
01/13/2017 08:30,2,0.000,ALERT,212.38,302.07,59.954,1484314203,"274151322000083","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,860124.1,860124.1,20040,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484314232,1489337.00
01/13/2017 08:30,2,0.000,ALERT,212.83,301.77,59.954,1484314203,"274151322000076","219011344069620",0.00,-11.50,0,298.77,303.88,0.0,0.0,0.000,917298.5,917298.5,20150,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484314234,1489338.00
01/13/2017 08:30,2,0.000,ALERT,213.06,303.28,59.965,1484314203,"201051344000868","219011344069620",0.00,-11.50,0,301.47,305.68,0.0,0.0,0.000,600339.6,600339.6,20405,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484314236,1489339.00
01/13/2017 08:30,2,0.000,ALERT,212.16,302.68,59.975,1484314203,"274151322000095","219011344069620",0.00,-12.00,0,300.27,304.18,0.0,0.0,0.000,908330.1,908330.1,20204,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484314238,1489340.00
01/13/2017 08:30,2,0.000,ALERT,213.06,302.68,59.996,1484314203,"201051344000988","219011344069620",0.00,-11.00,0,298.47,304.78,0.0,0.0,0.000,564547.1,564547.1,20439,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484314240,1489341.00
01/13/2017 08:30,2,0.000,ALERT,212.16,301.47,59.959,1484314203,"201051344001025","219011344069620",0.00,-12.00,0,299.37,304.18,0.0,0.0,0.000,607659.6,607659.6,20469,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484314242,1489342.00
01/13/2017 08:30,2,0.000,ALERT,213.06,302.98,59.986,1484314203,"201051344000458","219011344069620",0.00,-9.00,0,300.87,305.68,0.0,0.0,0.000,609655.1,609655.1,20245,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484314243,1489343.00
01/13/2017 08:30,2,0.000,ALERT,213.74,302.68,59.928,1484314203,"201051344000853","219011344069620",0.00,-11.50,0,300.87,305.08,0.0,0.0,0.000,608607.7,608607.7,20172,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484314245,1489344.00
01/13/2017 08:30,2,0.000,ALERT,212.83,302.68,59.922,1484314203,"201051344000685","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,606472.0,606472.0,20368,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484314247,1489345.00
01/13/2017 08:30,2,0.000,ALERT,212.61,302.07,59.959,1484314203,"201051344000917","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,603573.8,603573.8,20379,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484314249,1489346.00
01/13/2017 08:30,2,0.000,ALERT,212.61,302.37,59.965,1484314203,"201051344001145","219011344069620",0.00,-11.50,0,300.57,304.18,0.0,0.0,0.000,609318.2,609318.2,20243,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484314251,1489347.00
01/13/2017 08:30,2,0.000,ALERT,212.38,301.47,59.938,1484314203,"201051344000651","219011344069620",0.00,-13.00,0,299.67,303.28,0.0,0.0,0.000,602215.2,602215.2,20414,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484314252,1489348.00
01/13/2017 08:30,2,0.000,ALERT,211.70,301.47,59.970,1484314203,"274151322000088","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,825669.4,825669.4,20160,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484314254,1489349.00
01/13/2017 08:30,2,0.000,ALERT,212.83,300.57,59.912,1484314203,"274151322000068","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,716126.9,716126.9,20586,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484314256,1489350.00
01/13/2017 08:30,2,0.000,ALERT,211.93,302.07,59.965,1484314203,"201051344001135","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,597868.0,597868.0,20462,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484314258,1489351.00
01/13/2017 08:30,2,0.000,ALERT,212.83,303.28,59.996,1484314203,"201051344000594","219011344069620",0.00,-11.50,0,300.27,305.08,0.0,0.0,0.000,612808.4,612808.4,20353,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484314259,1489352.00
01/13/2017 08:30,2,0.000,ALERT,212.38,301.77,59.996,1484314203,"201051344001203","219011344069620",0.00,-12.00,0,299.97,305.38,0.0,0.0,0.000,606068.9,606068.9,20463,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484314261,1489353.00
01/13/2017 08:30,2,0.000,ALERT,211.70,301.77,59.954,1484314203,"274151322000054","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,841892.2,841892.2,20243,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484314263,1489354.00
01/13/2017 08:30,2,0.000,ALERT,213.29,301.77,59.954,1484314203,"201051344000867","219011344069620",0.00,-10.00,0,299.37,305.08,0.0,0.0,0.000,599264.5,599264.5,20442,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484314265,1489355.00
01/13/2017 08:30,2,0.000,ALERT,212.38,302.37,59.970,1484314203,"201051344001093","219011344069620",0.00,-10.00,0,299.97,303.58,0.0,0.0,0.000,602990.0,602990.0,20379,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484314267,1489356.00
01/13/2017 08:30,2,0.000,ALERT,212.83,302.68,59.959,1484314203,"201051344000900","219011344069620",0.00,-11.50,0,300.27,304.78,0.0,0.0,0.000,617658.2,617658.2,20096,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484314268,1489357.00
01/13/2017 08:30,2,0.000,ALERT,213.29,301.77,59.965,1484314203,"201051344000648","219011344069620",0.00,-13.00,0,299.67,304.78,0.0,0.0,0.000,607169.1,607169.1,20082,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484314270,1489358.00
01/13/2017 08:30,2,0.000,ALERT,213.06,303.28,59.928,1484314203,"201051344000569","219011344069620",0.00,-11.50,0,301.47,305.98,0.0,0.0,0.000,618751.7,618751.7,20053,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484314272,1489359.00
01/13/2017 08:30,2,0.000,ALERT,213.06,302.98,59.954,1484314203,"201051344000983","219011344069620",0.00,-11.00,0,300.87,305.38,0.0,0.0,0.000,610586.7,610586.7,20239,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484314274,1489360.00
01/13/2017 08:30,2,0.000,ALERT,213.29,302.68,59.959,1484314203,"201051344001158","219011344069620",0.00,-12.00,0,299.97,304.78,0.0,0.0,0.000,600091.0,600091.0,20362,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484314276,1489361.00
01/13/2017 08:30,2,0.000,ALERT,213.74,303.58,59.944,1484314203,"201051344000576","219011344069620",0.00,-11.50,0,300.87,305.38,0.0,0.0,0.000,609886.5,609886.5,20127,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484314277,1489362.00
01/13/2017 08:30,2,0.000,ALERT,212.16,300.87,59.959,1484314203,"274151322000087","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,813806.8,813806.8,20430,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484314279,1489363.00
01/13/2017 08:45,2,0.000,ALERT,212.61,302.37,59.981,1484315104,"201051344000645","219011344069620",0.00,-11.00,0,299.67,305.68,0.0,0.0,0.000,609113.9,609113.9,20108,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484315106,1489364.00
01/13/2017 08:45,2,0.000,ALERT,211.48,300.87,59.975,1484315104,"274151322000085","219011344069620",0.00,-11.00,0,298.47,303.88,0.0,0.0,0.000,840699.4,840699.4,20247,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484315107,1489365.00
01/13/2017 08:45,2,0.000,ALERT,213.06,302.37,59.991,1484315104,"201051344000633","219011344069620",0.00,-11.50,0,298.17,305.38,0.0,0.0,0.000,599060.2,599060.2,20417,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484315109,1489366.00
01/13/2017 08:45,2,0.000,ALERT,212.38,302.68,59.986,1484315104,"201051344000469","219011344069620",0.00,-12.00,0,298.77,305.38,0.0,0.0,0.000,602014.7,602014.7,20397,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484315111,1489367.00
01/13/2017 08:45,2,0.000,ALERT,211.25,301.47,59.986,1484315104,"201051344000646","219011344069620",0.00,-11.50,0,298.77,304.48,0.0,0.0,0.000,598861.9,598861.9,20381,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484315113,1489368.00
01/13/2017 08:45,2,0.000,ALERT,211.25,300.57,60.023,1484315104,"274151322000052","219011344069620",0.00,-12.00,0,298.47,304.18,0.0,0.0,0.000,868519.7,868519.7,20008,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484315115,1489369.00
01/13/2017 08:45,2,0.000,ALERT,211.48,301.47,59.970,1484315104,"201051344000585","219011344069620",0.00,-11.00,0,298.47,304.48,0.0,0.0,0.000,609483.9,609483.9,20441,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484315116,1489370.00
01/13/2017 08:45,2,0.000,ALERT,211.25,301.77,59.981,1484315104,"201051344001230","219011344069620",0.00,-11.50,0,299.37,304.78,0.0,0.0,0.000,602076.8,602076.8,20299,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484315118,1489371.00
01/13/2017 08:45,2,0.000,ALERT,211.93,302.37,59.970,1484315104,"201051344000582","219011344069620",0.00,-12.00,0,299.97,305.38,0.0,0.0,0.000,594172.1,594172.1,20410,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484315120,1489372.00
01/13/2017 08:45,2,0.000,ALERT,211.03,301.17,59.970,1484315104,"201051344000955","219011344069620",0.00,-11.50,0,299.07,304.48,0.0,0.0,0.000,609334.1,609334.1,20370,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484315122,1489373.00
01/13/2017 08:45,2,0.000,ALERT,211.70,300.87,59.970,1484315104,"274151322000094","219011344069620",0.00,-13.00,0,298.17,302.98,0.0,0.0,0.000,715074.1,715074.1,20704,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484315123,1489374.00
01/13/2017 08:45,2,0.000,ALERT,212.61,303.58,59.975,1484315104,"201051344000579","219011344069620",0.00,-11.50,0,300.27,306.28,0.0,0.0,0.000,617287.4,617287.4,20317,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484315125,1489375.00
01/13/2017 08:45,2,0.000,ALERT,211.25,302.07,59.981,1484315104,"201051344000890","219011344069620",0.00,-10.00,0,299.37,305.68,0.0,0.0,0.000,606148.5,606148.5,20439,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484315127,1489376.00
01/13/2017 08:45,2,0.000,ALERT,211.48,301.17,59.975,1484315104,"201051344000438","219011344069620",0.00,-12.00,0,299.07,304.78,0.0,0.0,0.000,607450.9,607450.9,20450,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484315129,1489377.00
01/13/2017 08:45,2,0.000,ALERT,211.70,300.87,59.991,1484315104,"201051344000417","219011344069620",0.00,-11.50,0,298.77,303.88,0.0,0.0,0.000,592693.1,592693.1,20566,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484315131,1489378.00
01/13/2017 08:45,2,0.000,ALERT,211.70,302.07,59.970,1484315104,"274151322000083","219011344069620",0.00,-11.50,0,299.07,304.48,0.0,0.0,0.000,860124.1,860124.1,20042,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484315132,1489379.00
01/13/2017 08:45,2,0.000,ALERT,212.16,301.77,59.970,1484315104,"274151322000076","219011344069620",0.00,-11.50,0,298.47,304.48,0.0,0.0,0.000,917298.5,917298.5,20152,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484315134,1489380.00
01/13/2017 08:45,2,0.000,ALERT,212.16,303.28,59.975,1484315104,"201051344000868","219011344069620",0.00,-11.00,0,300.57,306.58,0.0,0.0,0.000,600339.6,600339.6,20407,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484315136,1489381.00
01/13/2017 08:45,2,0.000,ALERT,211.70,302.37,59.970,1484315104,"274151322000095","219011344069620",0.00,-12.00,0,299.67,304.78,0.0,0.0,0.000,908330.1,908330.1,20206,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484315138,1489382.00
01/13/2017 08:45,2,0.000,ALERT,212.16,302.07,59.938,1484315104,"201051344000988","219011344069620",0.00,-11.00,0,297.26,305.38,0.0,0.0,0.000,564547.1,564547.1,20441,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484315140,1489383.00
01/13/2017 08:45,2,0.000,ALERT,211.25,300.87,59.954,1484315104,"201051344001025","219011344069620",0.00,-12.00,0,298.47,305.08,0.0,0.0,0.000,607659.6,607659.6,20471,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484315142,1489384.00
01/13/2017 08:45,2,0.000,ALERT,212.16,302.68,59.981,1484315104,"201051344000458","219011344069620",0.00,-8.50,0,299.67,306.28,0.0,0.0,0.000,609655.1,609655.1,20247,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484315144,1489385.00
01/13/2017 08:45,2,0.000,ALERT,212.83,302.37,59.965,1484315104,"201051344000853","219011344069620",0.00,-12.00,0,299.97,305.68,0.0,0.0,0.000,608607.7,608607.7,20174,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484315146,1489386.00
01/13/2017 08:45,2,0.000,ALERT,211.93,301.77,60.007,1484315104,"201051344000685","219011344069620",0.00,-11.00,0,299.07,304.48,0.0,0.0,0.000,606472.0,606472.0,20370,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484315147,1489387.00
01/13/2017 08:45,2,0.000,ALERT,211.70,300.87,59.933,1484315104,"201051344000917","219011344069620",0.00,-9.00,0,297.87,303.88,0.0,0.0,0.000,603573.8,603573.8,20381,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484315149,1489388.00
01/13/2017 08:45,2,0.000,ALERT,211.70,301.77,59.970,1484315104,"201051344001145","219011344069620",0.00,-11.50,0,299.37,305.08,0.0,0.0,0.000,609318.2,609318.2,20245,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484315151,1489389.00
01/13/2017 08:45,2,0.000,ALERT,211.48,300.57,60.023,1484315104,"201051344000651","219011344069620",0.00,-13.00,0,298.47,303.88,0.0,0.0,0.000,602215.2,602215.2,20416,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484315153,1489390.00
01/13/2017 08:45,2,0.000,ALERT,211.25,300.27,59.970,1484315104,"274151322000088","219011344069620",0.00,-10.00,0,297.87,303.28,0.0,0.0,0.000,825669.4,825669.4,20162,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484315154,1489391.00
01/13/2017 08:45,2,0.000,ALERT,212.16,300.87,59.975,1484315104,"274151322000068","219011344069620",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,716126.9,716126.9,20588,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484315156,1489392.00
01/13/2017 08:45,2,0.000,ALERT,211.03,301.77,60.018,1484315104,"201051344001135","219011344069620",0.00,-11.00,0,299.07,305.08,0.0,0.0,0.000,597868.0,597868.0,20464,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484315158,1489393.00
01/13/2017 08:45,2,0.000,ALERT,212.16,303.58,60.007,1484315104,"201051344000594","219011344069620",0.00,-11.50,0,299.37,305.98,0.0,0.0,0.000,612808.4,612808.4,20355,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484315160,1489394.00
01/13/2017 08:45,2,0.000,ALERT,211.25,300.87,59.981,1484315104,"201051344001203","219011344069620",0.00,-12.00,0,298.77,305.98,0.0,0.0,0.000,606068.9,606068.9,20465,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484315162,1489395.00
01/13/2017 08:45,2,0.000,ALERT,211.48,302.07,59.986,1484315104,"274151322000054","219011344069620",0.00,-10.00,0,298.77,304.18,0.0,0.0,0.000,841892.2,841892.2,20245,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484315163,1489396.00
01/13/2017 08:45,2,0.000,ALERT,212.61,302.07,59.981,1484315104,"201051344000867","219011344069620",0.00,-10.00,0,299.07,305.68,0.0,0.0,0.000,599264.5,599264.5,20444,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484315165,1489397.00
01/13/2017 08:45,2,0.000,ALERT,211.25,301.17,59.986,1484315104,"201051344001093","219011344069620",0.00,-9.00,0,298.77,304.48,0.0,0.0,0.000,602990.0,602990.0,20381,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484315167,1489398.00
01/13/2017 08:45,2,0.000,ALERT,212.38,303.28,59.981,1484315104,"201051344000900","219011344069620",0.00,-11.50,0,299.37,305.38,0.0,0.0,0.000,617658.2,617658.2,20098,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484315169,1489399.00
01/13/2017 08:45,2,0.000,ALERT,212.61,302.37,59.954,1484315104,"201051344000648","219011344069620",0.00,-13.00,0,299.07,305.38,0.0,0.0,0.000,607169.1,607169.1,20084,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484315171,1489400.00
01/13/2017 08:45,2,0.000,ALERT,212.61,304.18,59.981,1484315104,"201051344000569","219011344069620",0.00,-11.50,0,300.57,306.58,0.0,0.0,0.000,618751.7,618751.7,20055,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484315173,1489401.00
01/13/2017 08:45,2,0.000,ALERT,212.61,303.88,59.975,1484315104,"201051344000983","219011344069620",0.00,-11.00,0,299.97,305.98,0.0,0.0,0.000,610586.7,610586.7,20241,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484315174,1489402.00
01/13/2017 08:45,2,0.000,ALERT,212.61,302.98,59.986,1484315104,"201051344001158","219011344069620",0.00,-12.00,0,299.37,305.38,0.0,0.0,0.000,600091.0,600091.0,20364,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484315176,1489403.00
01/13/2017 08:45,2,0.000,ALERT,212.83,303.28,59.981,1484315104,"201051344000576","219011344069620",0.00,-11.50,0,299.97,305.98,0.0,0.0,0.000,609886.5,609886.5,20129,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484315178,1489404.00
01/13/2017 08:45,2,0.000,ALERT,211.70,300.57,59.965,1484315104,"274151322000087","219011344069620",0.00,-10.00,0,297.57,302.98,0.0,0.0,0.000,813806.8,813806.8,20432,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484315180,1489405.00
01/13/2017 09:00,2,0.000,ALERT,213.06,303.28,59.965,1484316003,"201051344000645","219011344069620",0.00,-11.00,0,300.57,305.08,0.0,0.0,0.000,609113.9,609113.9,20110,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316005,1489406.00
01/13/2017 09:00,2,0.000,ALERT,211.93,301.17,59.965,1484316003,"274151322000085","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,840699.4,840699.4,20249,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316007,1489407.00
01/13/2017 09:00,2,0.000,ALERT,213.29,302.98,59.965,1484316003,"201051344000633","219011344069620",0.00,-11.50,0,298.77,304.78,0.0,0.0,0.000,599060.2,599060.2,20419,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316009,1489408.00
01/13/2017 09:00,2,0.000,ALERT,212.61,302.98,59.959,1484316003,"201051344000469","219011344069620",0.00,-12.00,0,299.37,304.78,0.0,0.0,0.000,602014.7,602014.7,20399,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316011,1489409.00
01/13/2017 09:00,2,0.000,ALERT,211.25,301.47,59.949,1484316003,"201051344000646","219011344069620",0.00,-11.50,0,298.77,303.58,0.0,0.0,0.000,598861.9,598861.9,20383,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316013,1489410.00
01/13/2017 09:00,2,0.000,ALERT,211.48,302.07,59.965,1484316003,"274151322000052","219011344069620",0.00,-11.50,0,299.07,304.48,0.0,0.0,0.000,868519.7,868519.7,20010,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316014,1489411.00
01/13/2017 09:00,2,0.000,ALERT,211.70,302.07,59.959,1484316003,"201051344000585","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,609483.9,609483.9,20443,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316016,1489412.00
01/13/2017 09:00,2,0.000,ALERT,211.48,302.07,59.975,1484316003,"201051344001230","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,602076.8,602076.8,20301,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484316018,1489413.00
01/13/2017 09:00,2,0.000,ALERT,211.93,302.68,59.928,1484316003,"201051344000582","219011344069620",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,594172.1,594172.1,20412,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316020,1489414.00
01/13/2017 09:00,2,0.000,ALERT,211.25,302.07,59.986,1484316003,"201051344000955","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,609334.1,609334.1,20372,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316022,1489415.00
01/13/2017 09:00,2,0.000,ALERT,211.93,300.57,59.949,1484316003,"274151322000094","219011344069620",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,715074.1,715074.1,20706,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316024,1489416.00
01/13/2017 09:00,2,0.000,ALERT,212.83,303.88,59.922,1484316003,"201051344000579","219011344069620",0.00,-11.00,0,301.47,305.68,0.0,0.0,0.000,617287.4,617287.4,20319,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484316025,1489417.00
01/13/2017 09:00,2,0.000,ALERT,211.48,302.37,59.965,1484316003,"201051344000890","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,606148.5,606148.5,20441,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316027,1489418.00
01/13/2017 09:00,2,0.000,ALERT,211.48,301.77,59.970,1484316003,"201051344000438","219011344069620",0.00,-11.50,0,299.07,303.88,0.0,0.0,0.000,607450.9,607450.9,20452,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316029,1489419.00
01/13/2017 09:00,2,0.000,ALERT,211.70,301.47,59.970,1484316003,"201051344000417","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,592693.1,592693.1,20568,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316031,1489420.00
01/13/2017 09:00,2,0.000,ALERT,212.38,302.37,59.954,1484316003,"274151322000083","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,860124.1,860124.1,20044,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1484316032,1489421.00
01/13/2017 09:00,2,0.000,ALERT,212.83,301.47,59.986,1484316003,"274151322000076","219011344069620",0.00,-11.50,0,299.07,303.88,0.0,0.0,0.000,917298.5,917298.5,20154,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316034,1489422.00
01/13/2017 09:00,2,0.000,ALERT,212.61,304.18,60.007,1484316003,"201051344000868","219011344069620",0.00,-11.00,0,301.17,305.68,0.0,0.0,0.000,600339.6,600339.6,20409,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484316036,1489423.00
01/13/2017 09:00,2,0.000,ALERT,211.70,302.37,59.954,1484316003,"274151322000095","219011344069620",0.00,-12.00,0,300.57,304.78,0.0,0.0,0.000,908330.1,908330.1,20208,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484316038,1489424.00
01/13/2017 09:00,2,0.000,ALERT,212.38,302.98,59.959,1484316003,"201051344000988","219011344069620",0.00,-11.00,0,298.17,304.78,0.0,0.0,0.000,564547.1,564547.1,20443,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484316040,1489425.00
01/13/2017 09:00,2,0.000,ALERT,211.70,301.47,59.965,1484316003,"201051344001025","219011344069620",0.00,-12.00,0,298.77,303.88,0.0,0.0,0.000,607659.6,607659.6,20473,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316041,1489426.00
01/13/2017 09:00,2,0.000,ALERT,212.61,303.28,59.933,1484316003,"201051344000458","219011344069620",0.00,-9.00,0,300.57,305.68,0.0,0.0,0.000,609655.1,609655.1,20249,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484316043,1489427.00
01/13/2017 09:00,2,0.000,ALERT,213.06,302.98,59.970,1484316003,"201051344000853","219011344069620",0.00,-11.50,0,300.27,305.08,0.0,0.0,0.000,608607.7,608607.7,20176,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316045,1489428.00
01/13/2017 09:00,2,0.000,ALERT,211.93,302.07,59.991,1484316003,"201051344000685","219011344069620",0.00,-11.50,0,298.77,303.58,0.0,0.0,0.000,606472.0,606472.0,20372,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484316047,1489429.00
01/13/2017 09:00,2,0.000,ALERT,211.93,301.77,59.928,1484316003,"201051344000917","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,603573.8,603573.8,20383,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316049,1489430.00
01/13/2017 09:00,2,0.000,ALERT,211.93,302.37,59.954,1484316003,"201051344001145","219011344069620",0.00,-11.50,0,299.67,304.18,0.0,0.0,0.000,609318.2,609318.2,20247,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316050,1489431.00
01/13/2017 09:00,2,0.000,ALERT,211.70,301.17,59.965,1484316003,"201051344000651","219011344069620",0.00,-13.00,0,299.07,302.98,0.0,0.0,0.000,602215.2,602215.2,20418,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484316052,1489432.00
01/13/2017 09:00,2,0.000,ALERT,211.48,300.87,59.970,1484316003,"274151322000088","219011344069620",0.00,-10.00,0,298.47,303.88,0.0,0.0,0.000,825669.4,825669.4,20164,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316054,1489433.00
01/13/2017 09:00,2,0.000,ALERT,212.83,300.87,59.965,1484316003,"274151322000068","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,716126.9,716126.9,20590,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316056,1489434.00
01/13/2017 09:00,2,0.000,ALERT,211.25,302.07,59.970,1484316003,"201051344001135","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,597868.0,597868.0,20466,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316058,1489435.00
01/13/2017 09:00,2,0.000,ALERT,212.16,303.58,59.970,1484316003,"201051344000594","219011344069620",0.00,-11.50,0,300.27,305.38,0.0,0.0,0.000,612808.4,612808.4,20357,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316059,1489436.00
01/13/2017 09:00,2,0.000,ALERT,211.70,301.47,59.970,1484316003,"201051344001203","219011344069620",0.00,-11.50,0,299.37,305.08,0.0,0.0,0.000,606068.9,606068.9,20467,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316061,1489437.00
01/13/2017 09:00,2,0.000,ALERT,211.93,301.77,59.970,1484316003,"274151322000054","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,841892.2,841892.2,20247,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316063,1489438.00
01/13/2017 09:00,2,0.000,ALERT,212.83,302.68,59.965,1484316003,"201051344000867","219011344069620",0.00,-10.00,0,299.67,305.68,0.0,0.0,0.000,599264.5,599264.5,20446,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316065,1489439.00
01/13/2017 09:00,2,0.000,ALERT,211.48,301.77,59.970,1484316003,"201051344001093","219011344069620",0.00,-10.00,0,299.67,303.28,0.0,0.0,0.000,602990.0,602990.0,20383,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316067,1489440.00
01/13/2017 09:00,2,0.000,ALERT,212.61,303.28,59.954,1484316003,"201051344000900","219011344069620",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,617658.2,617658.2,20100,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316069,1489441.00
01/13/2017 09:00,2,0.000,ALERT,212.61,302.37,59.959,1484316003,"201051344000648","219011344069620",0.00,-13.00,0,300.57,305.08,0.0,0.0,0.000,607169.1,607169.1,20086,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484316070,1489442.00
01/13/2017 09:00,2,0.000,ALERT,212.61,303.88,59.970,1484316003,"201051344000569","219011344069620",0.00,-11.50,0,301.77,306.28,0.0,0.0,0.000,618751.7,618751.7,20057,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316072,1489443.00
01/13/2017 09:00,2,0.000,ALERT,212.61,303.58,59.959,1484316003,"201051344000983","219011344069620",0.00,-11.00,0,301.47,305.68,0.0,0.0,0.000,610586.7,610586.7,20243,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316074,1489444.00
01/13/2017 09:00,2,0.000,ALERT,212.61,302.98,59.959,1484316003,"201051344001158","219011344069620",0.00,-12.00,0,300.57,304.78,0.0,0.0,0.000,600091.0,600091.0,20366,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316076,1489445.00
01/13/2017 09:00,2,0.000,ALERT,213.06,303.88,59.965,1484316003,"201051344000576","219011344069620",0.00,-11.50,0,300.87,305.38,0.0,0.0,0.000,609886.5,609886.5,20131,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316078,1489446.00
01/13/2017 09:00,2,0.000,ALERT,211.93,300.27,59.949,1484316003,"274151322000087","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,813806.8,813806.8,20434,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484316079,1489447.00
01/13/2017 09:15,2,0.148,ALERT,213.29,303.88,59.975,1484316904,"201051344000645","219011344069620",19.80,-10.00,0,301.17,316.20,3.0,1.0,0.000,609113.9,609113.9,20112,0,0,0,L,1122011218,0,122.01,122.23,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1484316906,1489448.00
01/13/2017 09:15,2,0.018,ALERT,211.93,301.47,59.981,1484316904,"274151322000085","219011344069620",31.11,-10.00,0,299.07,303.58,0.0,0.0,0.000,840699.4,840699.4,20251,0,0,0,L,1151911521,0,121.78,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1484316908,1489449.00
01/13/2017 09:15,2,0.000,ALERT,213.51,303.88,59.938,1484316904,"201051344000633","219011344069620",0.00,-11.00,0,299.37,305.38,0.0,0.0,0.000,599060.2,599060.2,20421,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316910,1489450.00
01/13/2017 09:15,2,0.000,ALERT,213.06,303.88,59.981,1484316904,"201051344000469","219011344069620",0.00,-12.00,0,299.97,305.08,0.0,0.0,0.000,602014.7,602014.7,20401,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316911,1489451.00
01/13/2017 09:15,2,0.000,ALERT,211.70,302.37,59.933,1484316904,"201051344000646","219011344069620",0.00,-11.50,0,299.67,304.18,0.0,0.0,0.000,598861.9,598861.9,20385,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316913,1489452.00
01/13/2017 09:15,2,0.043,ALERT,211.48,301.77,59.975,1484316904,"274151322000052","219011344069620",31.71,-11.50,0,298.77,303.88,0.0,0.0,0.000,868519.7,868519.7,20012,0,0,0,L,1151911521,0,121.10,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1484316915,1489453.00
01/13/2017 09:15,2,0.000,ALERT,211.93,302.37,59.986,1484316904,"201051344000585","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,609483.9,609483.9,20445,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316917,1489454.00
01/13/2017 09:15,2,0.000,ALERT,211.93,302.98,59.970,1484316904,"201051344001230","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,602076.8,602076.8,20303,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316919,1489455.00
01/13/2017 09:15,2,0.000,ALERT,212.38,303.28,59.938,1484316904,"201051344000582","219011344069620",0.00,-12.00,0,300.87,305.08,0.0,0.0,0.000,594172.1,594172.1,20414,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316920,1489456.00
01/13/2017 09:15,2,0.000,ALERT,211.48,302.07,59.981,1484316904,"201051344000955","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,609334.1,609334.1,20374,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484316923,1489457.00
01/13/2017 09:15,2,0.000,ALERT,211.93,300.87,59.986,1484316904,"274151322000094","219011344069620",42.86,-12.00,0,298.47,409.08,0.0,0.0,0.000,715074.1,715074.1,20708,0,0,0,L,1151911521,0,121.10,122.91,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1484316924,1489458.00
01/13/2017 09:15,2,0.000,ALERT,212.83,304.48,59.970,1484316904,"201051344000579","219011344069620",0.00,-11.00,0,301.77,306.28,0.0,0.0,0.000,617287.4,617287.4,20321,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316926,1489459.00
01/13/2017 09:15,2,0.000,ALERT,211.70,302.68,59.986,1484316904,"201051344000890","219011344069620",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,606148.5,606148.5,20443,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316928,1489460.00
01/13/2017 09:15,2,0.000,ALERT,211.93,302.07,59.975,1484316904,"201051344000438","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,607450.9,607450.9,20454,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484316930,1489461.00
01/13/2017 09:15,2,0.000,ALERT,212.16,301.47,60.018,1484316904,"201051344000417","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,592693.1,592693.1,20570,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316931,1489462.00
01/13/2017 09:15,2,0.057,ALERT,212.16,302.07,59.954,1484316904,"274151322000083","219011344069620",16.04,-11.00,0,299.37,304.48,0.9,0.0,0.000,860124.1,860124.1,20046,0,0,0,L,1151911521,0,121.55,122.68,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484316934,1489463.00
01/13/2017 09:15,2,0.018,ALERT,212.61,302.07,59.991,1484316904,"274151322000076","219011344069620",30.55,-11.00,0,298.77,303.88,0.0,0.0,0.000,917298.5,917298.5,20156,0,0,0,L,1151911521,0,121.55,122.68,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1484316935,1489464.00
01/13/2017 09:15,2,0.000,ALERT,212.83,304.48,59.991,1484316904,"201051344000868","219011344069620",0.00,-11.50,0,302.07,306.58,0.0,0.0,0.000,600339.6,600339.6,20411,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316937,1489465.00
01/13/2017 09:15,2,0.012,ALERT,211.70,302.68,60.002,1484316904,"274151322000095","219011344069620",30.83,-12.00,0,300.27,304.18,0.0,0.0,0.000,908330.1,908330.1,20210,0,0,0,L,1151911521,0,121.78,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1484316939,1489466.00
01/13/2017 09:15,2,0.000,ALERT,212.38,303.28,59.996,1484316904,"201051344000988","219011344069620",0.00,-11.00,0,298.77,305.08,0.0,0.0,0.000,564547.1,564547.1,20445,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316941,1489467.00
01/13/2017 09:15,2,0.000,ALERT,211.70,301.47,59.975,1484316904,"201051344001025","219011344069620",0.00,-11.50,0,299.67,304.48,0.0,0.0,0.000,607659.6,607659.6,20475,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316943,1489468.00
01/13/2017 09:15,2,0.184,ALERT,212.83,304.18,59.991,1484316904,"201051344000458","219011344069620",20.46,-8.50,0,301.47,315.30,3.8,1.8,0.000,609655.3,609655.3,20251,0,0,0,L,1122011218,0,121.55,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1484316944,1489469.00
01/13/2017 09:15,2,0.146,ALERT,213.29,303.88,59.986,1484316904,"201051344000853","219011344069620",16.20,-11.50,0,301.47,319.51,2.4,0.4,0.000,608607.7,608607.7,20178,0,0,0,L,1122011218,0,122.01,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1484316946,1489470.00
01/13/2017 09:15,2,0.000,ALERT,212.16,302.07,60.007,1484316904,"201051344000685","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,606472.0,606472.0,20374,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316948,1489471.00
01/13/2017 09:15,2,0.000,ALERT,212.16,301.77,59.944,1484316904,"201051344000917","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,603573.8,603573.8,20385,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484316950,1489472.00
01/13/2017 09:15,2,0.000,ALERT,212.16,302.37,59.965,1484316904,"201051344001145","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,609318.2,609318.2,20249,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316952,1489473.00
01/13/2017 09:15,2,0.000,ALERT,212.16,301.77,60.002,1484316904,"201051344000651","219011344069620",0.00,-13.00,0,299.67,303.58,0.0,0.0,0.000,602215.2,602215.2,20420,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484316953,1489474.00
01/13/2017 09:15,2,0.008,ALERT,211.70,301.17,59.981,1484316904,"274151322000088","219011344069620",29.82,-10.00,0,298.17,302.98,0.0,0.0,0.000,825669.4,825669.4,20166,0,0,0,L,1151911521,0,121.78,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1484316955,1489475.00
01/13/2017 09:15,2,0.008,ALERT,212.61,398.26,59.981,1484316904,"274151322000068","219011344069620",42.66,-10.00,0,298.47,407.87,0.0,0.0,0.000,716126.9,716126.9,20592,0,0,0,L,1151911521,0,121.78,122.91,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1484316957,1489476.00
01/13/2017 09:15,2,0.000,ALERT,211.70,302.37,59.991,1484316904,"201051344001135","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,597868.0,597868.0,20468,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316959,1489477.00
