ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2017 09:15,2,0.000,ALERT,212.38,304.18,59.986,1484316904,"201051344000594","219011344069620",0.00,-11.50,0,300.87,305.98,0.0,0.0,0.000,612808.4,612808.4,20359,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316961,1489478.00
01/13/2017 09:15,2,0.000,ALERT,211.93,301.77,59.986,1484316904,"201051344001203","219011344069620",0.00,-11.50,0,299.97,305.38,0.0,0.0,0.000,606068.9,606068.9,20469,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316963,1489479.00
01/13/2017 09:15,2,0.016,ALERT,211.48,302.37,59.981,1484316904,"274151322000054","219011344069620",30.47,-9.00,0,299.07,303.58,0.0,0.0,0.000,841892.2,841892.2,20249,0,0,0,L,1151911521,0,121.33,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1484316964,1489480.00
01/13/2017 09:15,2,0.000,ALERT,213.06,302.68,59.986,1484316904,"201051344000867","219011344069620",0.00,-10.00,0,300.57,305.98,0.0,0.0,0.000,599264.5,599264.5,20448,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316966,1489481.00
01/13/2017 09:15,2,0.000,ALERT,211.93,302.07,59.991,1484316904,"201051344001093","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,602990.0,602990.0,20385,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316968,1489482.00
01/13/2017 09:15,2,0.062,ALERT,212.61,303.58,59.981,1484316904,"201051344000900","219011344069620",19.14,-11.50,0,300.87,314.10,1.2,0.0,0.000,617658.2,617658.2,20102,0,0,0,L,1122011218,0,121.55,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1484316970,1489483.00
01/13/2017 09:15,2,0.184,ALERT,212.83,302.68,59.975,1484316904,"201051344000648","219011344069620",19.44,-12.00,0,300.27,315.30,3.6,1.6,0.000,607169.2,607169.2,20088,0,0,0,L,1122011218,0,121.33,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1484316972,1489484.00
01/13/2017 09:15,2,0.000,ALERT,213.06,304.18,59.986,1484316904,"201051344000569","219011344069620",0.00,-11.00,0,301.77,306.58,0.0,0.0,0.000,618751.7,618751.7,20059,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316973,1489485.00
01/13/2017 09:15,2,0.146,ALERT,213.06,303.88,59.975,1484316904,"201051344000983","219011344069620",21.63,-11.00,0,301.47,314.10,3.2,1.2,0.000,610586.8,610586.8,20245,0,0,0,L,1122011218,0,121.55,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1484316975,1489486.00
01/13/2017 09:15,2,0.000,ALERT,213.06,303.58,59.975,1484316904,"201051344001158","219011344069620",0.00,-12.00,0,300.87,305.08,0.0,0.0,0.000,600091.0,600091.0,20368,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484316977,1489487.00
01/13/2017 09:15,2,0.189,ALERT,213.51,304.18,60.002,1484316904,"201051344000576","219011344069620",18.45,-11.50,0,301.47,305.68,3.5,1.5,0.000,609886.7,609886.7,20133,0,0,0,L,1122011218,0,121.78,122.01,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1484316979,1489488.00
01/13/2017 09:15,2,0.064,ALERT,211.93,301.17,59.970,1484316904,"274151322000087","219011344069620",14.65,-10.00,0,298.17,302.68,0.9,0.0,0.000,813806.8,813806.8,20436,0,0,0,L,1151911521,0,121.55,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484316981,1489489.00
01/13/2017 09:30,2,0.168,ACTIVE,213.29,303.58,59.981,1484317803,"201051344000645","219011344069620",21.67,-10.00,0,301.47,305.38,3.7,1.7,0.000,609114.1,609114.1,20114,0,0,0,L,1122011218,0,121.78,122.23,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484317804,1489490.00
01/13/2017 09:30,2,0.057,ALERT,211.93,301.47,59.991,1484317803,"274151322000085","219011344069620",18.67,-10.00,0,298.77,303.28,1.1,0.0,0.000,840699.4,840699.4,20253,0,0,0,L,1151911521,0,122.01,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484317806,1489491.00
01/13/2017 09:30,2,0.000,ALERT,213.29,303.28,59.991,1484317803,"201051344000633","219011344069620",0.00,-11.00,0,299.97,305.38,0.0,0.0,0.000,599060.2,599060.2,20423,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484317808,1489492.00
01/13/2017 09:30,2,0.000,ALERT,212.83,303.58,59.970,1484317803,"201051344000469","219011344069620",0.00,-12.00,0,300.57,305.38,0.0,0.0,0.000,602014.7,602014.7,20403,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484317810,1489493.00
01/13/2017 09:30,2,0.000,ALERT,211.48,301.77,59.986,1484317803,"201051344000646","219011344069620",0.00,-11.50,0,299.97,303.58,0.0,0.0,0.000,598861.9,598861.9,20387,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484317811,1489494.00
01/13/2017 09:30,2,0.080,ALERT,211.70,301.77,59.981,1484317803,"274151322000052","219011344069620",16.16,-11.00,0,298.47,307.78,1.3,0.0,0.000,868519.7,868519.7,20014,0,0,0,L,1151911521,0,120.88,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484317813,1489495.00
01/13/2017 09:30,2,0.000,ALERT,211.93,302.37,59.981,1484317803,"201051344000585","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,609483.9,609483.9,20447,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484317815,1489496.00
01/13/2017 09:30,2,0.000,ALERT,211.70,302.68,59.981,1484317803,"201051344001230","219011344069620",0.00,-11.00,0,300.87,304.18,0.0,0.0,0.000,602076.8,602076.8,20305,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484317817,1489497.00
01/13/2017 09:30,2,0.000,ALERT,212.16,303.28,59.981,1484317803,"201051344000582","219011344069620",0.00,-12.00,0,301.17,304.48,0.0,0.0,0.000,594172.1,594172.1,20416,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484317819,1489498.00
01/13/2017 09:30,2,0.000,ALERT,211.25,302.07,59.954,1484317803,"201051344000955","219011344069620",0.00,-11.00,0,300.27,303.88,0.0,0.0,0.000,609334.1,609334.1,20376,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484317820,1489499.00
01/13/2017 09:30,2,0.000,ALERT,211.48,381.12,59.975,1484317803,"274151322000094","219011344069620",43.42,-11.50,0,299.07,413.59,0.0,0.0,0.000,715074.1,715074.1,20710,0,0,0,L,1151911521,0,121.10,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484317822,1489500.00
01/13/2017 09:30,2,0.000,ALERT,212.61,304.18,59.986,1484317803,"201051344000579","219011344069620",0.00,-11.00,0,302.07,306.28,0.0,0.0,0.000,617287.4,617287.4,20323,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484317824,1489501.00
01/13/2017 09:30,2,0.000,ALERT,211.70,302.98,59.975,1484317803,"201051344000890","219011344069620",0.00,-10.00,0,300.57,304.78,0.0,0.0,0.000,606148.5,606148.5,20445,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484317826,1489502.00
01/13/2017 09:30,2,0.000,ALERT,211.70,302.07,59.970,1484317803,"201051344000438","219011344069620",0.00,-11.50,0,300.27,304.18,0.0,0.0,0.000,607450.9,607450.9,20456,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484317828,1489503.00
01/13/2017 09:30,2,0.000,ALERT,211.93,301.47,59.975,1484317803,"201051344000417","219011344069620",0.00,-11.00,0,299.67,303.28,0.0,0.0,0.000,592693.1,592693.1,20572,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484317829,1489504.00
01/13/2017 09:30,2,0.061,ALERT,211.93,301.77,59.965,1484317803,"274151322000083","219011344069620",19.28,-11.00,0,299.37,305.08,1.2,0.0,0.000,860124.1,860124.1,20048,0,0,0,L,1151911521,0,121.33,122.46,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1484317831,1489505.00
01/13/2017 09:30,2,0.018,ALERT,212.16,301.77,59.959,1484317803,"274151322000076","219011344069620",31.89,-11.00,0,298.77,305.98,0.0,0.0,0.000,917298.5,917298.5,20158,0,0,0,L,1151911521,0,121.55,122.68,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484317833,1489506.00
01/13/2017 09:30,2,0.000,ALERT,212.38,303.88,59.970,1484317803,"201051344000868","219011344069620",0.00,-11.00,0,302.07,306.28,0.0,0.0,0.000,600339.6,600339.6,20413,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484317835,1489507.00
01/13/2017 09:30,2,0.012,ALERT,211.70,302.37,59.965,1484317803,"274151322000095","219011344069620",31.65,-12.00,0,299.97,304.18,0.0,0.0,0.000,908330.1,908330.1,20212,0,0,0,L,1151911521,0,121.78,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484317837,1489508.00
01/13/2017 09:30,2,0.000,ALERT,212.38,303.28,59.970,1484317803,"201051344000988","219011344069620",0.00,-11.00,0,299.07,304.78,0.0,0.0,0.000,564547.1,564547.1,20447,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484317838,1489509.00
01/13/2017 09:30,2,0.000,ALERT,211.93,301.47,60.007,1484317803,"201051344001025","219011344069620",0.00,-11.50,0,299.67,304.18,0.0,0.0,0.000,607659.6,607659.6,20477,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484317840,1489510.00
01/13/2017 09:30,2,0.195,ACTIVE,212.61,303.88,59.954,1484317803,"201051344000458","219011344069620",22.82,-8.50,0,301.47,306.28,4.5,2.5,0.000,609655.6,609655.6,20253,0,0,0,L,1122011218,0,121.55,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484317841,1489511.00
01/13/2017 09:30,2,0.156,ALERT,213.29,303.58,59.970,1484317803,"201051344000853","219011344069620",19.44,-11.00,0,301.47,319.81,3.1,1.1,0.000,608607.8,608607.8,20180,0,0,0,L,1122011218,0,121.78,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1484317843,1489512.00
01/13/2017 09:30,2,0.000,ALERT,212.16,302.37,59.975,1484317803,"201051344000685","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,606472.0,606472.0,20376,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484317845,1489513.00
01/13/2017 09:30,2,0.000,ALERT,211.93,301.77,59.965,1484317803,"201051344000917","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,603573.8,603573.8,20387,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484317847,1489514.00
01/13/2017 09:30,2,0.000,ALERT,212.16,302.07,59.970,1484317803,"201051344001145","219011344069620",0.00,-11.00,0,300.87,304.18,0.0,0.0,0.000,609318.2,609318.2,20251,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484317848,1489515.00
01/13/2017 09:30,2,0.000,ALERT,211.93,301.47,59.975,1484317803,"201051344000651","219011344069620",0.00,-12.00,0,299.97,303.28,0.0,0.0,0.000,602215.2,602215.2,20422,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484317850,1489516.00
01/13/2017 09:30,2,0.045,ALERT,211.25,300.87,59.981,1484317803,"274151322000088","219011344069620",17.02,-9.00,0,298.47,302.98,0.8,0.0,0.000,825669.4,825669.4,20168,0,0,0,L,1151911521,0,121.78,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484317852,1489517.00
01/13/2017 09:30,2,0.008,ALERT,212.38,399.46,59.959,1484317803,"274151322000068","219011344069620",43.30,-9.00,0,298.17,414.49,0.0,0.0,0.000,716126.9,716126.9,20594,0,0,0,L,1151911521,0,121.78,122.68,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484317854,1489518.00
01/13/2017 09:30,2,0.000,ALERT,211.48,301.77,59.970,1484317803,"201051344001135","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,597868.0,597868.0,20470,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484317856,1489519.00
01/13/2017 09:30,2,0.000,ALERT,212.38,304.18,59.970,1484317803,"201051344000594","219011344069620",0.00,-11.50,0,301.17,305.38,0.0,0.0,0.000,612808.4,612808.4,20361,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484317857,1489520.00
01/13/2017 09:30,2,0.000,ALERT,211.93,302.07,59.970,1484317803,"201051344001203","219011344069620",0.00,-11.50,0,299.97,305.38,0.0,0.0,0.000,606068.9,606068.9,20471,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484317859,1489521.00
01/13/2017 09:30,2,0.047,ALERT,211.70,302.07,59.970,1484317803,"274151322000054","219011344069620",13.24,-8.00,0,299.07,303.58,0.6,0.0,0.000,841892.2,841892.2,20251,0,0,0,L,1151911521,0,121.55,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484317861,1489522.00
01/13/2017 09:30,2,0.000,ALERT,213.06,302.98,59.938,1484317803,"201051344000867","219011344069620",0.00,-10.00,0,300.57,305.68,0.0,0.0,0.000,599264.5,599264.5,20450,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484317863,1489523.00
01/13/2017 09:30,2,0.000,ALERT,211.70,302.07,59.965,1484317803,"201051344001093","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,602990.0,602990.0,20387,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484317865,1489524.00
01/13/2017 09:30,2,0.094,ACTIVE_NO_POWER,212.61,303.58,59.970,1484317803,"201051344000900","219011344069620",18.63,-11.50,0,300.87,305.08,1.8,0.0,0.000,617658.2,617658.2,20104,0,0,0,L,1122011218,0,121.55,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484317865,1489525.00
01/13/2017 09:30,2,0.193,ACTIVE,212.83,302.68,59.938,1484317803,"201051344000648","219011344069620",22.03,-11.50,0,300.87,305.38,4.3,2.3,0.000,607169.6,607169.6,20090,0,0,0,L,1122011218,0,120.88,122.23,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484317866,1489526.00
01/13/2017 09:30,2,0.000,ALERT,212.83,304.18,59.959,1484317803,"201051344000569","219011344069620",0.00,-11.00,0,302.07,306.28,0.0,0.0,0.000,618751.7,618751.7,20061,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484317868,1489527.00
01/13/2017 09:30,2,0.162,ACTIVE,212.61,303.58,59.944,1484317803,"201051344000983","219011344069620",23.56,-10.00,0,301.77,305.98,3.9,1.8,0.000,610587.1,610587.1,20247,0,0,0,L,1122011218,0,121.33,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484317869,1489528.00
01/13/2017 09:30,2,0.000,ALERT,212.83,303.28,59.981,1484317803,"201051344001158","219011344069620",0.00,-12.00,0,301.17,305.08,0.0,0.0,0.000,600091.0,600091.0,20370,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484317871,1489529.00
01/13/2017 09:30,2,0.203,ACTIVE,213.29,303.88,60.012,1484317803,"201051344000576","219011344069620",21.53,-11.00,0,301.77,305.38,4.5,2.4,0.000,609887.0,609887.0,20135,0,0,0,L,1122011218,0,121.78,122.01,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484317872,1489530.00
01/13/2017 09:30,2,0.072,ALERT,211.93,301.17,59.949,1484317803,"274151322000087","219011344069620",19.50,-9.00,0,297.87,302.68,1.4,0.0,0.000,813806.8,813806.8,20438,0,0,0,L,1151911521,0,121.78,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1484317874,1489531.00
01/13/2017 09:45,2,0.219,ACTIVE,213.06,324.32,59.970,1484318704,"201051344000645","219011344069620",24.13,-9.00,0,301.77,339.65,5.3,3.2,0.000,609114.7,609114.7,20115,0,0,0,L,1122011218,0,122.23,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484318705,1489532.00
01/13/2017 09:45,2,0.076,ACTIVE_NO_POWER,211.93,301.47,59.981,1484318704,"274151322000085","219011344069620",23.85,-8.50,0,299.37,303.88,1.9,0.0,0.000,840699.4,840699.4,20255,0,0,0,L,1151911521,0,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484318706,1489533.00
01/13/2017 09:45,2,0.000,ALERT,213.29,302.68,60.012,1484318704,"201051344000633","219011344069620",0.00,-11.00,0,299.97,305.08,0.0,0.0,0.000,599060.2,599060.2,20425,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484318708,1489534.00
01/13/2017 09:45,2,0.000,ALERT,212.61,302.98,59.959,1484318704,"201051344000469","219011344069620",0.00,-11.50,0,300.57,305.38,0.0,0.0,0.000,602014.7,602014.7,20405,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484318710,1489535.00
01/13/2017 09:45,2,0.000,ALERT,211.48,302.37,59.981,1484318704,"201051344000646","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,598861.9,598861.9,20389,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484318712,1489536.00
01/13/2017 09:45,2,0.088,ACTIVE_NO_POWER,211.48,302.37,59.965,1484318704,"274151322000052","219011344069620",20.54,-10.00,0,299.07,304.18,1.8,0.0,0.000,868519.7,868519.7,20016,0,0,0,L,1151911521,0,120.88,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484318712,1489537.00
01/13/2017 09:45,2,0.000,ALERT,211.70,302.07,59.965,1484318704,"201051344000585","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,609483.9,609483.9,20449,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484318714,1489538.00
01/13/2017 09:45,2,0.000,ALERT,211.93,302.98,59.959,1484318704,"201051344001230","219011344069620",0.00,-11.00,0,300.57,303.88,0.0,0.0,0.000,602076.8,602076.8,20307,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484318716,1489539.00
01/13/2017 09:45,2,0.000,ALERT,212.38,303.28,59.965,1484318704,"201051344000582","219011344069620",0.00,-11.50,0,301.17,304.48,0.0,0.0,0.000,594172.1,594172.1,20418,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484318718,1489540.00
01/13/2017 09:45,2,0.000,ALERT,211.25,302.07,59.975,1484318704,"201051344000955","219011344069620",0.00,-10.00,0,300.27,303.88,0.0,0.0,0.000,609334.1,609334.1,20378,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484318720,1489541.00
01/13/2017 09:45,2,0.000,ALERT,211.70,300.87,59.965,1484318704,"274151322000094","219011344069620",44.41,-11.50,0,299.07,425.91,0.0,0.0,0.000,715074.1,715074.1,20712,0,0,0,L,1151911521,0,121.10,122.68,0002,-11,0,0,0,0,0,0,250,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1484318721,1489542.00
01/13/2017 09:45,2,0.000,ALERT,212.83,304.18,59.970,1484318704,"201051344000579","219011344069620",0.00,-10.00,0,301.77,306.28,0.0,0.0,0.000,617287.4,617287.4,20325,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484318723,1489543.00
01/13/2017 09:45,2,0.000,ALERT,211.70,302.68,59.981,1484318704,"201051344000890","219011344069620",0.00,-10.00,0,300.87,305.08,0.0,0.0,0.000,606148.5,606148.5,20447,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484318725,1489544.00
01/13/2017 09:45,2,0.000,ALERT,211.93,301.77,60.002,1484318704,"201051344000438","219011344069620",0.00,-11.00,0,300.27,303.88,0.0,0.0,0.000,607450.9,607450.9,20458,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484318727,1489545.00
01/13/2017 09:45,2,0.000,ALERT,212.16,301.47,59.981,1484318704,"201051344000417","219011344069620",0.00,-11.00,0,299.67,303.28,0.0,0.0,0.000,592693.1,592693.1,20574,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484318729,1489546.00
01/13/2017 09:45,2,0.078,ACTIVE_NO_POWER,212.16,302.07,59.959,1484318704,"274151322000083","219011344069620",23.40,-10.00,0,299.67,304.18,1.9,0.0,0.000,860124.1,860124.1,20050,0,0,0,L,1151911521,0,121.33,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484318730,1489547.00
01/13/2017 09:45,2,0.053,ALERT,212.38,302.07,59.959,1484318704,"274151322000076","219011344069620",12.33,-10.00,0,299.37,316.20,0.7,0.0,0.000,917298.5,917298.5,20160,0,0,0,L,1151911521,0,121.55,122.68,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484318731,1489548.00
01/13/2017 09:45,2,0.000,ALERT,212.61,304.18,60.002,1484318704,"201051344000868","219011344069620",0.00,-11.00,0,302.07,306.28,0.0,0.0,0.000,600339.6,600339.6,20415,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484318733,1489549.00
01/13/2017 09:45,2,0.047,ALERT,211.93,302.98,59.970,1484318704,"274151322000095","219011344069620",16.32,-11.50,0,300.57,313.20,0.8,0.0,0.000,908330.1,908330.1,20214,0,0,0,L,1151911521,0,121.55,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1484318735,1489550.00
01/13/2017 09:45,2,0.000,ALERT,212.61,303.58,59.970,1484318704,"201051344000988","219011344069620",0.00,-10.00,0,298.77,305.38,0.0,0.0,0.000,564547.1,564547.1,20449,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484318737,1489551.00
01/13/2017 09:45,2,0.000,ALERT,211.70,301.47,59.975,1484318704,"201051344001025","219011344069620",0.00,-11.50,0,299.67,304.48,0.0,0.0,0.000,607659.6,607659.6,20479,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484318739,1489552.00
01/13/2017 09:45,2,0.227,ACTIVE,212.61,339.04,59.975,1484318704,"201051344000458","219011344069620",27.12,-7.00,0,302.37,353.77,6.2,4.1,0.000,609656.5,609656.5,20254,0,0,0,L,1122011218,0,121.78,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484318740,1489553.00
01/13/2017 09:45,2,0.170,ACTIVE,213.06,303.28,59.965,1484318704,"201051344000853","219011344069620",21.87,-10.00,0,301.77,305.38,3.8,1.7,0.000,608608.2,608608.2,20182,0,0,0,L,1122011218,0,122.01,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484318740,1489554.00
01/13/2017 09:45,2,0.000,ALERT,212.16,302.07,59.981,1484318704,"201051344000685","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,606472.0,606472.0,20378,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484318742,1489555.00
01/13/2017 09:45,2,0.000,ALERT,211.93,301.77,59.954,1484318704,"201051344000917","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,603573.8,603573.8,20389,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484318744,1489556.00
01/13/2017 09:45,2,0.000,ALERT,211.93,302.07,59.996,1484318704,"201051344001145","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,609318.2,609318.2,20253,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484318746,1489557.00
01/13/2017 09:45,2,0.000,ALERT,211.70,301.17,59.981,1484318704,"201051344000651","219011344069620",0.00,-12.00,0,299.67,303.28,0.0,0.0,0.000,602215.2,602215.2,20424,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484318748,1489558.00
01/13/2017 09:45,2,0.057,ACTIVE_NO_POWER,211.48,301.77,59.959,1484318704,"274151322000088","219011344069620",22.52,-8.50,0,298.77,303.28,1.3,0.0,0.000,825669.4,825669.4,20170,0,0,0,L,1151911521,0,122.01,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484318749,1489559.00
01/13/2017 09:45,2,0.008,ALERT,212.61,301.47,59.975,1484318704,"274151322000068","219011344069620",44.19,-9.00,0,298.77,418.39,0.0,0.0,0.000,716126.9,716126.9,20596,0,0,0,L,1151911521,0,121.78,122.68,0002,-10,0,0,0,0,0,0,219,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1484318750,1489560.00
01/13/2017 09:45,2,0.000,ALERT,211.25,302.07,59.986,1484318704,"201051344001135","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,597868.0,597868.0,20472,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484318752,1489561.00
01/13/2017 09:45,2,0.000,ALERT,212.16,303.58,59.986,1484318704,"201051344000594","219011344069620",0.00,-11.00,0,301.17,305.68,0.0,0.0,0.000,612808.4,612808.4,20363,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484318754,1489562.00
01/13/2017 09:45,2,0.000,ALERT,211.93,301.47,59.986,1484318704,"201051344001203","219011344069620",0.00,-11.50,0,299.97,305.38,0.0,0.0,0.000,606068.9,606068.9,20473,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484318756,1489563.00
01/13/2017 09:45,2,0.064,ALERT,211.48,301.47,59.975,1484318704,"274151322000054","219011344069620",21.95,-7.00,0,299.37,303.88,1.4,0.0,0.000,841892.2,841892.2,20253,0,0,0,L,1151911521,0,121.33,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1484318758,1489564.00
01/13/2017 09:45,2,0.000,ALERT,213.06,302.98,59.986,1484318704,"201051344000867","219011344069620",0.00,-10.00,0,300.57,305.68,0.0,0.0,0.000,599264.5,599264.5,20452,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484318759,1489565.00
01/13/2017 09:45,2,0.000,ALERT,211.70,302.07,59.959,1484318704,"201051344001093","219011344069620",0.00,-8.50,0,300.27,303.58,0.0,0.0,0.000,602990.0,602990.0,20389,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484318761,1489566.00
01/13/2017 09:45,2,0.107,ACTIVE,212.61,346.56,59.986,1484318704,"201051344000900","219011344069620",26.56,-11.00,0,301.47,351.37,2.9,0.9,0.004,617658.3,617658.3,20105,0,0,0,L,1122011218,0,121.78,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484318762,1489567.00
01/13/2017 09:45,2,0.215,ALERT,212.83,339.04,59.996,1484318704,"201051344000648","219011344069620",27.31,-11.00,0,301.17,348.96,6.0,3.9,0.000,607170.4,607170.4,20091,0,0,0,L,1122011218,0,121.33,121.78,0002,-13,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484318764,1489568.00
01/13/2017 09:45,2,0.000,ALERT,212.38,303.58,59.965,1484318704,"201051344000569","219011344069620",0.00,-11.00,0,301.47,306.28,0.0,0.0,0.000,618751.7,618751.7,20063,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484318766,1489569.00
01/13/2017 09:45,2,0.203,ACTIVE,212.61,338.44,59.996,1484318704,"201051344000983","219011344069620",25.33,-9.00,0,302.07,355.88,5.2,3.1,0.009,610587.8,610587.8,20248,0,0,0,L,1122011218,0,121.55,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484318767,1489570.00
01/13/2017 09:45,2,0.000,ALERT,212.61,302.98,59.991,1484318704,"201051344001158","219011344069620",0.00,-11.50,0,301.17,305.38,0.0,0.0,0.000,600091.0,600091.0,20372,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484318769,1489571.00
01/13/2017 09:45,2,0.262,ACTIVE,213.06,304.18,59.996,1484318704,"201051344000576","219011344069620",20.93,-10.00,0,302.07,315.90,5.5,3.4,0.000,609887.7,609887.7,20136,0,0,0,L,1122011218,0,121.78,121.78,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484318770,1489572.00
01/13/2017 09:45,2,0.092,ACTIVE,212.16,300.87,59.991,1484318704,"274151322000087","219011344069620",22.70,-8.50,0,298.47,302.68,2.2,0.2,0.000,813806.8,813806.8,20440,0,0,0,L,1151911521,0,121.55,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484318771,1489573.00
01/13/2017 10:00,2,0.248,ALERT,213.29,339.95,60.023,1484319603,"201051344000645","219011344069620",29.94,-8.00,0,300.87,354.07,7.6,5.4,0.018,609115.8,609115.8,20116,0,0,0,L,1122011218,0,122.01,122.01,0002,-11,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484319605,1489574.00
01/13/2017 10:00,2,0.109,ACTIVE,211.93,339.65,59.996,1484319603,"274151322000085","219011344069620",30.14,-6.50,0,299.97,348.06,3.3,1.3,0.004,840699.5,840699.5,20256,0,0,0,L,1151911521,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484319606,1489575.00
01/13/2017 10:00,2,0.000,ALERT,213.51,303.58,59.970,1484319603,"201051344000633","219011344069620",0.00,-11.00,0,299.37,305.08,0.0,0.0,0.000,599060.2,599060.2,20427,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484319608,1489576.00
01/13/2017 10:00,2,0.000,ALERT,212.61,303.58,59.975,1484319603,"201051344000469","219011344069620",0.00,-11.50,0,300.27,305.38,0.0,0.0,0.000,602014.7,602014.7,20407,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484319610,1489577.00
01/13/2017 10:00,2,0.000,ALERT,211.48,301.77,59.959,1484319603,"201051344000646","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,598861.9,598861.9,20391,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484319612,1489578.00
01/13/2017 10:00,2,0.119,ACTIVE,211.48,329.73,59.949,1484319603,"274151322000052","219011344069620",26.14,-8.50,0,299.67,337.84,3.1,1.1,0.000,868519.8,868519.8,20017,0,0,0,L,1151911521,0,120.88,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484319613,1489579.00
01/13/2017 10:00,2,0.000,ALERT,211.70,301.77,59.986,1484319603,"201051344000585","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,609483.9,609483.9,20451,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484319614,1489580.00
01/13/2017 10:00,2,0.000,ALERT,211.48,301.77,59.981,1484319603,"201051344001230","219011344069620",0.00,-10.00,0,300.57,304.18,0.0,0.0,0.000,602076.8,602076.8,20309,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484319616,1489581.00
01/13/2017 10:00,2,0.000,ALERT,211.93,302.07,59.970,1484319603,"201051344000582","219011344069620",0.00,-11.50,0,301.17,304.78,0.0,0.0,0.000,594172.1,594172.1,20420,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484319618,1489582.00
01/13/2017 10:00,2,0.000,ALERT,211.25,301.47,59.986,1484319603,"201051344000955","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,609334.1,609334.1,20380,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484319620,1489583.00
01/13/2017 10:00,2,0.066,ALERT,211.48,344.15,59.965,1484319603,"274151322000094","219011344069620",29.30,-10.00,0,299.37,430.42,2.0,0.0,0.000,715074.1,715074.1,20714,0,0,0,L,1151911521,0,121.10,122.46,0002,-11,0,0,0,0,0,0,207,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484319622,1489584.00
01/13/2017 10:00,2,0.000,ALERT,212.61,304.18,59.986,1484319603,"201051344000579","219011344069620",0.00,-10.00,0,302.07,306.28,0.0,0.0,0.000,617287.4,617287.4,20327,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484319624,1489585.00
01/13/2017 10:00,2,0.000,ALERT,211.48,302.07,59.981,1484319603,"201051344000890","219011344069620",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,606148.5,606148.5,20449,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484319625,1489586.00
01/13/2017 10:00,2,0.000,ALERT,211.70,301.47,59.981,1484319603,"201051344000438","219011344069620",0.00,-11.00,0,300.27,303.88,0.0,0.0,0.000,607450.9,607450.9,20460,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484319627,1489587.00
01/13/2017 10:00,2,0.000,ALERT,211.93,301.17,59.996,1484319603,"201051344000417","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,592693.1,592693.1,20576,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484319629,1489588.00
01/13/2017 10:00,2,0.117,ACTIVE,212.16,339.95,59.981,1484319603,"274151322000083","219011344069620",27.81,-8.00,0,300.57,349.56,3.3,1.2,0.009,860124.3,860124.3,20051,0,0,0,L,1151911521,0,121.55,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484319630,1489589.00
01/13/2017 10:00,2,0.061,ACTIVE_NO_POWER,212.38,301.77,59.965,1484319603,"274151322000076","219011344069620",19.74,-10.00,0,299.67,304.18,1.2,0.0,0.000,917298.5,917298.5,20162,0,0,0,L,1151911521,0,121.33,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484319631,1489590.00
01/13/2017 10:00,2,0.000,ALERT,212.61,304.48,59.965,1484319603,"201051344000868","219011344069620",0.00,-10.00,0,302.07,306.28,0.0,0.0,0.000,600339.6,600339.6,20417,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484319632,1489591.00
01/13/2017 10:00,2,0.068,ACTIVE_NO_POWER,211.93,303.28,59.975,1484319603,"274151322000095","219011344069620",23.52,-11.00,0,300.87,304.48,1.6,0.0,0.000,908330.1,908330.1,20216,0,0,0,L,1151911521,0,121.55,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484319633,1489592.00
01/13/2017 10:00,2,0.000,ALERT,212.61,303.58,59.954,1484319603,"201051344000988","219011344069620",0.00,-10.00,0,299.07,305.08,0.0,0.0,0.000,564547.1,564547.1,20451,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484319635,1489593.00
01/13/2017 10:00,2,0.000,ALERT,211.48,300.87,60.002,1484319603,"201051344001025","219011344069620",0.00,-11.50,0,299.07,304.18,0.0,0.0,0.000,607659.6,607659.6,20481,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484319637,1489594.00
01/13/2017 10:00,2,0.283,ALERT,212.61,342.65,59.981,1484319603,"201051344000458","219011344069620",20.20,-6.50,0,301.47,344.76,5.7,3.6,0.013,609657.8,609657.8,20255,0,0,0,L,1122011218,0,121.78,121.78,0002,-10,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484319639,1489595.00
01/13/2017 10:00,2,0.178,ACTIVE,213.06,303.58,59.949,1484319603,"201051344000853","219011344069620",23.04,-10.00,0,301.47,322.51,4.2,2.1,0.000,608608.7,608608.7,20183,0,0,0,L,1122011218,0,121.78,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484319640,1489596.00
01/13/2017 10:00,2,0.000,ALERT,211.70,301.47,59.975,1484319603,"201051344000685","219011344069620",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,606472.0,606472.0,20380,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484319642,1489597.00
01/13/2017 10:00,2,0.000,ALERT,211.70,301.17,59.965,1484319603,"201051344000917","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,603573.8,603573.8,20391,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484319644,1489598.00
01/13/2017 10:00,2,0.000,ALERT,211.93,301.77,60.007,1484319603,"201051344001145","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,609318.2,609318.2,20255,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484319645,1489599.00
01/13/2017 10:00,2,0.000,ALERT,211.48,300.57,59.996,1484319603,"201051344000651","219011344069620",0.00,-12.00,0,299.67,303.28,0.0,0.0,0.000,602215.2,602215.2,20426,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484319647,1489600.00
01/13/2017 10:00,2,0.092,ACTIVE,211.48,338.14,59.986,1484319603,"274151322000088","219011344069620",27.35,-7.00,0,299.37,346.56,2.6,0.6,0.000,825669.4,825669.4,20171,0,0,0,L,1151911521,0,122.01,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484319648,1489601.00
01/13/2017 10:00,2,0.008,ALERT,212.38,301.17,59.975,1484319603,"274151322000068","219011344069620",45.24,-8.00,0,299.07,431.92,0.0,0.0,0.000,716126.9,716126.9,20598,0,0,0,L,1151911521,0,121.55,122.68,0002,-7,0,0,0,0,0,0,255,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484319650,1489602.00
01/13/2017 10:00,2,0.000,ALERT,211.25,301.47,59.991,1484319603,"201051344001135","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,597868.0,597868.0,20474,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484319652,1489603.00
01/13/2017 10:00,2,0.000,ALERT,212.38,304.18,59.986,1484319603,"201051344000594","219011344069620",0.00,-11.00,0,300.87,305.68,0.0,0.0,0.000,612808.4,612808.4,20365,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484319653,1489604.00
01/13/2017 10:00,2,0.000,ALERT,211.70,300.87,59.991,1484319603,"201051344001203","219011344069620",0.00,-11.00,0,299.97,305.08,0.0,0.0,0.000,606068.9,606068.9,20475,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484319655,1489605.00
01/13/2017 10:00,2,0.098,ACTIVE,211.93,339.34,59.965,1484319603,"274151322000054","219011344069620",29.44,-5.50,0,299.97,348.36,2.9,0.9,0.000,841892.3,841892.3,20255,0,0,0,L,1151911521,0,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484319656,1489606.00
01/13/2017 10:00,2,0.000,ALERT,213.06,303.28,59.981,1484319603,"201051344000867","219011344069620",0.00,-9.00,0,300.57,305.68,0.0,0.0,0.000,599264.5,599264.5,20454,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484319658,1489607.00
01/13/2017 10:00,2,0.000,ALERT,211.48,301.47,59.981,1484319603,"201051344001093","219011344069620",0.00,-8.50,0,299.67,303.28,0.0,0.0,0.000,602990.0,602990.0,20391,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484319660,1489608.00
01/13/2017 10:00,2,0.154,ALERT,212.61,340.25,59.996,1484319603,"201051344000900","219011344069620",30.34,-10.00,0,301.47,345.06,4.8,2.7,0.013,617658.7,617658.7,20106,0,0,0,L,1122011218,0,121.78,121.55,0002,-12,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484319662,1489609.00
01/13/2017 10:00,2,0.285,ACTIVE,213.06,340.25,59.986,1484319603,"201051344000648","219011344069620",28.33,-10.00,0,300.57,345.66,8.2,6.0,0.013,607171.6,607171.6,20093,0,0,0,L,1122011218,0,121.33,122.23,0002,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484319663,1489610.00
01/13/2017 10:00,2,0.000,ALERT,212.83,304.48,59.965,1484319603,"201051344000569","219011344069620",0.00,-11.00,0,302.07,306.58,0.0,0.0,0.000,618751.7,618751.7,20065,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484319664,1489611.00
01/13/2017 10:00,2,0.246,ALERT,212.61,342.35,59.981,1484319603,"201051344000983","219011344069620",31.71,-8.00,0,301.47,347.76,7.9,5.7,0.031,610588.9,610588.9,20249,0,0,0,L,1122011218,0,121.55,121.55,0002,-9,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484319666,1489612.00
01/13/2017 10:00,2,0.000,ALERT,212.83,303.88,59.975,1484319603,"201051344001158","219011344069620",0.00,-11.50,0,300.87,305.08,0.0,0.0,0.000,600091.0,600091.0,20374,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484319668,1489613.00
01/13/2017 10:00,2,0.281,ACTIVE,213.29,341.15,59.954,1484319603,"201051344000576","219011344069620",27.43,-8.50,0,302.37,355.58,7.8,5.6,0.009,609888.9,609888.9,20137,0,0,0,L,1122011218,0,122.01,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484319669,1489614.00
01/13/2017 10:00,2,0.129,ALERT,211.93,340.25,59.938,1484319603,"274151322000087","219011344069620",29.58,-6.50,0,299.07,348.96,3.9,1.9,0.009,813807.1,813807.1,20441,0,0,0,L,1151911521,0,121.55,122.23,0002,-6,0,0,0,0,0,0,30,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484319671,1489615.00
01/13/2017 10:15,2,0.264,ACTIVE,213.06,344.76,59.975,1484320503,"201051344000645","219011344069620",31.95,-7.00,0,334.24,350.47,8.5,6.3,0.018,609117.2,609117.2,20118,0,0,0,L,1122011218,0,122.01,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484320504,1489616.00
01/13/2017 10:15,2,0.131,ACTIVE,211.70,338.14,59.996,1484320503,"274151322000085","219011344069620",30.63,-5.00,0,320.11,354.67,4.1,2.0,0.004,840699.8,840699.8,20257,0,0,0,L,1151911521,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484320505,1489617.00
01/13/2017 10:15,2,0.000,ALERT,213.06,302.68,59.981,1484320503,"201051344000633","219011344069620",0.00,-10.00,0,299.67,305.08,0.0,0.0,0.000,599060.2,599060.2,20429,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484320507,1489618.00
01/13/2017 10:15,2,0.000,ALERT,212.38,303.28,60.012,1484320503,"201051344000469","219011344069620",0.00,-11.00,0,300.27,305.38,0.0,0.0,0.000,602014.7,602014.7,20409,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484320509,1489619.00
01/13/2017 10:15,2,0.000,ALERT,211.25,301.47,59.975,1484320503,"201051344000646","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,598861.9,598861.9,20393,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484320511,1489620.00
