ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2017 10:15,2,0.135,ALERT,211.25,339.65,59.959,1484320503,"274151322000052","219011344069620",29.46,-7.00,0,299.37,349.86,4.1,2.0,0.004,868520.1,868520.1,20018,0,0,0,L,1151911521,0,120.88,122.01,0002,-7,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484320512,1489621.00
01/13/2017 10:15,2,0.000,ALERT,211.48,301.77,59.975,1484320503,"201051344000585","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,609483.9,609483.9,20453,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484320514,1489622.00
01/13/2017 10:15,2,0.000,ALERT,211.25,301.47,59.944,1484320503,"201051344001230","219011344069620",0.00,-10.00,0,299.97,303.58,0.0,0.0,0.000,602076.8,602076.8,20311,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484320516,1489623.00
01/13/2017 10:15,2,0.000,ALERT,211.70,302.07,59.970,1484320503,"201051344000582","219011344069620",0.00,-11.00,0,300.57,304.18,0.0,0.0,0.000,594172.1,594172.1,20422,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484320518,1489624.00
01/13/2017 10:15,2,0.000,ALERT,211.03,301.47,59.981,1484320503,"201051344000955","219011344069620",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,609334.1,609334.1,20382,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484320519,1489625.00
01/13/2017 10:15,2,0.086,ALERT,211.70,339.34,59.949,1484320503,"274151322000094","219011344069620",29.82,-8.50,0,299.67,428.61,2.6,0.6,0.004,715074.1,715074.1,20716,0,0,0,L,1151911521,0,120.88,122.23,0002,-9,0,0,0,0,0,0,4,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484320521,1489626.00
01/13/2017 10:15,2,0.000,ALERT,212.38,303.58,59.944,1484320503,"201051344000579","219011344069620",0.00,-9.00,0,301.77,306.28,0.0,0.0,0.000,617287.4,617287.4,20329,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484320523,1489627.00
01/13/2017 10:15,2,0.000,ALERT,211.03,301.47,59.970,1484320503,"201051344000890","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,606148.5,606148.5,20451,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484320525,1489628.00
01/13/2017 10:15,2,0.000,ALERT,211.48,301.47,59.944,1484320503,"201051344000438","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,607450.9,607450.9,20462,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484320527,1489629.00
01/13/2017 10:15,2,0.000,ALERT,211.48,300.57,59.986,1484320503,"201051344000417","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,592693.1,592693.1,20578,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484320529,1489630.00
01/13/2017 10:15,2,0.127,ACTIVE,211.48,339.65,59.975,1484320503,"274151322000083","219011344069620",30.06,-6.50,0,313.80,358.28,3.9,1.9,0.013,860124.6,860124.6,20052,0,0,0,L,1151911521,0,121.10,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484320530,1489631.00
01/13/2017 10:15,2,0.064,ACTIVE_NO_POWER,211.93,301.47,59.981,1484320503,"274151322000076","219011344069620",21.15,-9.00,0,299.37,304.48,1.4,0.0,0.000,917298.5,917298.5,20163,0,0,0,L,1151911521,0,121.10,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484320531,1489632.00
01/13/2017 10:15,2,0.000,ALERT,212.16,303.28,59.996,1484320503,"201051344000868","219011344069620",0.00,-10.00,0,301.77,306.28,0.0,0.0,0.000,600339.6,600339.6,20419,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484320532,1489633.00
01/13/2017 10:15,2,0.080,ACTIVE_NO_POWER,211.25,302.98,59.959,1484320503,"274151322000095","219011344069620",24.63,-10.00,0,300.87,304.78,2.0,0.0,0.000,908330.1,908330.1,20217,0,0,0,L,1151911521,0,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484320533,1489634.00
01/13/2017 10:15,2,0.000,ALERT,211.93,302.37,59.981,1484320503,"201051344000988","219011344069620",0.00,-9.00,0,298.47,305.08,0.0,0.0,0.000,564547.1,564547.1,20453,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484320535,1489635.00
01/13/2017 10:15,2,0.000,ALERT,211.25,300.87,59.981,1484320503,"201051344001025","219011344069620",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,607659.6,607659.6,20483,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484320537,1489636.00
01/13/2017 10:15,2,0.287,ACTIVE,212.38,358.58,59.975,1484320503,"201051344000458","219011344069620",33.38,-6.00,0,332.13,361.89,9.7,7.5,0.022,609659.5,609659.5,20257,0,0,0,L,1122011218,0,121.55,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484320538,1489637.00
01/13/2017 10:15,2,0.188,ACTIVE,212.83,340.55,59.986,1484320503,"201051344000853","219011344069620",26.50,-8.50,0,301.77,354.67,5.0,2.9,0.000,608609.3,608609.3,20184,0,0,0,L,1122011218,0,121.78,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484320539,1489638.00
01/13/2017 10:15,2,0.000,ALERT,211.48,301.17,59.981,1484320503,"201051344000685","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,606472.0,606472.0,20382,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484320541,1489639.00
01/13/2017 10:15,2,0.000,ALERT,211.48,300.87,60.028,1484320503,"201051344000917","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,603573.8,603573.8,20393,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484320543,1489640.00
01/13/2017 10:15,2,0.000,ALERT,211.70,301.47,59.975,1484320503,"201051344001145","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,609318.2,609318.2,20257,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484320544,1489641.00
01/13/2017 10:15,2,0.000,ALERT,211.48,300.87,59.986,1484320503,"201051344000651","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,602215.2,602215.2,20428,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484320546,1489642.00
01/13/2017 10:15,2,0.105,ACTIVE,210.80,337.84,60.007,1484320503,"274151322000088","219011344069620",29.42,-6.00,0,312.59,355.28,3.2,1.1,0.013,825669.6,825669.6,20172,0,0,0,L,1151911521,0,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484320547,1489643.00
01/13/2017 10:15,2,0.090,ALERT,212.16,339.65,59.975,1484320503,"274151322000068","219011344069620",29.42,-6.50,0,299.07,431.92,2.7,0.7,0.000,716126.9,716126.9,20600,0,0,0,L,1151911521,0,121.55,122.46,0002,-7,0,0,0,0,0,0,120,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484320549,1489644.00
01/13/2017 10:15,2,0.000,ALERT,210.80,301.17,59.996,1484320503,"201051344001135","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,597868.0,597868.0,20476,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484320551,1489645.00
01/13/2017 10:15,2,0.000,ALERT,211.70,303.28,59.981,1484320503,"201051344000594","219011344069620",0.00,-10.00,0,300.87,305.68,0.0,0.0,0.000,612808.4,612808.4,20367,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484320552,1489646.00
01/13/2017 10:15,2,0.000,ALERT,211.25,300.87,59.986,1484320503,"201051344001203","219011344069620",0.00,-11.00,0,299.37,304.78,0.0,0.0,0.000,606068.9,606068.9,20477,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484320554,1489647.00
01/13/2017 10:15,2,0.115,ACTIVE,211.25,338.14,59.949,1484320503,"274151322000054","219011344069620",30.06,-3.50,0,314.10,357.08,3.5,1.5,0.004,841892.5,841892.5,20256,0,0,0,L,1151911521,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484320555,1489648.00
01/13/2017 10:15,2,0.000,ALERT,212.61,302.37,59.991,1484320503,"201051344000867","219011344069620",0.00,-9.00,0,300.27,305.68,0.0,0.0,0.000,599264.5,599264.5,20456,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484320557,1489649.00
01/13/2017 10:15,2,0.000,ALERT,211.25,301.17,59.991,1484320503,"201051344001093","219011344069620",0.00,-8.50,0,299.67,303.28,0.0,0.0,0.000,602990.0,602990.0,20393,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484320559,1489650.00
01/13/2017 10:15,2,0.188,ACTIVE,212.16,339.34,59.970,1484320503,"201051344000900","219011344069620",29.56,-8.50,0,334.24,345.66,5.7,3.5,0.022,617659.4,617659.4,20108,0,0,0,L,1122011218,0,121.33,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484320560,1489651.00
01/13/2017 10:15,2,0.291,ACTIVE,212.38,339.04,59.965,1484320503,"201051344000648","219011344069620",30.14,-9.00,0,327.62,352.27,8.9,6.7,0.022,607173.1,607173.1,20094,0,0,0,L,1122011218,0,120.88,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484320561,1489652.00
01/13/2017 10:15,2,0.000,ALERT,212.16,303.28,59.949,1484320503,"201051344000569","219011344069620",0.00,-9.00,0,301.77,306.58,0.0,0.0,0.000,618751.7,618751.7,20067,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484320562,1489653.00
01/13/2017 10:15,2,0.275,ACTIVE,212.16,345.66,59.975,1484320503,"201051344000983","219011344069620",31.99,-7.00,0,334.54,354.37,8.9,6.7,0.031,610590.3,610590.3,20251,0,0,0,L,1122011218,0,121.33,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484320563,1489654.00
01/13/2017 10:15,2,0.000,ALERT,212.38,302.98,59.975,1484320503,"201051344001158","219011344069620",0.00,-11.00,0,300.87,305.38,0.0,0.0,0.000,600091.0,600091.0,20376,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484320565,1489655.00
01/13/2017 10:15,2,0.303,ALERT,212.83,340.25,59.981,1484320503,"201051344000576","219011344069620",27.97,-8.00,0,303.28,346.26,8.6,6.4,0.013,609890.3,609890.3,20138,0,0,0,L,1122011218,0,121.55,121.55,0002,-12,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484320567,1489656.00
01/13/2017 10:15,2,0.148,ACTIVE,211.48,338.44,59.981,1484320503,"274151322000087","219011344069620",29.96,-5.00,0,299.67,346.26,4.5,2.4,0.013,813807.5,813807.5,20443,0,0,0,L,1151911521,0,121.33,122.01,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484320568,1489657.00
01/13/2017 10:30,2,0.311,ACTIVE,213.06,340.55,60.007,1484321403,"201051344000645","219011344069620",31.23,-6.50,0,337.24,356.78,9.9,7.6,0.040,609118.9,609118.9,20119,0,0,0,L,1122011218,0,121.78,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484321404,1489658.00
01/13/2017 10:30,2,0.166,ACTIVE,211.70,339.04,59.986,1484321403,"274151322000085","219011344069620",31.07,-3.50,0,336.04,342.65,5.3,3.2,0.018,840700.4,840700.4,20258,0,0,0,L,1151911521,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484321405,1489659.00
01/13/2017 10:30,2,0.000,ALERT,213.06,303.28,60.028,1484321403,"201051344000633","219011344069620",0.00,-10.00,0,299.67,304.78,0.0,0.0,0.000,599060.2,599060.2,20431,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484321406,1489660.00
01/13/2017 10:30,2,0.000,ALERT,212.38,303.58,59.991,1484321403,"201051344000469","219011344069620",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,602014.7,602014.7,20411,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484321408,1489661.00
01/13/2017 10:30,2,0.000,ALERT,211.03,301.17,60.007,1484321403,"201051344000646","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,598861.9,598861.9,20395,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484321410,1489662.00
01/13/2017 10:30,2,0.162,ACTIVE,211.25,339.65,59.981,1484321403,"274151322000052","219011344069620",30.06,-6.00,0,325.82,354.37,4.9,2.8,0.018,868520.7,868520.7,20020,0,0,0,L,1151911521,0,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484321411,1489663.00
01/13/2017 10:30,2,0.000,ALERT,211.48,301.47,59.996,1484321403,"201051344000585","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,609483.9,609483.9,20455,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484321413,1489664.00
01/13/2017 10:30,2,0.000,ALERT,211.48,301.77,59.954,1484321403,"201051344001230","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,602076.8,602076.8,20313,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484321415,1489665.00
01/13/2017 10:30,2,0.000,ALERT,211.93,302.37,59.986,1484321403,"201051344000582","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,594172.1,594172.1,20424,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484321416,1489666.00
01/13/2017 10:30,2,0.000,ALERT,211.03,301.47,59.986,1484321403,"201051344000955","219011344069620",0.00,-8.50,0,299.67,303.28,0.0,0.0,0.000,609334.1,609334.1,20384,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484321418,1489667.00
01/13/2017 10:30,2,0.113,ACTIVE,211.70,339.65,59.991,1484321403,"274151322000094","219011344069620",30.38,-7.00,0,310.19,378.12,3.5,1.5,0.018,715074.3,715074.3,20718,0,0,0,L,1151911521,0,121.10,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484321419,1489668.00
01/13/2017 10:30,2,0.000,ALERT,212.38,304.18,59.991,1484321403,"201051344000579","219011344069620",0.00,-8.50,0,301.77,305.98,0.0,0.0,0.000,617287.4,617287.4,20331,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484321421,1489669.00
01/13/2017 10:30,2,0.000,ALERT,211.25,301.47,59.975,1484321403,"201051344000890","219011344069620",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,606148.5,606148.5,20453,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484321423,1489670.00
01/13/2017 10:30,2,0.000,ALERT,211.48,301.17,59.981,1484321403,"201051344000438","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,607450.9,607450.9,20464,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484321424,1489671.00
01/13/2017 10:30,2,0.000,ALERT,211.70,300.87,59.991,1484321403,"201051344000417","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,592693.1,592693.1,20580,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484321426,1489672.00
01/13/2017 10:30,2,0.158,ACTIVE,211.93,339.95,59.975,1484321403,"274151322000083","219011344069620",30.57,-5.50,0,333.03,345.66,4.9,2.8,0.018,860125.2,860125.2,20053,0,0,0,L,1151911521,0,121.33,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484321427,1489673.00
01/13/2017 10:30,2,0.072,ACTIVE_NO_POWER,212.16,301.77,59.954,1484321403,"274151322000076","219011344069620",22.74,-8.00,0,299.37,304.18,1.7,0.0,0.000,917298.5,917298.5,20164,0,0,0,L,1151911521,0,121.55,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484321428,1489674.00
01/13/2017 10:30,2,0.000,ALERT,212.16,303.88,59.981,1484321403,"201051344000868","219011344069620",0.00,-10.00,0,301.77,305.68,0.0,0.0,0.000,600339.6,600339.6,20421,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484321430,1489675.00
01/13/2017 10:30,2,0.092,ACTIVE,211.70,338.14,59.986,1484321403,"274151322000095","219011344069620",28.05,-8.00,0,301.17,348.66,2.6,0.6,0.000,908330.1,908330.1,20218,0,0,0,L,1151911521,0,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484321431,1489676.00
01/13/2017 10:30,2,0.000,ALERT,212.16,302.98,59.986,1484321403,"201051344000988","219011344069620",0.00,-8.50,0,298.17,304.78,0.0,0.0,0.000,564547.1,564547.1,20455,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484321432,1489677.00
01/13/2017 10:30,2,0.000,ALERT,211.48,300.57,59.981,1484321403,"201051344001025","219011344069620",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,607659.6,607659.6,20485,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484321434,1489678.00
01/13/2017 10:30,2,0.348,ACTIVE,212.38,354.07,59.996,1484321403,"201051344000458","219011344069620",32.86,-5.00,0,335.14,363.39,11.6,9.3,0.040,609661.5,609661.5,20258,0,0,0,L,1122011218,0,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484321436,1489679.00
01/13/2017 10:30,2,0.295,ALERT,213.06,340.55,60.012,1484321403,"201051344000853","219011344069620",22.17,-8.00,0,300.87,435.83,6.7,4.5,0.018,608610.2,608610.2,20185,0,0,0,L,1122011218,0,122.01,122.01,0002,-8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484321437,1489680.00
01/13/2017 10:30,2,0.000,ALERT,211.93,301.47,59.986,1484321403,"201051344000685","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,606472.0,606472.0,20384,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484321439,1489681.00
01/13/2017 10:30,2,0.000,ALERT,211.93,301.17,59.991,1484321403,"201051344000917","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,603573.8,603573.8,20395,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484321441,1489682.00
01/13/2017 10:30,2,0.000,ALERT,211.70,301.47,59.991,1484321403,"201051344001145","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,609318.2,609318.2,20259,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484321443,1489683.00
01/13/2017 10:30,2,0.000,ALERT,211.70,300.87,59.986,1484321403,"201051344000651","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,602215.2,602215.2,20430,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484321445,1489684.00
01/13/2017 10:30,2,0.137,ACTIVE,211.48,338.44,59.991,1484321403,"274151322000088","219011344069620",29.72,-5.00,0,331.83,343.85,4.1,2.1,0.009,825669.9,825669.9,20173,0,0,0,L,1151911521,0,122.01,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484321445,1489685.00
01/13/2017 10:30,2,0.115,ALERT,212.61,340.55,59.986,1484321403,"274151322000068","219011344069620",30.36,-5.00,0,299.37,436.43,3.5,1.5,0.004,716127.2,716127.2,20602,0,0,0,L,1151911521,0,121.78,122.46,0002,-6,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484321447,1489686.00
01/13/2017 10:30,2,0.000,ALERT,211.25,301.47,59.996,1484321403,"201051344001135","219011344069620",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,597868.0,597868.0,20478,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484321449,1489687.00
01/13/2017 10:30,2,0.000,ALERT,212.16,303.88,59.991,1484321403,"201051344000594","219011344069620",0.00,-10.00,0,300.27,305.38,0.0,0.0,0.000,612808.4,612808.4,20369,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484321451,1489688.00
01/13/2017 10:30,2,0.000,ALERT,211.03,300.27,60.018,1484321403,"201051344001203","219011344069620",0.00,-10.00,0,299.07,305.08,0.0,0.0,0.000,606068.9,606068.9,20479,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484321453,1489689.00
01/13/2017 10:30,2,0.146,ACTIVE,211.70,339.95,59.991,1484321403,"274151322000054","219011344069620",30.65,-2.00,0,334.54,342.95,4.6,2.5,0.018,841893.0,841893.0,20257,0,0,0,L,1151911521,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484321454,1489690.00
01/13/2017 10:30,2,0.000,ALERT,212.83,302.98,59.991,1484321403,"201051344000867","219011344069620",0.00,-8.50,0,300.27,305.38,0.0,0.0,0.000,599264.5,599264.5,20458,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484321455,1489691.00
01/13/2017 10:30,2,0.000,ALERT,211.48,301.17,60.007,1484321403,"201051344001093","219011344069620",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,602990.0,602990.0,20395,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484321457,1489692.00
01/13/2017 10:30,2,0.219,ACTIVE,212.16,345.96,59.981,1484321403,"201051344000900","219011344069620",32.01,-8.00,0,333.03,355.88,7.2,5.0,0.035,617660.4,617660.4,20109,0,0,0,L,1122011218,0,121.55,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484321458,1489693.00
01/13/2017 10:30,2,0.312,ACTIVE,212.38,346.56,59.986,1484321403,"201051344000648","219011344069620",32.12,-8.00,0,334.24,356.78,10.2,8.0,0.022,607174.9,607174.9,20095,0,0,0,L,1122011218,0,121.10,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484321459,1489694.00
01/13/2017 10:30,2,0.094,ALERT,212.61,313.80,59.981,1484321403,"201051344000569","219011344069620",34.45,-9.00,0,301.77,331.23,3.3,1.3,0.000,618751.7,618751.7,20069,0,0,0,L,1122011218,0,121.10,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1484321461,1489695.00
01/13/2017 10:30,2,0.307,ACTIVE,212.38,355.88,59.986,1484321403,"201051344000983","219011344069620",33.04,-6.00,0,334.54,363.99,10.3,8.0,0.044,610592.2,610592.2,20252,0,0,0,L,1122011218,0,121.55,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484321462,1489696.00
01/13/2017 10:30,2,0.000,ALERT,212.61,303.28,59.981,1484321403,"201051344001158","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,600091.0,600091.0,20378,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484321464,1489697.00
01/13/2017 10:30,2,0.301,ACTIVE,212.83,340.85,59.981,1484321403,"201051344000576","219011344069620",31.35,-8.00,0,330.33,351.97,9.6,7.3,0.022,609892.0,609892.0,20140,0,0,0,L,1122011218,0,121.78,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484321464,1489698.00
01/13/2017 10:30,2,0.182,ACTIVE,211.70,339.34,59.975,1484321403,"274151322000087","219011344069620",30.30,-3.50,0,331.23,346.26,5.6,3.4,0.013,813808.2,813808.2,20444,0,0,0,L,1151911521,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484321465,1489699.00
01/13/2017 10:45,2,0.314,ACTIVE,213.06,340.85,59.981,1484322304,"201051344000645","219011344069620",31.15,-6.00,0,335.44,357.38,10.0,7.7,0.035,609120.7,609120.7,20120,0,0,0,L,1122011218,0,122.01,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484322305,1489700.00
01/13/2017 10:45,2,0.164,ACTIVE,211.93,339.65,60.007,1484322304,"274151322000085","219011344069620",31.25,-2.00,0,336.34,343.25,5.3,3.2,0.018,840701.2,840701.2,20259,0,0,0,L,1151911521,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484322306,1489701.00
01/13/2017 10:45,2,0.000,ALERT,213.29,303.58,59.975,1484322304,"201051344000633","219011344069620",0.00,-9.00,0,299.37,304.78,0.0,0.0,0.000,599060.2,599060.2,20433,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484322308,1489702.00
01/13/2017 10:45,2,0.000,ALERT,212.61,303.88,59.975,1484322304,"201051344000469","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,602014.7,602014.7,20413,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484322309,1489703.00
01/13/2017 10:45,2,0.000,ALERT,211.48,302.07,59.975,1484322304,"201051344000646","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,598861.9,598861.9,20397,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484322311,1489704.00
01/13/2017 10:45,2,0.164,ACTIVE,211.93,340.85,59.959,1484322304,"274151322000052","219011344069620",30.20,-5.00,0,334.84,342.65,5.0,2.9,0.022,868521.4,868521.4,20021,0,0,0,L,1151911521,0,120.88,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484322312,1489705.00
01/13/2017 10:45,2,0.000,ALERT,211.48,301.77,59.965,1484322304,"201051344000585","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,609483.9,609483.9,20457,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484322314,1489706.00
01/13/2017 10:45,2,0.000,ALERT,211.48,302.07,59.970,1484322304,"201051344001230","219011344069620",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,602076.8,602076.8,20315,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484322316,1489707.00
01/13/2017 10:45,2,0.000,ALERT,212.16,302.68,59.959,1484322304,"201051344000582","219011344069620",0.00,-9.00,0,300.57,303.88,0.0,0.0,0.000,594172.1,594172.1,20426,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484322318,1489708.00
01/13/2017 10:45,2,0.000,ALERT,211.25,301.77,59.975,1484322304,"201051344000955","219011344069620",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,609334.1,609334.1,20386,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484322319,1489709.00
01/13/2017 10:45,2,0.113,ACTIVE,212.16,341.45,59.970,1484322304,"274151322000094","219011344069620",30.45,-6.00,0,336.04,342.65,3.5,1.5,0.018,715074.6,715074.6,20719,0,0,0,L,1151911521,0,121.10,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484322320,1489710.00
01/13/2017 10:45,2,0.000,ALERT,212.61,304.18,59.970,1484322304,"201051344000579","219011344069620",0.00,-8.00,0,301.47,305.68,0.0,0.0,0.000,617287.4,617287.4,20333,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484322322,1489711.00
01/13/2017 10:45,2,0.000,ALERT,211.48,302.37,59.970,1484322304,"201051344000890","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,606148.5,606148.5,20455,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484322324,1489712.00
01/13/2017 10:45,2,0.000,ALERT,211.48,301.47,59.959,1484322304,"201051344000438","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,607450.9,607450.9,20466,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484322326,1489713.00
01/13/2017 10:45,2,0.000,ALERT,211.93,301.17,59.970,1484322304,"201051344000417","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,592693.1,592693.1,20582,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484322328,1489714.00
01/13/2017 10:45,2,0.158,ACTIVE,211.93,339.95,59.959,1484322304,"274151322000083","219011344069620",30.63,-5.00,0,335.44,343.55,4.9,2.8,0.018,860125.8,860125.8,20054,0,0,0,L,1151911521,0,121.55,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484322329,1489715.00
01/13/2017 10:45,2,0.072,ACTIVE_NO_POWER,212.38,302.37,59.965,1484322304,"274151322000076","219011344069620",22.86,-7.00,0,298.77,308.69,1.7,0.0,0.000,917298.5,917298.5,20165,0,0,0,L,1151911521,0,121.55,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484322330,1489716.00
01/13/2017 10:45,2,0.000,ALERT,212.38,303.88,59.975,1484322304,"201051344000868","219011344069620",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,600339.6,600339.6,20423,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484322332,1489717.00
01/13/2017 10:45,2,0.088,ALERT,211.93,339.34,59.965,1484322304,"274151322000095","219011344069620",29.06,-6.50,0,301.17,348.66,2.6,0.6,0.000,908330.3,908330.3,20219,0,0,0,L,1151911521,0,121.78,122.01,0002,-7,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484322333,1489718.00
01/13/2017 10:45,2,0.000,ALERT,212.38,302.68,59.970,1484322304,"201051344000988","219011344069620",0.00,-8.00,0,298.47,304.78,0.0,0.0,0.000,564547.1,564547.1,20457,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484322335,1489719.00
01/13/2017 10:45,2,0.000,ALERT,211.48,301.17,59.970,1484322304,"201051344001025","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,607659.6,607659.6,20487,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484322337,1489720.00
01/13/2017 10:45,2,0.338,ACTIVE,212.38,355.58,59.975,1484322304,"201051344000458","219011344069620",33.06,-3.50,0,334.84,361.59,11.4,9.1,0.040,609663.8,609663.8,20259,0,0,0,L,1122011218,0,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484322338,1489721.00
01/13/2017 10:45,2,0.291,ACTIVE,213.06,339.95,59.965,1484322304,"201051344000853","219011344069620",22.19,-6.50,0,334.84,345.96,6.5,4.4,0.018,608611.3,608611.3,20187,0,0,0,L,1122011218,0,122.01,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484322339,1489722.00
01/13/2017 10:45,2,0.000,ALERT,211.93,302.07,59.944,1484322304,"201051344000685","219011344069620",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,606472.0,606472.0,20386,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484322341,1489723.00
01/13/2017 10:45,2,0.000,ALERT,211.93,301.77,59.975,1484322304,"201051344000917","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,603573.8,603573.8,20397,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484322342,1489724.00
01/13/2017 10:45,2,0.000,ALERT,211.93,302.07,59.975,1484322304,"201051344001145","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,609318.2,609318.2,20261,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484322344,1489725.00
01/13/2017 10:45,2,0.000,ALERT,211.48,301.17,59.981,1484322304,"201051344000651","219011344069620",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,602215.2,602215.2,20432,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484322346,1489726.00
01/13/2017 10:45,2,0.135,ACTIVE,211.48,339.95,59.981,1484322304,"274151322000088","219011344069620",29.80,-3.50,0,334.54,342.65,4.1,2.0,0.013,825670.4,825670.4,20174,0,0,0,L,1151911521,0,122.01,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484322347,1489727.00
01/13/2017 10:45,2,0.115,ACTIVE,212.38,341.15,59.975,1484322304,"274151322000068","219011344069620",30.42,-3.50,0,336.04,343.55,3.5,1.5,0.004,716127.5,716127.5,20604,0,0,0,L,1151911521,0,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484322348,1489728.00
01/13/2017 10:45,2,0.000,ALERT,211.25,301.77,59.981,1484322304,"201051344001135","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,597868.0,597868.0,20480,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484322350,1489729.00
01/13/2017 10:45,2,0.000,ALERT,211.93,303.28,59.981,1484322304,"201051344000594","219011344069620",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,612808.4,612808.4,20371,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484322351,1489730.00
01/13/2017 10:45,2,0.000,ALERT,211.93,302.07,59.986,1484322304,"201051344001203","219011344069620",0.00,-9.00,0,299.07,304.78,0.0,0.0,0.000,606068.9,606068.9,20481,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484322353,1489731.00
01/13/2017 10:45,2,0.150,ACTIVE,211.70,339.65,59.975,1484322304,"274151322000054","219011344069620",30.75,-0.50,0,334.84,343.25,4.7,2.6,0.013,841893.6,841893.6,20258,0,0,0,L,1151911521,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484322354,1489732.00
01/13/2017 10:45,2,0.000,ALERT,212.83,302.37,59.986,1484322304,"201051344000867","219011344069620",0.00,-8.50,0,300.27,305.38,0.0,0.0,0.000,599264.5,599264.5,20460,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484322356,1489733.00
01/13/2017 10:45,2,0.000,ALERT,211.48,301.77,59.975,1484322304,"201051344001093","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,602990.0,602990.0,20397,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484322358,1489734.00
01/13/2017 10:45,2,0.221,ACTIVE,212.38,350.17,59.949,1484322304,"201051344000900","219011344069620",32.40,-6.50,0,336.04,357.98,7.3,5.1,0.031,617661.7,617661.7,20110,0,0,0,L,1122011218,0,121.55,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484322359,1489735.00
01/13/2017 10:45,2,0.312,ACTIVE,212.61,347.16,60.012,1484322304,"201051344000648","219011344069620",32.20,-7.00,0,336.04,358.58,10.2,8.0,0.027,607176.8,607176.8,20096,0,0,0,L,1122011218,0,121.10,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484322360,1489736.00
01/13/2017 10:45,2,0.092,ALERT,212.38,303.28,59.996,1484322304,"201051344000569","219011344069620",34.39,-8.00,0,301.77,331.23,3.3,1.2,0.000,618752.0,618752.0,20071,0,0,0,L,1122011218,0,120.88,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484322361,1489737.00
01/13/2017 10:45,2,0.303,ACTIVE,212.38,358.28,59.986,1484322304,"201051344000983","219011344069620",33.22,-5.50,0,334.84,364.89,10.2,7.9,0.049,610594.2,610594.2,20253,0,0,0,L,1122011218,0,121.55,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484322362,1489738.00
01/13/2017 10:45,2,0.000,ALERT,212.38,302.98,59.986,1484322304,"201051344001158","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,600091.0,600091.0,20380,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484322364,1489739.00
01/13/2017 10:45,2,0.303,ACTIVE,213.06,340.25,59.991,1484322304,"201051344000576","219011344069620",31.33,-6.50,0,334.84,350.77,9.6,7.4,0.022,609893.8,609893.8,20141,0,0,0,L,1122011218,0,121.78,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484322365,1489740.00
01/13/2017 10:45,2,0.182,ACTIVE,211.70,340.55,59.975,1484322304,"274151322000087","219011344069620",30.32,-2.00,0,335.44,343.55,5.6,3.5,0.013,813809.1,813809.1,20445,0,0,0,L,1151911521,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484322366,1489741.00
01/13/2017 11:00,2,0.342,ACTIVE,213.06,342.35,59.981,1484323203,"201051344000645","219011344069620",31.65,-5.50,0,335.44,352.57,10.9,8.6,0.049,609122.7,609122.7,20121,0,0,0,L,1122011218,0,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484323204,1489742.00
01/13/2017 11:00,2,0.182,ACTIVE,211.70,351.37,59.986,1484323203,"274151322000085","219011344069620",32.64,-1.00,0,337.24,354.07,6.0,3.9,0.022,840702.0,840702.0,20260,0,0,0,L,1151911521,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484323205,1489743.00
01/13/2017 11:00,2,0.000,ALERT,212.83,302.37,59.970,1484323203,"201051344000633","219011344069620",0.00,-8.50,0,299.67,305.08,0.0,0.0,0.000,599060.2,599060.2,20435,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484323207,1489744.00
01/13/2017 11:00,2,0.000,ALERT,212.16,302.68,59.981,1484323203,"201051344000469","219011344069620",0.00,-8.50,0,300.27,305.38,0.0,0.0,0.000,602014.7,602014.7,20415,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484323208,1489745.00
01/13/2017 11:00,2,0.000,ALERT,211.25,300.87,59.975,1484323203,"201051344000646","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,598861.9,598861.9,20399,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484323210,1489746.00
01/13/2017 11:00,2,0.182,ACTIVE,211.48,340.25,59.965,1484323203,"274151322000052","219011344069620",30.34,-3.50,0,335.44,342.95,5.5,3.4,0.022,868522.1,868522.1,20022,0,0,0,L,1151911521,0,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484323211,1489747.00
01/13/2017 11:00,2,0.000,ALERT,211.70,301.17,60.023,1484323203,"201051344000585","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,609483.9,609483.9,20459,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484323213,1489748.00
01/13/2017 11:00,2,0.000,ALERT,211.48,301.17,59.959,1484323203,"201051344001230","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,602076.8,602076.8,20317,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484323215,1489749.00
01/13/2017 11:00,2,0.000,ALERT,211.93,302.07,60.012,1484323203,"201051344000582","219011344069620",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,594172.1,594172.1,20428,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484323216,1489750.00
01/13/2017 11:00,2,0.000,ALERT,211.03,300.87,59.970,1484323203,"201051344000955","219011344069620",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,609334.1,609334.1,20388,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484323218,1489751.00
01/13/2017 11:00,2,0.131,ACTIVE,211.48,339.04,59.933,1484323203,"274151322000094","219011344069620",30.67,-5.00,0,336.64,342.65,4.1,2.0,0.018,715075.0,715075.0,20720,0,0,0,L,1151911521,0,121.10,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484323219,1489752.00
01/13/2017 11:00,2,0.000,ALERT,212.38,302.98,59.970,1484323203,"201051344000579","219011344069620",0.00,-7.00,0,301.77,305.68,0.0,0.0,0.000,617287.4,617287.4,20335,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484323221,1489753.00
01/13/2017 11:00,2,0.000,ALERT,211.25,301.47,59.954,1484323203,"201051344000890","219011344069620",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,606148.5,606148.5,20457,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484323223,1489754.00
01/13/2017 11:00,2,0.000,ALERT,211.70,301.17,59.975,1484323203,"201051344000438","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,607450.9,607450.9,20468,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484323224,1489755.00
01/13/2017 11:00,2,0.000,ALERT,211.93,300.57,59.975,1484323203,"201051344000417","219011344069620",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,592693.1,592693.1,20584,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484323226,1489756.00
01/13/2017 11:00,2,0.174,ACTIVE,211.48,339.65,59.970,1484323203,"274151322000083","219011344069620",31.13,-3.50,0,336.04,344.15,5.5,3.4,0.022,860126.5,860126.5,20055,0,0,0,L,1151911521,0,121.33,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484323227,1489757.00
01/13/2017 11:00,2,0.078,ACTIVE_NO_POWER,211.93,301.17,59.933,1484323203,"274151322000076","219011344069620",23.66,-6.00,0,299.97,304.78,1.9,0.0,0.000,917298.5,917298.5,20166,0,0,0,L,1151911521,0,121.33,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484323228,1489758.00
01/13/2017 11:00,2,0.000,ALERT,212.16,303.28,59.975,1484323203,"201051344000868","219011344069620",0.00,-8.50,0,301.77,305.68,0.0,0.0,0.000,600339.6,600339.6,20425,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484323230,1489759.00
01/13/2017 11:00,2,0.100,ACTIVE,211.03,338.74,59.981,1484323203,"274151322000095","219011344069620",29.26,-5.50,0,301.77,341.75,3.0,0.9,0.000,908330.4,908330.4,20221,0,0,0,L,1151911521,0,121.55,121.55,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484323231,1489760.00
01/13/2017 11:00,2,0.000,ALERT,212.16,302.68,59.975,1484323203,"201051344000988","219011344069620",0.00,-7.00,0,298.47,304.48,0.0,0.0,0.000,564547.1,564547.1,20459,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484323233,1489761.00
01/13/2017 11:00,2,0.000,ALERT,211.03,299.97,59.991,1484323203,"201051344001025","219011344069620",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,607659.6,607659.6,20489,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484323234,1489762.00
01/13/2017 11:00,2,0.363,ACTIVE,212.38,358.28,59.975,1484323203,"201051344000458","219011344069620",33.32,-3.00,0,334.84,363.99,12.3,9.9,0.049,609666.1,609666.1,20260,0,0,0,L,1122011218,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484323235,1489763.00
01/13/2017 11:00,2,0.318,ACTIVE,213.06,340.25,60.002,1484323203,"201051344000853","219011344069620",22.17,-6.00,0,334.84,345.06,7.2,5.0,0.027,608612.4,608612.4,20188,0,0,0,L,1122011218,0,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484323236,1489764.00
