ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2017 11:00,2,0.000,ALERT,211.70,300.87,59.981,1484323203,"201051344000685","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,606472.0,606472.0,20388,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484323238,1489765.00
01/13/2017 11:00,2,0.000,ALERT,211.70,300.27,59.975,1484323203,"201051344000917","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,603573.8,603573.8,20399,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484323240,1489766.00
01/13/2017 11:00,2,0.000,ALERT,211.48,300.87,59.981,1484323203,"201051344001145","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,609318.2,609318.2,20263,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484323242,1489767.00
01/13/2017 11:00,2,0.000,ALERT,211.48,300.27,59.981,1484323203,"201051344000651","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,602215.2,602215.2,20434,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484323243,1489768.00
01/13/2017 11:00,2,0.154,ACTIVE,211.25,339.34,59.991,1484323203,"274151322000088","219011344069620",29.88,-3.00,0,335.14,342.35,4.7,2.6,0.022,825670.9,825670.9,20175,0,0,0,L,1151911521,0,121.78,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484323244,1489769.00
01/13/2017 11:00,2,0.129,ACTIVE,212.38,341.75,59.975,1484323203,"274151322000068","219011344069620",30.57,-2.50,0,337.54,343.85,4.0,2.0,0.018,716127.9,716127.9,20605,0,0,0,L,1151911521,0,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484323245,1489770.00
01/13/2017 11:00,2,0.000,ALERT,211.25,300.87,59.970,1484323203,"201051344001135","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,597868.0,597868.0,20482,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484323247,1489771.00
01/13/2017 11:00,2,0.000,ALERT,211.93,303.28,59.975,1484323203,"201051344000594","219011344069620",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,612808.4,612808.4,20373,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484323249,1489772.00
01/13/2017 11:00,2,0.000,ALERT,211.48,299.97,59.970,1484323203,"201051344001203","219011344069620",0.00,-8.50,0,299.07,305.38,0.0,0.0,0.000,606068.9,606068.9,20483,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484323251,1489773.00
01/13/2017 11:00,2,0.172,ACTIVE,211.70,338.74,59.965,1484323203,"274151322000054","219011344069620",31.45,0.50,0,335.44,345.06,5.5,3.4,0.013,841894.3,841894.3,20259,0,0,0,L,1151911521,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484323251,1489774.00
01/13/2017 11:00,2,0.000,ALERT,212.61,301.77,59.970,1484323203,"201051344000867","219011344069620",0.00,-8.00,0,299.97,305.08,0.0,0.0,0.000,599264.5,599264.5,20462,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484323253,1489775.00
01/13/2017 11:00,2,0.000,ALERT,211.25,300.57,59.970,1484323203,"201051344001093","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,602990.0,602990.0,20399,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484323255,1489776.00
01/13/2017 11:00,2,0.252,ACTIVE,212.38,345.36,59.970,1484323203,"201051344000900","219011344069620",31.93,-6.00,0,335.44,356.78,8.2,5.9,0.044,617663.0,617663.0,20111,0,0,0,L,1122011218,0,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484323256,1489777.00
01/13/2017 11:00,2,0.334,ACTIVE,212.38,355.88,59.975,1484323203,"201051344000648","219011344069620",33.08,-6.50,0,335.44,362.79,11.2,8.9,0.035,607178.9,607178.9,20097,0,0,0,L,1122011218,0,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484323257,1489778.00
01/13/2017 11:00,2,0.094,ALERT,212.38,303.28,59.975,1484323203,"201051344000569","219011344069620",34.57,-7.00,0,301.17,331.53,3.3,1.3,0.000,618752.3,618752.3,20073,0,0,0,L,1122011218,0,121.10,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484323259,1489779.00
01/13/2017 11:00,2,0.357,ACTIVE,212.38,340.55,59.981,1484323203,"201051344000983","219011344069620",31.37,-5.00,0,334.54,362.49,11.4,9.1,0.057,610596.3,610596.3,20254,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484323260,1489780.00
01/13/2017 11:00,2,0.000,ALERT,212.61,302.68,59.981,1484323203,"201051344001158","219011344069620",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,600091.0,600091.0,20382,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484323262,1489781.00
01/13/2017 11:00,2,0.312,ACTIVE,212.83,361.89,59.970,1484323203,"201051344000576","219011344069620",33.64,-6.00,0,333.93,365.80,10.7,8.4,0.027,609895.8,609895.8,20142,0,0,0,L,1122011218,0,121.78,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484323262,1489782.00
01/13/2017 11:00,2,0.201,ACTIVE,211.93,339.95,59.965,1484323203,"274151322000087","219011344069620",30.57,-1.00,0,335.74,343.85,6.2,4.1,0.022,813810.0,813810.0,20446,0,0,0,L,1151911521,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484323263,1489783.00
01/13/2017 11:15,2,0.295,ACTIVE,212.83,339.65,59.981,1484324104,"201051344000645","219011344069620",31.17,-5.00,0,335.74,352.27,9.4,7.1,0.035,609124.6,609124.6,20122,0,0,0,L,1122011218,0,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484324105,1489784.00
01/13/2017 11:15,2,0.152,ACTIVE,211.48,339.34,59.965,1484324104,"274151322000085","219011344069620",30.91,0.00,0,336.04,354.67,4.8,2.7,0.018,840702.8,840702.8,20261,0,0,0,L,1151911521,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484324106,1489785.00
01/13/2017 11:15,2,0.000,ALERT,212.83,302.37,59.981,1484324104,"201051344000633","219011344069620",0.00,-8.50,0,299.07,306.28,0.0,0.0,0.000,599060.2,599060.2,20437,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484324107,1489786.00
01/13/2017 11:15,2,0.000,ALERT,212.38,302.68,59.959,1484324104,"201051344000469","219011344069620",0.00,-8.00,0,299.67,305.98,0.0,0.0,0.000,602014.7,602014.7,20417,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484324109,1489787.00
01/13/2017 11:15,2,0.000,ALERT,211.48,301.47,59.965,1484324104,"201051344000646","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,598861.9,598861.9,20401,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484324111,1489788.00
01/13/2017 11:15,2,0.152,ACTIVE,211.03,337.84,59.970,1484324104,"274151322000052","219011344069620",29.90,-2.50,0,334.84,342.35,4.6,2.5,0.018,868522.8,868522.8,20023,0,0,0,L,1151911521,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484324112,1489789.00
01/13/2017 11:15,2,0.000,ALERT,211.48,301.17,59.959,1484324104,"201051344000585","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,609483.9,609483.9,20461,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484324114,1489790.00
01/13/2017 11:15,2,0.000,ALERT,211.48,301.77,59.965,1484324104,"201051344001230","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,602076.8,602076.8,20319,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484324115,1489791.00
01/13/2017 11:15,2,0.000,ALERT,211.93,301.77,59.970,1484324104,"201051344000582","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,594172.1,594172.1,20430,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484324117,1489792.00
01/13/2017 11:15,2,0.000,ALERT,211.25,301.17,59.949,1484324104,"201051344000955","219011344069620",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,609334.1,609334.1,20390,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484324119,1489793.00
01/13/2017 11:15,2,0.104,ACTIVE,211.48,338.74,59.959,1484324104,"274151322000094","219011344069620",30.22,-4.00,0,336.34,342.65,3.2,1.2,0.013,715075.4,715075.4,20721,0,0,0,L,1151911521,0,121.10,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484324120,1489794.00
01/13/2017 11:15,2,0.000,ALERT,212.16,302.98,59.954,1484324104,"201051344000579","219011344069620",0.00,-6.50,0,301.17,307.48,0.0,0.0,0.000,617287.4,617287.4,20337,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484324122,1489795.00
01/13/2017 11:15,2,0.000,ALERT,211.25,301.47,59.944,1484324104,"201051344000890","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,606148.5,606148.5,20459,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484324124,1489796.00
01/13/2017 11:15,2,0.000,ALERT,211.48,301.17,59.975,1484324104,"201051344000438","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,607450.9,607450.9,20470,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484324125,1489797.00
01/13/2017 11:15,2,0.000,ALERT,211.70,300.87,59.975,1484324104,"201051344000417","219011344069620",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,592693.1,592693.1,20586,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484324127,1489798.00
01/13/2017 11:15,2,0.146,ACTIVE,211.70,339.04,59.970,1484324104,"274151322000083","219011344069620",30.42,-3.00,0,335.74,342.95,4.5,2.5,0.013,860127.2,860127.2,20056,0,0,0,L,1151911521,0,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484324128,1489799.00
01/13/2017 11:15,2,0.070,ACTIVE_NO_POWER,211.93,301.77,59.975,1484324104,"274151322000076","219011344069620",22.28,-5.50,0,299.37,303.88,1.6,0.0,0.000,917298.5,917298.5,20167,0,0,0,L,1151911521,0,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484324129,1489800.00
01/13/2017 11:15,2,0.000,ALERT,211.93,302.98,59.986,1484324104,"201051344000868","219011344069620",0.00,-8.50,0,300.87,307.78,0.0,0.0,0.000,600339.6,600339.6,20427,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484324131,1489801.00
01/13/2017 11:15,2,0.090,ACTIVE,211.25,339.04,59.975,1484324104,"274151322000095","219011344069620",26.06,-5.00,0,310.49,359.48,2.4,0.4,0.000,908330.6,908330.6,20222,0,0,0,L,1151911521,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484324132,1489802.00
01/13/2017 11:15,2,0.000,ALERT,211.93,301.77,59.981,1484324104,"201051344000988","219011344069620",0.00,-6.50,0,297.87,305.98,0.0,0.0,0.000,564547.1,564547.1,20461,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484324134,1489803.00
01/13/2017 11:15,2,0.000,ALERT,211.03,300.27,59.975,1484324104,"201051344001025","219011344069620",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,607659.6,607659.6,20491,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484324136,1489804.00
01/13/2017 11:15,2,0.328,ACTIVE,211.93,350.17,59.975,1484324104,"201051344000458","219011344069620",32.50,-2.50,0,333.93,363.39,10.8,8.5,0.035,609668.4,609668.4,20261,0,0,0,L,1122011218,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484324136,1489805.00
01/13/2017 11:15,2,0.277,ACTIVE,212.61,339.95,59.975,1484324104,"201051344000853","219011344069620",22.03,-5.00,0,334.54,344.45,6.2,4.1,0.018,608613.5,608613.5,20189,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484324137,1489806.00
01/13/2017 11:15,2,0.000,ALERT,211.93,301.47,59.986,1484324104,"201051344000685","219011344069620",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,606472.0,606472.0,20390,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484324139,1489807.00
01/13/2017 11:15,2,0.000,ALERT,211.48,300.57,59.991,1484324104,"201051344000917","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,603573.8,603573.8,20401,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484324141,1489808.00
01/13/2017 11:15,2,0.000,ALERT,211.70,301.47,59.991,1484324104,"201051344001145","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,609318.2,609318.2,20265,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484324143,1489809.00
01/13/2017 11:15,2,0.000,ALERT,211.48,300.57,59.975,1484324104,"201051344000651","219011344069620",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,602215.2,602215.2,20436,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484324144,1489810.00
01/13/2017 11:15,2,0.125,ACTIVE,210.80,337.84,59.970,1484324104,"274151322000088","219011344069620",29.58,-2.00,0,335.14,342.35,3.7,1.7,0.000,825671.5,825671.5,20176,0,0,0,L,1151911521,0,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484324145,1489811.00
01/13/2017 11:15,2,0.105,ACTIVE,212.16,340.55,59.975,1484324104,"274151322000068","219011344069620",30.08,-1.50,0,337.24,342.95,3.2,1.2,0.004,716128.3,716128.3,20606,0,0,0,L,1151911521,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484324146,1489812.00
01/13/2017 11:15,2,0.000,ALERT,211.25,301.47,59.981,1484324104,"201051344001135","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,597868.0,597868.0,20484,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484324148,1489813.00
01/13/2017 11:15,2,0.000,ALERT,211.48,302.68,59.996,1484324104,"201051344000594","219011344069620",0.00,-8.50,0,300.57,306.88,0.0,0.0,0.000,612808.4,612808.4,20375,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484324150,1489814.00
01/13/2017 11:15,2,0.000,ALERT,211.48,300.87,59.965,1484324104,"201051344001203","219011344069620",0.00,-8.00,0,298.77,304.18,0.0,0.0,0.000,606068.9,606068.9,20485,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484324152,1489815.00
01/13/2017 11:15,2,0.146,ACTIVE,211.48,338.74,59.975,1484324104,"274151322000054","219011344069620",30.65,2.00,0,335.14,343.85,4.5,2.4,0.018,841895.0,841895.0,20260,0,0,0,L,1151911521,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484324153,1489816.00
01/13/2017 11:15,2,0.000,ALERT,212.16,301.47,59.970,1484324104,"201051344000867","219011344069620",0.00,-7.00,0,299.67,307.18,0.0,0.0,0.000,599264.5,599264.5,20464,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484324154,1489817.00
01/13/2017 11:15,2,0.000,ALERT,211.25,300.87,59.986,1484324104,"201051344001093","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,602990.0,602990.0,20401,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484324156,1489818.00
01/13/2017 11:15,2,0.205,ACTIVE,212.16,345.66,60.002,1484324104,"201051344000900","219011344069620",32.01,-5.50,0,334.54,359.48,6.7,4.5,0.031,617664.3,617664.3,20112,0,0,0,L,1122011218,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484324157,1489819.00
01/13/2017 11:15,2,0.303,ACTIVE,212.38,339.04,59.981,1484324104,"201051344000648","219011344069620",31.29,-6.00,0,334.84,362.19,9.7,7.4,0.027,607180.9,607180.9,20098,0,0,0,L,1122011218,0,120.88,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484324158,1489820.00
01/13/2017 11:15,2,0.082,ALERT,212.16,308.39,59.975,1484324104,"201051344000569","219011344069620",29.86,-6.50,0,301.47,331.53,2.9,0.9,0.000,618752.6,618752.6,20075,0,0,0,L,1122011218,0,120.65,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484324160,1489821.00
01/13/2017 11:15,2,0.295,ACTIVE,212.16,354.07,59.938,1484324104,"201051344000983","219011344069620",32.86,-3.50,0,334.24,362.79,9.9,7.6,0.040,610598.3,610598.3,20255,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484324161,1489822.00
01/13/2017 11:15,2,0.000,ALERT,212.38,302.37,59.970,1484324104,"201051344001158","219011344069620",0.00,-8.00,0,300.27,305.98,0.0,0.0,0.000,600091.0,600091.0,20384,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484324162,1489823.00
01/13/2017 11:15,2,0.312,ACTIVE,212.83,339.95,59.965,1484324104,"201051344000576","219011344069620",28.82,-5.50,0,334.54,366.70,9.1,6.9,0.022,609897.7,609897.7,20143,0,0,0,L,1122011218,0,121.55,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484324163,1489824.00
01/13/2017 11:15,2,0.172,ACTIVE,211.25,339.34,59.965,1484324104,"274151322000087","219011344069620",30.12,0.00,0,335.74,343.25,5.2,3.1,0.013,813810.9,813810.9,20447,0,0,0,L,1151911521,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484324164,1489825.00
01/13/2017 11:30,2,0.258,ACTIVE,212.38,345.06,59.986,1484325003,"201051344000645","219011344069620",31.99,-4.00,0,335.44,354.07,8.4,6.2,0.022,609126.2,609126.2,20123,0,0,0,L,1122011218,0,121.78,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484325004,1489826.00
01/13/2017 11:30,2,0.135,ACTIVE,211.70,339.34,59.991,1484325003,"274151322000085","219011344069620",30.61,0.50,0,335.74,342.35,4.2,2.1,0.013,840703.3,840703.3,20262,0,0,0,L,1151911521,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484325005,1489827.00
01/13/2017 11:30,2,0.000,ALERT,212.61,301.77,59.970,1484325003,"201051344000633","219011344069620",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,599060.2,599060.2,20439,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484325007,1489828.00
01/13/2017 11:30,2,0.000,ALERT,212.16,301.47,60.002,1484325003,"201051344000469","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,602014.7,602014.7,20419,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484325009,1489829.00
01/13/2017 11:30,2,0.000,ALERT,211.03,300.87,59.975,1484325003,"201051344000646","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,598861.9,598861.9,20403,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484325011,1489830.00
01/13/2017 11:30,2,0.137,ACTIVE,211.70,338.44,59.970,1484325003,"274151322000052","219011344069620",29.48,-1.50,0,334.84,341.75,4.1,2.0,0.004,868523.3,868523.3,20024,0,0,0,L,1151911521,0,120.65,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484325012,1489831.00
01/13/2017 11:30,2,0.000,ALERT,211.03,300.57,59.970,1484325003,"201051344000585","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,609483.9,609483.9,20463,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484325013,1489832.00
01/13/2017 11:30,2,0.000,ALERT,211.03,301.17,59.981,1484325003,"201051344001230","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,602076.8,602076.8,20321,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484325015,1489833.00
01/13/2017 11:30,2,0.000,ALERT,211.48,301.77,59.959,1484325003,"201051344000582","219011344069620",0.00,-8.00,0,299.97,303.28,0.0,0.0,0.000,594172.1,594172.1,20432,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484325017,1489834.00
01/13/2017 11:30,2,0.000,ALERT,210.57,300.87,60.018,1484325003,"201051344000955","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,609334.1,609334.1,20392,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484325019,1489835.00
01/13/2017 11:30,2,0.086,ACTIVE,211.70,339.65,59.996,1484325003,"274151322000094","219011344069620",29.84,-3.00,0,336.04,341.75,2.6,0.6,0.004,715075.6,715075.6,20722,0,0,0,L,1151911521,0,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484325020,1489836.00
01/13/2017 11:30,2,0.000,ALERT,211.93,302.37,59.970,1484325003,"201051344000579","219011344069620",0.00,-6.50,0,301.17,304.78,0.0,0.0,0.000,617287.4,617287.4,20339,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484325021,1489837.00
01/13/2017 11:30,2,0.000,ALERT,211.03,301.47,59.959,1484325003,"201051344000890","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,606148.5,606148.5,20461,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484325023,1489838.00
01/13/2017 11:30,2,0.000,ALERT,211.25,300.87,59.933,1484325003,"201051344000438","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,607450.9,607450.9,20472,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484325025,1489839.00
01/13/2017 11:30,2,0.000,ALERT,211.25,300.27,59.981,1484325003,"201051344000417","219011344069620",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,592693.1,592693.1,20588,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484325027,1489840.00
01/13/2017 11:30,2,0.129,ACTIVE,211.93,340.25,59.965,1484325003,"274151322000083","219011344069620",30.08,-3.00,0,335.14,342.35,3.9,1.9,0.013,860127.7,860127.7,20057,0,0,0,L,1151911521,0,121.33,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484325028,1489841.00
01/13/2017 11:30,2,0.064,ACTIVE_NO_POWER,212.16,301.47,59.975,1484325003,"274151322000076","219011344069620",21.37,-5.00,0,298.77,303.88,1.4,0.0,0.000,917298.5,917298.5,20168,0,0,0,L,1151911521,0,121.33,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484325029,1489842.00
01/13/2017 11:30,2,0.000,ALERT,211.70,302.68,59.975,1484325003,"201051344000868","219011344069620",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,600339.6,600339.6,20429,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484325031,1489843.00
01/13/2017 11:30,2,0.082,ALERT,211.93,303.58,59.970,1484325003,"274151322000095","219011344069620",24.65,-5.50,0,300.57,341.75,2.0,0.1,0.000,908330.6,908330.6,20223,0,0,0,L,1151911521,0,121.55,122.01,0002,-5,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484325033,1489844.00
01/13/2017 11:30,2,0.000,ALERT,211.70,302.07,59.959,1484325003,"201051344000988","219011344069620",0.00,-7.00,0,297.57,303.58,0.0,0.0,0.000,564547.1,564547.1,20463,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484325034,1489845.00
01/13/2017 11:30,2,0.000,ALERT,211.03,300.27,60.002,1484325003,"201051344001025","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,607659.6,607659.6,20493,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484325036,1489846.00
01/13/2017 11:30,2,0.301,ACTIVE,212.16,337.54,59.975,1484325003,"201051344000458","219011344069620",31.03,-2.00,0,333.93,354.97,9.5,7.2,0.027,609670.3,609670.3,20262,0,0,0,L,1122011218,0,121.55,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484325037,1489847.00
01/13/2017 11:30,2,0.256,ACTIVE,212.83,339.34,59.965,1484325003,"201051344000853","219011344069620",21.91,-5.00,0,333.63,346.86,5.7,3.6,0.013,608614.4,608614.4,20190,0,0,0,L,1122011218,0,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484325038,1489848.00
01/13/2017 11:30,2,0.000,ALERT,211.48,300.87,59.965,1484325003,"201051344000685","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,606472.0,606472.0,20392,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484325040,1489849.00
01/13/2017 11:30,2,0.000,ALERT,211.48,300.57,59.970,1484325003,"201051344000917","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,603573.8,603573.8,20403,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484325042,1489850.00
01/13/2017 11:30,2,0.000,ALERT,211.70,301.47,59.970,1484325003,"201051344001145","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,609318.2,609318.2,20267,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484325044,1489851.00
01/13/2017 11:30,2,0.000,ALERT,211.03,299.97,59.970,1484325003,"201051344000651","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,602215.2,602215.2,20438,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484325045,1489852.00
01/13/2017 11:30,2,0.115,ACTIVE,211.48,338.44,59.959,1484325003,"274151322000088","219011344069620",27.83,-1.50,0,334.84,341.75,3.2,1.2,0.004,825671.7,825671.7,20177,0,0,0,L,1151911521,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484325046,1489853.00
01/13/2017 11:30,2,0.094,ACTIVE,212.38,339.34,59.970,1484325003,"274151322000068","219011344069620",29.56,-1.00,0,331.83,346.86,2.8,0.8,0.000,716128.5,716128.5,20607,0,0,0,L,1151911521,0,121.78,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484325047,1489854.00
01/13/2017 11:30,2,0.000,ALERT,211.03,300.57,59.922,1484325003,"201051344001135","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,597868.0,597868.0,20486,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484325049,1489855.00
01/13/2017 11:30,2,0.000,ALERT,211.93,303.28,59.981,1484325003,"201051344000594","219011344069620",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,612808.4,612808.4,20377,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484325051,1489856.00
01/13/2017 11:30,2,0.000,ALERT,211.25,300.27,59.975,1484325003,"201051344001203","219011344069620",0.00,-8.00,0,299.07,304.48,0.0,0.0,0.000,606068.9,606068.9,20487,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484325053,1489857.00
01/13/2017 11:30,2,0.131,ACTIVE,211.70,339.04,59.975,1484325003,"274151322000054","219011344069620",30.42,2.50,0,334.84,341.75,4.1,2.0,0.009,841895.5,841895.5,20261,0,0,0,L,1151911521,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484325053,1489858.00
01/13/2017 11:30,2,0.000,ALERT,212.38,302.07,59.975,1484325003,"201051344000867","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,599264.5,599264.5,20466,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484325055,1489859.00
01/13/2017 11:30,2,0.000,ALERT,211.25,300.57,60.023,1484325003,"201051344001093","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,602990.0,602990.0,20403,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484325057,1489860.00
01/13/2017 11:30,2,0.189,ACTIVE,212.16,339.04,59.981,1484325003,"201051344000900","219011344069620",30.67,-5.00,0,335.14,356.18,5.9,3.8,0.022,617665.2,617665.2,20113,0,0,0,L,1122011218,0,121.55,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484325058,1489861.00
01/13/2017 11:30,2,0.281,ACTIVE,212.38,339.95,59.970,1484325003,"201051344000648","219011344069620",31.43,-6.00,0,334.54,350.17,9.0,6.7,0.022,607182.6,607182.6,20099,0,0,0,L,1122011218,0,121.33,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484325059,1489862.00
01/13/2017 11:30,2,0.100,ALERT,212.16,314.70,59.949,1484325003,"201051344000569","219011344069620",30.93,-6.50,0,300.87,329.73,2.9,0.9,0.000,618752.9,618752.9,20077,0,0,0,L,1122011218,0,120.88,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484325061,1489863.00
01/13/2017 11:30,2,0.279,ACTIVE,212.38,347.46,59.981,1484325003,"201051344000983","219011344069620",32.24,-3.50,0,334.54,359.18,9.1,6.9,0.031,610600.1,610600.1,20256,0,0,0,L,1122011218,0,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484325062,1489864.00
01/13/2017 11:30,2,0.000,ALERT,212.16,302.68,59.986,1484325003,"201051344001158","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,600091.0,600091.0,20386,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484325063,1489865.00
01/13/2017 11:30,2,0.273,ACTIVE,212.61,340.25,59.981,1484325003,"201051344000576","219011344069620",30.08,-5.50,0,333.63,345.06,8.4,6.2,0.022,609899.2,609899.2,20144,0,0,0,L,1122011218,0,121.78,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484325064,1489866.00
01/13/2017 11:30,2,0.152,ACTIVE,211.93,338.74,59.986,1484325003,"274151322000087","219011344069620",29.98,1.00,0,335.44,342.95,4.6,2.5,0.000,813811.5,813811.5,20448,0,0,0,L,1151911521,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484325065,1489867.00
01/13/2017 11:45,2,0.297,ACTIVE,212.83,339.65,59.975,1484325903,"201051344000645","219011344069620",31.23,-4.00,0,336.04,355.88,9.4,7.1,0.035,609127.8,609127.8,20124,0,0,0,L,1122011218,0,122.01,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484325904,1489868.00
01/13/2017 11:45,2,0.156,ACTIVE,211.93,339.95,59.944,1484325903,"274151322000085","219011344069620",30.93,0.50,0,336.34,342.35,5.0,2.9,0.018,840703.9,840703.9,20263,0,0,0,L,1151911521,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484325905,1489869.00
01/13/2017 11:45,2,0.000,ALERT,213.06,302.68,59.981,1484325903,"201051344000633","219011344069620",0.00,-8.50,0,298.17,304.18,0.0,0.0,0.000,599060.2,599060.2,20441,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484325907,1489870.00
01/13/2017 11:45,2,0.000,ALERT,212.61,302.98,59.975,1484325903,"201051344000469","219011344069620",0.00,-8.50,0,298.47,304.48,0.0,0.0,0.000,602014.7,602014.7,20421,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484325909,1489871.00
01/13/2017 11:45,2,0.000,ALERT,211.48,301.17,60.002,1484325903,"201051344000646","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,598861.9,598861.9,20405,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484325911,1489872.00
01/13/2017 11:45,2,0.156,ACTIVE,211.70,338.44,59.981,1484325903,"274151322000052","219011344069620",29.86,-1.00,0,331.83,345.06,4.8,2.7,0.009,868523.9,868523.9,20025,0,0,0,L,1151911521,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484325912,1489873.00
01/13/2017 11:45,2,0.000,ALERT,211.70,301.47,59.981,1484325903,"201051344000585","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,609483.9,609483.9,20465,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484325913,1489874.00
01/13/2017 11:45,2,0.000,ALERT,211.70,301.77,59.975,1484325903,"201051344001230","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,602076.8,602076.8,20323,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484325915,1489875.00
01/13/2017 11:45,2,0.000,ALERT,212.16,302.68,59.970,1484325903,"201051344000582","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,594172.1,594172.1,20434,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484325917,1489876.00
01/13/2017 11:45,2,0.000,ALERT,211.25,301.47,59.975,1484325903,"201051344000955","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,609334.1,609334.1,20394,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484325919,1489877.00
01/13/2017 11:45,2,0.107,ACTIVE,211.70,339.34,59.975,1484325903,"274151322000094","219011344069620",30.32,-3.50,0,322.51,352.87,3.3,1.3,0.013,715075.8,715075.8,20723,0,0,0,L,1151911521,0,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484325920,1489878.00
01/13/2017 11:45,2,0.000,ALERT,212.38,303.58,59.975,1484325903,"201051344000579","219011344069620",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,617287.4,617287.4,20341,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484325921,1489879.00
01/13/2017 11:45,2,0.000,ALERT,211.48,301.77,59.970,1484325903,"201051344000890","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,606148.5,606148.5,20463,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484325923,1489880.00
01/13/2017 11:45,2,0.000,ALERT,211.70,301.47,59.975,1484325903,"201051344000438","219011344069620",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,607450.9,607450.9,20474,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484325925,1489881.00
01/13/2017 11:45,2,0.000,ALERT,212.16,301.17,59.981,1484325903,"201051344000417","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,592693.1,592693.1,20590,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484325927,1489882.00
01/13/2017 11:45,2,0.150,ACTIVE,211.93,339.04,59.970,1484325903,"274151322000083","219011344069620",30.53,-3.00,0,335.14,344.15,4.6,2.5,0.013,860128.2,860128.2,20058,0,0,0,L,1151911521,0,121.55,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484325928,1489883.00
01/13/2017 11:45,2,0.072,ACTIVE_NO_POWER,212.61,301.47,59.991,1484325903,"274151322000076","219011344069620",22.70,-5.00,0,299.07,304.18,1.7,0.0,0.000,917298.5,917298.5,20169,0,0,0,L,1151911521,0,121.55,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484325929,1489884.00
01/13/2017 11:45,2,0.000,ALERT,212.38,303.58,59.986,1484325903,"201051344000868","219011344069620",0.00,-8.50,0,300.57,305.38,0.0,0.0,0.000,600339.6,600339.6,20431,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484325930,1489885.00
01/13/2017 11:45,2,0.086,ACTIVE,212.16,338.74,59.991,1484325903,"274151322000095","219011344069620",28.92,-5.00,0,301.17,345.96,2.5,0.5,0.000,908330.7,908330.7,20225,0,0,0,L,1151911521,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484325931,1489886.00
01/13/2017 11:45,2,0.000,ALERT,212.38,303.28,59.981,1484325903,"201051344000988","219011344069620",0.00,-6.50,0,297.57,304.18,0.0,0.0,0.000,564547.1,564547.1,20465,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484325933,1489887.00
01/13/2017 11:45,2,0.000,ALERT,211.48,300.57,60.012,1484325903,"201051344001025","219011344069620",0.00,-8.00,0,298.17,303.58,0.0,0.0,0.000,607659.6,607659.6,20495,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484325935,1489888.00
01/13/2017 11:45,2,0.330,ACTIVE,212.61,352.27,59.949,1484325903,"201051344000458","219011344069620",32.70,-2.50,0,332.43,356.18,11.0,8.7,0.035,609672.2,609672.2,20263,0,0,0,L,1122011218,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484325936,1489889.00
01/13/2017 11:45,2,0.283,ACTIVE,213.06,339.95,59.981,1484325903,"201051344000853","219011344069620",22.15,-5.50,0,314.10,360.38,6.4,4.2,0.013,608615.4,608615.4,20191,0,0,0,L,1122011218,0,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484325937,1489890.00
01/13/2017 11:45,2,0.000,ALERT,212.16,301.77,59.981,1484325903,"201051344000685","219011344069620",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,606472.0,606472.0,20394,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484325939,1489891.00
01/13/2017 11:45,2,0.000,ALERT,211.93,301.17,59.970,1484325903,"201051344000917","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,603573.8,603573.8,20405,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484325940,1489892.00
01/13/2017 11:45,2,0.000,ALERT,211.93,301.77,59.949,1484325903,"201051344001145","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,609318.2,609318.2,20269,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484325942,1489893.00
01/13/2017 11:45,2,0.000,ALERT,211.70,300.87,59.975,1484325903,"201051344000651","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,602215.2,602215.2,20440,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484325944,1489894.00
01/13/2017 11:45,2,0.131,ACTIVE,211.48,339.04,59.970,1484325903,"274151322000088","219011344069620",29.84,-1.50,0,333.03,342.95,4.0,1.9,0.009,825672.1,825672.1,20178,0,0,0,L,1151911521,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484325945,1489895.00
01/13/2017 11:45,2,0.000,ALERT,211.25,301.47,59.975,1484325903,"201051344001135","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,597868.0,597868.0,20488,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484325948,1489896.00
01/13/2017 11:45,2,0.000,ALERT,212.16,303.28,59.981,1484325903,"201051344000594","219011344069620",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,612808.4,612808.4,20379,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484325949,1489897.00
01/13/2017 11:45,2,0.000,ALERT,211.70,301.17,60.012,1484325903,"201051344001203","219011344069620",0.00,-8.00,0,298.77,304.48,0.0,0.0,0.000,606068.9,606068.9,20489,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484325951,1489898.00
01/13/2017 11:45,2,0.156,ACTIVE,211.70,339.34,59.986,1484325903,"274151322000054","219011344069620",30.85,2.00,0,335.44,342.35,4.9,2.8,0.018,841896.1,841896.1,20262,0,0,0,L,1151911521,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484325952,1489899.00
01/13/2017 11:45,2,0.000,ALERT,212.61,302.37,59.981,1484325903,"201051344000867","219011344069620",0.00,-7.00,0,299.67,304.78,0.0,0.0,0.000,599264.5,599264.5,20468,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484325954,1489900.00
01/13/2017 11:45,2,0.000,ALERT,211.70,301.77,59.996,1484325903,"201051344001093","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,602990.0,602990.0,20405,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484325956,1489901.00
01/13/2017 11:45,2,0.219,ACTIVE,212.38,342.65,59.991,1484325903,"201051344000900","219011344069620",31.67,-5.50,0,332.73,354.67,7.0,4.9,0.027,617666.3,617666.3,20114,0,0,0,L,1122011218,0,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484325957,1489902.00
01/13/2017 11:45,2,0.311,ACTIVE,212.83,345.36,59.991,1484325903,"201051344000648","219011344069620",32.01,-6.00,0,335.44,351.37,10.1,7.9,0.022,607184.3,607184.3,20100,0,0,0,L,1122011218,0,121.10,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484325957,1489903.00
01/13/2017 11:45,2,0.090,ALERT,212.61,303.58,59.991,1484325903,"201051344000569","219011344069620",34.33,-6.50,0,301.47,332.13,3.2,1.1,0.000,618753.2,618753.2,20079,0,0,0,L,1122011218,0,121.10,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484325959,1489904.00
01/13/2017 11:45,2,0.305,ACTIVE,212.61,355.28,59.996,1484325903,"201051344000983","219011344069620",32.96,-3.50,0,334.84,360.99,10.2,8.0,0.044,610601.9,610601.9,20257,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484325960,1489905.00
01/13/2017 11:45,2,0.000,ALERT,212.61,302.98,59.991,1484325903,"201051344001158","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,600091.0,600091.0,20388,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484325962,1489906.00
01/13/2017 11:45,2,0.299,ACTIVE,213.06,340.55,59.991,1484325903,"201051344000576","219011344069620",31.45,-5.50,0,333.93,345.96,9.5,7.3,0.027,609900.9,609900.9,20145,0,0,0,L,1122011218,0,121.78,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484325963,1489907.00
01/13/2017 11:45,2,0.180,ACTIVE,211.93,339.34,59.996,1484325903,"274151322000087","219011344069620",30.30,1.00,0,332.43,345.66,5.5,3.4,0.009,813812.2,813812.2,20449,0,0,0,L,1151911521,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484325964,1489908.00
