ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2017 11:45,2,0.111,ACTIVE,212.61,339.65,59.986,1484325903,"274151322000068","219011344069620",30.18,-1.00,0,336.64,343.85,3.4,1.4,0.009,716128.7,716128.7,20609,0,0,0,L,1151911521,1,121.78,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484325965,1489909.00
01/13/2017 12:00,2,0.316,ACTIVE,213.51,343.85,59.981,1484326803,"201051344000645","219011344069620",31.85,-5.00,0,334.54,355.28,10.3,8.0,0.044,609129.7,609129.7,20125,0,0,0,L,1122011218,0,122.23,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484326805,1489910.00
01/13/2017 12:00,2,0.176,ACTIVE,212.38,345.36,59.965,1484326803,"274151322000085","219011344069620",32.05,0.00,0,336.94,347.76,5.7,3.6,0.018,840704.7,840704.7,20264,0,0,0,L,1151911521,0,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484326806,1489911.00
01/13/2017 12:00,2,0.000,ALERT,213.51,303.28,59.970,1484326803,"201051344000633","219011344069620",0.00,-8.50,0,299.07,305.08,0.0,0.0,0.000,599060.2,599060.2,20443,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484326807,1489912.00
01/13/2017 12:00,2,0.000,ALERT,213.06,303.88,59.975,1484326803,"201051344000469","219011344069620",0.00,-8.00,0,299.97,305.38,0.0,0.0,0.000,602014.7,602014.7,20423,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484326809,1489913.00
01/13/2017 12:00,2,0.000,ALERT,211.70,301.47,59.965,1484326803,"201051344000646","219011344069620",0.00,-7.00,0,298.47,303.58,0.0,0.0,0.000,598861.9,598861.9,20407,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484326811,1489914.00
01/13/2017 12:00,2,0.172,ACTIVE,212.38,341.15,59.975,1484326803,"274151322000052","219011344069620",30.38,-1.50,0,335.14,343.85,5.3,3.2,0.018,868524.7,868524.7,20026,0,0,0,L,1151911521,0,121.10,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484326812,1489915.00
01/13/2017 12:00,2,0.000,ALERT,211.70,301.17,59.970,1484326803,"201051344000585","219011344069620",0.00,-6.50,0,298.47,303.58,0.0,0.0,0.000,609483.9,609483.9,20467,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484326814,1489916.00
01/13/2017 12:00,2,0.000,ALERT,211.70,301.47,59.970,1484326803,"201051344001230","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,602076.8,602076.8,20325,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484326815,1489917.00
01/13/2017 12:00,2,0.000,ALERT,212.38,302.07,59.975,1484326803,"201051344000582","219011344069620",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,594172.1,594172.1,20436,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484326817,1489918.00
01/13/2017 12:00,2,0.000,ALERT,211.48,301.47,59.975,1484326803,"201051344000955","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,609334.1,609334.1,20396,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484326819,1489919.00
01/13/2017 12:00,2,0.123,ACTIVE,212.16,342.05,59.965,1484326803,"274151322000094","219011344069620",30.65,-3.00,0,336.34,343.55,3.8,1.8,0.018,715076.2,715076.2,20724,0,0,0,L,1151911521,0,121.33,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484326820,1489920.00
01/13/2017 12:00,2,0.000,ALERT,213.06,304.78,59.975,1484326803,"201051344000579","219011344069620",0.00,-6.50,0,301.17,306.28,0.0,0.0,0.000,617287.4,617287.4,20343,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484326822,1489921.00
01/13/2017 12:00,2,0.000,ALERT,211.70,301.47,59.965,1484326803,"201051344000890","219011344069620",0.00,-6.50,0,299.67,304.48,0.0,0.0,0.000,606148.5,606148.5,20465,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484326824,1489922.00
01/13/2017 12:00,2,0.000,ALERT,211.93,301.17,59.970,1484326803,"201051344000438","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,607450.9,607450.9,20476,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484326825,1489923.00
01/13/2017 12:00,2,0.000,ALERT,212.16,301.17,59.970,1484326803,"201051344000417","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,592693.1,592693.1,20592,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484326827,1489924.00
01/13/2017 12:00,2,0.164,ACTIVE,212.16,341.15,59.970,1484326803,"274151322000083","219011344069620",31.01,-2.50,0,336.04,344.15,5.2,3.1,0.022,860129.0,860129.0,20059,0,0,0,L,1151911521,0,121.55,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484326828,1489925.00
01/13/2017 12:00,2,0.076,ACTIVE_NO_POWER,212.61,303.28,59.959,1484326803,"274151322000076","219011344069620",23.48,-5.00,0,299.37,305.38,1.8,0.0,0.000,917298.5,917298.5,20170,0,0,0,L,1151911521,0,121.55,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484326829,1489926.00
01/13/2017 12:00,2,0.000,ALERT,212.61,304.48,59.975,1484326803,"201051344000868","219011344069620",0.00,-8.50,0,301.47,306.28,0.0,0.0,0.000,600339.6,600339.6,20433,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484326831,1489927.00
01/13/2017 12:00,2,0.096,ALERT,212.38,340.25,59.944,1484326803,"274151322000095","219011344069620",29.54,-4.00,0,301.17,342.65,2.9,0.9,0.000,908330.8,908330.8,20226,0,0,0,L,1151911521,0,122.01,122.23,0002,-5,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484326833,1489928.00
01/13/2017 12:00,2,0.000,ALERT,213.06,304.18,59.965,1484326803,"201051344000988","219011344069620",0.00,-7.00,0,298.17,305.08,0.0,0.0,0.000,564547.1,564547.1,20467,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484326834,1489929.00
01/13/2017 12:00,2,0.000,ALERT,211.70,300.57,59.996,1484326803,"201051344001025","219011344069620",0.00,-8.50,0,298.17,303.88,0.0,0.0,0.000,607659.6,607659.6,20497,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484326836,1489930.00
01/13/2017 12:00,2,0.352,ACTIVE,213.06,355.58,59.959,1484326803,"201051344000458","219011344069620",33.02,-3.00,0,334.84,361.29,11.8,9.5,0.044,609674.5,609674.5,20264,0,0,0,L,1122011218,0,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484326837,1489931.00
01/13/2017 12:00,2,0.297,ACTIVE,213.74,341.45,59.959,1484326803,"201051344000853","219011344069620",22.26,-6.00,0,334.54,344.45,6.7,4.6,0.018,608616.5,608616.5,20192,0,0,0,L,1122011218,0,122.23,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484326838,1489932.00
01/13/2017 12:00,2,0.000,ALERT,212.16,301.17,59.965,1484326803,"201051344000685","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,606472.0,606472.0,20396,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484326840,1489933.00
01/13/2017 12:00,2,0.000,ALERT,212.16,300.87,59.917,1484326803,"201051344000917","219011344069620",0.00,-5.50,0,297.57,303.28,0.0,0.0,0.000,603573.8,603573.8,20407,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484326842,1489934.00
01/13/2017 12:00,2,0.000,ALERT,212.16,301.17,59.954,1484326803,"201051344001145","219011344069620",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,609318.2,609318.2,20271,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484326843,1489935.00
01/13/2017 12:00,2,0.000,ALERT,212.38,301.47,59.965,1484326803,"201051344000651","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,602215.2,602215.2,20442,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484326845,1489936.00
01/13/2017 12:00,2,0.146,ACTIVE,211.93,339.95,59.944,1484326803,"274151322000088","219011344069620",30.04,-1.50,0,334.54,343.25,4.5,2.4,0.009,825672.7,825672.7,20179,0,0,0,L,1151911521,0,122.23,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484326846,1489937.00
01/13/2017 12:00,2,0.121,ACTIVE,212.83,340.55,59.949,1484326803,"274151322000068","219011344069620",30.47,-1.00,0,336.94,345.06,3.8,1.7,0.009,716129.1,716129.1,20610,0,0,0,L,1151911521,0,122.46,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484326847,1489938.00
01/13/2017 12:00,2,0.000,ALERT,211.93,302.37,59.938,1484326803,"201051344001135","219011344069620",0.00,-6.50,0,299.07,304.18,0.0,0.0,0.000,597868.0,597868.0,20490,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484326849,1489939.00
01/13/2017 12:00,2,0.000,ALERT,212.38,303.88,59.944,1484326803,"201051344000594","219011344069620",0.00,-8.00,0,300.27,305.68,0.0,0.0,0.000,612808.4,612808.4,20381,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484326851,1489940.00
01/13/2017 12:00,2,0.000,ALERT,212.38,302.07,59.954,1484326803,"201051344001203","219011344069620",0.00,-8.50,0,298.77,305.08,0.0,0.0,0.000,606068.9,606068.9,20491,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484326852,1489941.00
01/13/2017 12:00,2,0.172,ACTIVE,211.93,339.34,59.938,1484326803,"274151322000054","219011344069620",31.47,1.50,0,335.74,343.85,5.5,3.4,0.013,841896.8,841896.8,20263,0,0,0,L,1151911521,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484326853,1489942.00
01/13/2017 12:00,2,0.000,ALERT,213.29,303.28,59.949,1484326803,"201051344000867","219011344069620",0.00,-7.00,0,299.67,305.68,0.0,0.0,0.000,599264.5,599264.5,20470,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484326855,1489943.00
01/13/2017 12:00,2,0.000,ALERT,212.16,302.07,59.944,1484326803,"201051344001093","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,602990.0,602990.0,20407,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484326857,1489944.00
01/13/2017 12:00,2,0.238,ACTIVE,213.06,345.36,59.959,1484326803,"201051344000900","219011344069620",31.93,-6.00,0,335.74,357.98,7.8,5.6,0.044,617667.6,617667.6,20115,0,0,0,L,1122011218,0,122.01,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484326858,1489945.00
01/13/2017 12:00,2,0.326,ACTIVE,213.06,352.57,59.986,1484326803,"201051344000648","219011344069620",32.76,-6.50,0,335.14,358.58,10.9,8.6,0.035,607186.5,607186.5,20101,0,0,0,L,1122011218,0,121.33,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484326859,1489946.00
01/13/2017 12:00,2,0.092,ALERT,213.06,304.18,59.954,1484326803,"201051344000569","219011344069620",34.49,-6.50,0,301.17,333.03,3.2,1.2,0.000,618753.5,618753.5,20081,0,0,0,L,1122011218,0,121.10,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484326860,1489947.00
01/13/2017 12:00,2,0.340,ACTIVE,213.06,340.25,59.954,1484326803,"201051344000983","219011344069620",31.15,-4.00,0,335.44,363.69,10.8,8.5,0.053,610604.0,610604.0,20258,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484326861,1489948.00
01/13/2017 12:00,2,0.000,ALERT,213.06,303.28,59.949,1484326803,"201051344001158","219011344069620",0.00,-8.50,0,300.27,305.38,0.0,0.0,0.000,600091.0,600091.0,20390,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484326863,1489949.00
01/13/2017 12:00,2,0.312,ACTIVE,213.51,355.88,59.944,1484326803,"201051344000576","219011344069620",33.08,-5.50,0,333.93,358.28,10.5,8.2,0.027,609902.8,609902.8,20146,0,0,0,L,1122011218,0,122.01,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484326864,1489950.00
01/13/2017 12:00,2,0.197,ACTIVE,212.38,338.74,59.981,1484326803,"274151322000087","219011344069620",30.57,0.50,0,336.04,344.76,6.1,3.9,0.004,813813.2,813813.2,20450,0,0,0,L,1151911521,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484326865,1489951.00
01/13/2017 12:15,2,0.350,ACTIVE,213.51,344.76,59.922,1484327703,"201051344000645","219011344069620",31.91,-5.50,0,337.24,353.77,11.3,9.0,0.049,609131.8,609131.8,20126,0,0,0,L,1122011218,0,122.23,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484327704,1489952.00
01/13/2017 12:15,2,0.189,ACTIVE,212.38,360.99,59.949,1484327703,"274151322000085","219011344069620",33.62,0.00,0,338.74,363.99,6.5,4.3,0.022,840705.7,840705.7,20265,0,0,0,L,1151911521,0,122.46,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484327705,1489953.00
01/13/2017 12:15,2,0.000,ALERT,213.51,303.28,59.970,1484327703,"201051344000633","219011344069620",0.00,-8.00,0,300.27,305.68,0.0,0.0,0.000,599060.2,599060.2,20445,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484327707,1489954.00
01/13/2017 12:15,2,0.000,ALERT,213.06,303.88,59.949,1484327703,"201051344000469","219011344069620",0.00,-8.50,0,300.87,305.68,0.0,0.0,0.000,602014.7,602014.7,20425,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484327709,1489955.00
01/13/2017 12:15,2,0.000,ALERT,211.93,302.07,59.975,1484327703,"201051344000646","219011344069620",0.00,-7.00,0,298.77,304.48,0.0,0.0,0.000,598861.9,598861.9,20409,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484327711,1489956.00
01/13/2017 12:15,2,0.191,ACTIVE,212.16,340.55,59.938,1484327703,"274151322000052","219011344069620",30.49,-1.50,0,336.64,343.85,6.0,3.9,0.022,868525.5,868525.5,20027,0,0,0,L,1151911521,0,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484327712,1489957.00
01/13/2017 12:15,2,0.000,ALERT,212.16,302.07,59.949,1484327703,"201051344000585","219011344069620",0.00,-6.50,0,298.77,304.48,0.0,0.0,0.000,609483.9,609483.9,20469,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484327713,1489958.00
01/13/2017 12:15,2,0.000,ALERT,212.16,302.68,59.944,1484327703,"201051344001230","219011344069620",0.00,-7.00,0,299.67,305.38,0.0,0.0,0.000,602076.8,602076.8,20327,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484327715,1489959.00
01/13/2017 12:15,2,0.000,ALERT,212.38,302.68,59.933,1484327703,"201051344000582","219011344069620",0.00,-8.50,0,299.37,305.38,0.0,0.0,0.000,594172.1,594172.1,20438,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484327717,1489960.00
01/13/2017 12:15,2,0.000,ALERT,211.93,302.07,59.949,1484327703,"201051344000955","219011344069620",0.00,-6.00,0,299.37,304.78,0.0,0.0,0.000,609334.1,609334.1,20398,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484327719,1489961.00
01/13/2017 12:15,2,0.139,ACTIVE,212.38,340.85,59.954,1484327703,"274151322000094","219011344069620",31.03,-3.00,0,337.84,344.15,4.4,2.3,0.022,715076.7,715076.7,20725,0,0,0,L,1151911521,0,121.55,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484327720,1489962.00
01/13/2017 12:15,2,0.000,ALERT,213.06,304.18,59.944,1484327703,"201051344000579","219011344069620",0.00,-7.00,0,302.37,306.58,0.0,0.0,0.000,617287.4,617287.4,20345,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484327721,1489963.00
01/13/2017 12:15,2,0.000,ALERT,211.93,302.68,59.959,1484327703,"201051344000890","219011344069620",0.00,-6.50,0,299.97,305.98,0.0,0.0,0.000,606148.5,606148.5,20467,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484327723,1489964.00
01/13/2017 12:15,2,0.000,ALERT,212.38,302.07,59.944,1484327703,"201051344000438","219011344069620",0.00,-7.00,0,299.67,305.38,0.0,0.0,0.000,607450.9,607450.9,20478,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484327725,1489965.00
01/13/2017 12:15,2,0.000,ALERT,212.38,301.47,59.954,1484327703,"201051344000417","219011344069620",0.00,-6.50,0,299.37,304.48,0.0,0.0,0.000,592693.1,592693.1,20594,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484327727,1489966.00
01/13/2017 12:15,2,0.184,ACTIVE,212.61,341.75,59.949,1484327703,"274151322000083","219011344069620",31.57,-3.00,0,337.24,346.26,5.9,3.8,0.031,860129.8,860129.8,20060,0,0,0,L,1151911521,0,121.78,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484327728,1489967.00
01/13/2017 12:15,2,0.082,ACTIVE,213.06,303.28,59.970,1484327703,"274151322000076","219011344069620",24.31,-5.50,0,301.17,305.38,2.1,0.1,0.000,917298.5,917298.5,20171,0,0,0,L,1151911521,0,121.78,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484327729,1489968.00
01/13/2017 12:15,2,0.000,ALERT,212.83,304.18,59.922,1484327703,"201051344000868","219011344069620",0.00,-8.00,0,302.37,306.58,0.0,0.0,0.000,600339.6,600339.6,20435,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484327730,1489969.00
01/13/2017 12:15,2,0.107,ACTIVE,212.38,339.34,59.949,1484327703,"274151322000095","219011344069620",29.86,-3.50,0,302.68,342.65,3.2,1.2,0.000,908331.1,908331.1,20228,0,0,0,L,1151911521,0,122.23,122.01,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484327731,1489970.00
01/13/2017 12:15,2,0.000,ALERT,212.83,303.58,59.965,1484327703,"201051344000988","219011344069620",0.00,-7.00,0,299.37,305.68,0.0,0.0,0.000,564547.1,564547.1,20469,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484327733,1489971.00
01/13/2017 12:15,2,0.000,ALERT,211.93,301.47,60.002,1484327703,"201051344001025","219011344069620",0.00,-8.00,0,298.77,305.38,0.0,0.0,0.000,607659.6,607659.6,20499,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484327735,1489972.00
01/13/2017 12:15,2,0.375,ACTIVE,213.06,359.48,59.938,1484327703,"201051344000458","219011344069620",33.38,-3.00,0,335.44,365.80,12.7,10.3,0.049,609677.0,609677.0,20265,0,0,0,L,1122011218,0,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484327736,1489973.00
01/13/2017 12:15,2,0.328,ACTIVE,213.51,340.85,59.959,1484327703,"201051344000853","219011344069620",22.19,-6.00,0,336.34,345.96,7.4,5.2,0.027,608617.7,608617.7,20193,0,0,0,L,1122011218,0,122.23,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484327737,1489974.00
01/13/2017 12:15,2,0.000,ALERT,212.38,302.07,59.975,1484327703,"201051344000685","219011344069620",0.00,-6.50,0,299.07,305.08,0.0,0.0,0.000,606472.0,606472.0,20398,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484327739,1489975.00
01/13/2017 12:15,2,0.000,ALERT,212.16,301.17,59.928,1484327703,"201051344000917","219011344069620",0.00,-6.00,0,298.17,304.18,0.0,0.0,0.000,603573.8,603573.8,20409,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484327741,1489976.00
01/13/2017 12:15,2,0.053,ALERT,212.38,302.37,59.949,1484327703,"201051344001145","219011344069620",32.10,-6.50,0,299.37,305.68,1.8,0.0,0.000,609318.2,609318.2,20273,0,0,0,L,1122011218,0,121.78,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1484327743,1489977.00
01/13/2017 12:15,2,0.000,ALERT,212.16,301.17,59.959,1484327703,"201051344000651","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,602215.2,602215.2,20444,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484327744,1489978.00
01/13/2017 12:15,2,0.170,ACTIVE,212.16,340.55,59.959,1484327703,"274151322000088","219011344069620",30.14,-1.50,0,336.34,344.45,5.2,3.0,0.009,825673.3,825673.3,20180,0,0,0,L,1151911521,0,122.46,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484327745,1489979.00
01/13/2017 12:15,2,0.137,ACTIVE,213.29,342.05,59.959,1484327703,"274151322000068","219011344069620",30.81,-1.50,0,338.14,344.45,4.3,2.2,0.018,716129.5,716129.5,20611,0,0,0,L,1151911521,0,122.23,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484327746,1489980.00
01/13/2017 12:15,2,0.000,ALERT,211.70,302.07,59.949,1484327703,"201051344001135","219011344069620",0.00,-6.50,0,300.27,305.38,0.0,0.0,0.000,597868.0,597868.0,20492,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484327748,1489981.00
01/13/2017 12:15,2,0.000,ALERT,212.61,304.48,59.996,1484327703,"201051344000594","219011344069620",0.00,-8.00,0,301.17,306.28,0.0,0.0,0.000,612808.4,612808.4,20383,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484327750,1489982.00
01/13/2017 12:15,2,0.000,ALERT,212.16,302.07,59.912,1484327703,"201051344001203","219011344069620",0.00,-8.50,0,300.27,306.28,0.0,0.0,0.000,606068.9,606068.9,20493,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484327752,1489983.00
01/13/2017 12:15,2,0.191,ACTIVE,212.16,357.68,59.954,1484327703,"274151322000054","219011344069620",33.26,1.50,0,336.94,361.59,6.4,4.3,0.027,841897.8,841897.8,20264,0,0,0,L,1151911521,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484327752,1489984.00
01/13/2017 12:15,2,0.000,ALERT,213.51,303.58,59.965,1484327703,"201051344000867","219011344069620",0.00,-7.00,0,301.17,305.98,0.0,0.0,0.000,599264.5,599264.5,20472,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484327754,1489985.00
01/13/2017 12:15,2,0.000,ALERT,212.16,302.37,59.959,1484327703,"201051344001093","219011344069620",0.00,-6.50,0,299.97,304.48,0.0,0.0,0.000,602990.0,602990.0,20409,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484327756,1489986.00
01/13/2017 12:15,2,0.264,ACTIVE,213.29,349.86,59.954,1484327703,"201051344000900","219011344069620",32.40,-6.00,0,336.64,358.28,8.7,6.5,0.053,617669.1,617669.1,20116,0,0,0,L,1122011218,0,122.23,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484327757,1489987.00
01/13/2017 12:15,2,0.342,ACTIVE,213.51,359.78,59.975,1484327703,"201051344000648","219011344069620",33.48,-6.50,0,336.34,365.19,11.7,9.3,0.035,607188.7,607188.7,20102,0,0,0,L,1122011218,0,121.55,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484327758,1489988.00
01/13/2017 12:15,2,0.148,ALERT,213.29,304.78,59.928,1484327703,"201051344000569","219011344069620",15.13,-7.00,0,302.37,333.63,2.3,0.3,0.000,618753.6,618753.6,20083,0,0,0,L,1122011218,0,121.55,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1484327760,1489989.00
01/13/2017 12:15,2,0.373,ACTIVE,213.29,344.15,59.981,1484327703,"201051344000983","219011344069620",31.77,-5.00,0,335.14,360.99,12.0,9.7,0.066,610606.2,610606.2,20259,0,0,0,L,1122011218,0,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484327761,1489990.00
01/13/2017 12:15,2,0.000,ALERT,213.51,303.88,59.996,1484327703,"201051344001158","219011344069620",0.00,-8.50,0,301.17,305.68,0.0,0.0,0.000,600091.0,600091.0,20392,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484327762,1489991.00
01/13/2017 12:15,2,0.338,ACTIVE,213.74,346.86,59.970,1484327703,"201051344000576","219011344069620",32.08,-6.50,0,336.04,367.60,11.0,8.7,0.040,609904.9,609904.9,20147,0,0,0,L,1122011218,0,122.23,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484327763,1489992.00
01/13/2017 12:15,2,0.217,ACTIVE,212.38,341.15,59.975,1484327703,"274151322000087","219011344069620",31.17,0.50,0,337.24,345.06,6.9,4.7,0.027,813814.2,813814.2,20451,0,0,0,L,1151911521,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484327764,1489993.00
01/13/2017 12:30,2,0.316,ACTIVE,213.29,339.95,60.023,1484328603,"201051344000645","219011344069620",31.27,-5.50,0,336.04,353.17,10.1,7.8,0.035,609133.9,609133.9,20127,0,0,0,L,1122011218,0,121.78,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484328604,1489994.00
01/13/2017 12:30,2,0.174,ACTIVE,211.48,342.65,59.996,1484328603,"274151322000085","219011344069620",31.69,-0.50,0,336.94,363.99,5.6,3.5,0.018,840706.7,840706.7,20266,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484328605,1489995.00
01/13/2017 12:30,2,0.000,ALERT,213.51,302.68,59.965,1484328603,"201051344000633","219011344069620",0.00,-8.00,0,299.37,305.08,0.0,0.0,0.000,599060.2,599060.2,20447,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484328607,1489996.00
01/13/2017 12:30,2,0.000,ALERT,212.83,302.98,59.986,1484328603,"201051344000469","219011344069620",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,602014.7,602014.7,20427,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484328609,1489997.00
01/13/2017 12:30,2,0.000,ALERT,211.93,302.07,59.996,1484328603,"201051344000646","219011344069620",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,598861.9,598861.9,20411,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484328610,1489998.00
01/13/2017 12:30,2,0.170,ACTIVE,211.25,337.84,59.986,1484328603,"274151322000052","219011344069620",30.10,-2.00,0,334.54,344.15,5.2,3.1,0.013,868526.4,868526.4,20028,0,0,0,L,1151911521,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484328611,1489999.00
01/13/2017 12:30,2,0.000,ALERT,211.93,302.07,59.991,1484328603,"201051344000585","219011344069620",0.00,-6.50,0,299.67,304.48,0.0,0.0,0.000,609483.9,609483.9,20471,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484328613,1490000.00
01/13/2017 12:30,2,0.000,ALERT,211.93,302.37,59.975,1484328603,"201051344001230","219011344069620",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,602076.8,602076.8,20329,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484328615,1490001.00
01/13/2017 12:30,2,0.000,ALERT,212.38,302.68,59.949,1484328603,"201051344000582","219011344069620",0.00,-8.50,0,300.87,305.38,0.0,0.0,0.000,594172.1,594172.1,20440,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484328617,1490002.00
01/13/2017 12:30,2,0.000,ALERT,211.70,302.07,59.981,1484328603,"201051344000955","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,609334.1,609334.1,20400,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484328618,1490003.00
01/13/2017 12:30,2,0.117,ACTIVE,211.25,339.04,59.986,1484328603,"274151322000094","219011344069620",30.36,-3.50,0,335.44,344.15,3.6,1.6,0.022,715077.2,715077.2,20726,0,0,0,L,1151911521,0,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484328619,1490004.00
01/13/2017 12:30,2,0.000,ALERT,212.83,303.58,59.949,1484328603,"201051344000579","219011344069620",0.00,-7.00,0,302.07,305.98,0.0,0.0,0.000,617287.4,617287.4,20347,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484328621,1490005.00
01/13/2017 12:30,2,0.000,ALERT,211.70,302.68,59.991,1484328603,"201051344000890","219011344069620",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,606148.5,606148.5,20469,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484328623,1490006.00
01/13/2017 12:30,2,0.000,ALERT,212.16,302.07,60.012,1484328603,"201051344000438","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,607450.9,607450.9,20480,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484328625,1490007.00
01/13/2017 12:30,2,0.000,ALERT,212.38,301.77,59.986,1484328603,"201051344000417","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,592693.1,592693.1,20596,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484328626,1490008.00
01/13/2017 12:30,2,0.160,ACTIVE,211.48,338.74,59.996,1484328603,"274151322000083","219011344069620",30.65,-3.00,0,334.84,345.36,5.0,2.9,0.013,860130.7,860130.7,20061,0,0,0,L,1151911521,0,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484328627,1490009.00
01/13/2017 12:30,2,0.076,ACTIVE_NO_POWER,212.16,300.87,59.986,1484328603,"274151322000076","219011344069620",23.28,-5.50,0,298.47,305.38,1.8,0.0,0.000,917298.5,917298.5,20172,0,0,0,L,1151911521,0,121.55,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484328628,1490010.00
01/13/2017 12:30,2,0.000,ALERT,212.83,303.58,59.986,1484328603,"201051344000868","219011344069620",0.00,-8.00,0,302.07,305.98,0.0,0.0,0.000,600339.6,600339.6,20437,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484328630,1490011.00
01/13/2017 12:30,2,0.094,ACTIVE,211.25,336.94,59.996,1484328603,"274151322000095","219011344069620",29.12,-3.50,0,321.31,355.58,2.8,0.7,0.000,908331.3,908331.3,20229,0,0,0,L,1151911521,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484328631,1490012.00
01/13/2017 12:30,2,0.000,ALERT,212.61,302.98,59.975,1484328603,"201051344000988","219011344069620",0.00,-8.00,0,299.07,305.08,0.0,0.0,0.000,564547.1,564547.1,20471,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484328633,1490013.00
01/13/2017 12:30,2,0.000,ALERT,211.70,301.17,59.986,1484328603,"201051344001025","219011344069620",0.00,-8.50,0,299.67,305.08,0.0,0.0,0.000,607659.6,607659.6,20501,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484328635,1490014.00
01/13/2017 12:30,2,0.342,ACTIVE,212.83,354.97,59.981,1484328603,"201051344000458","219011344069620",33.00,-3.00,0,335.14,366.10,11.4,9.1,0.040,609679.4,609679.4,20266,0,0,0,L,1122011218,0,121.55,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484328636,1490015.00
01/13/2017 12:30,2,0.293,ACTIVE,213.51,340.55,59.991,1484328603,"201051344000853","219011344069620",22.01,-6.00,0,334.54,345.06,6.5,4.4,0.013,608618.9,608618.9,20194,0,0,0,L,1122011218,0,122.01,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484328637,1490016.00
01/13/2017 12:30,2,0.000,ALERT,212.38,302.37,59.991,1484328603,"201051344000685","219011344069620",0.00,-6.50,0,299.97,304.48,0.0,0.0,0.000,606472.0,606472.0,20400,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484328638,1490017.00
01/13/2017 12:30,2,0.000,ALERT,212.16,301.77,59.981,1484328603,"201051344000917","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,603573.8,603573.8,20411,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484328640,1490018.00
01/13/2017 12:30,2,0.053,ALERT,212.16,302.07,59.933,1484328603,"201051344001145","219011344069620",31.65,-6.50,0,300.57,305.98,1.7,0.0,0.000,609318.2,609318.2,20275,0,0,0,L,1122011218,0,122.01,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484328642,1490019.00
01/13/2017 12:30,2,0.000,ALERT,212.16,301.47,59.975,1484328603,"201051344000651","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,602215.2,602215.2,20446,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484328644,1490020.00
01/13/2017 12:30,2,0.141,ACTIVE,210.80,338.14,59.981,1484328603,"274151322000088","219011344069620",29.90,-2.00,0,334.84,343.85,4.3,2.2,0.013,825674.0,825674.0,20181,0,0,0,L,1151911521,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484328645,1490021.00
01/13/2017 12:30,2,0.115,ACTIVE,212.16,339.34,59.981,1484328603,"274151322000068","219011344069620",30.22,-2.00,0,336.64,344.76,3.5,1.5,0.009,716130.0,716130.0,20612,0,0,0,L,1151911521,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484328645,1490022.00
01/13/2017 12:30,2,0.000,ALERT,211.70,302.07,59.991,1484328603,"201051344001135","219011344069620",0.00,-6.50,0,300.27,305.08,0.0,0.0,0.000,597868.0,597868.0,20494,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484328647,1490023.00
01/13/2017 12:30,2,0.000,ALERT,212.38,303.58,59.986,1484328603,"201051344000594","219011344069620",0.00,-8.00,0,301.17,305.68,0.0,0.0,0.000,612808.4,612808.4,20385,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484328649,1490024.00
01/13/2017 12:30,2,0.000,ALERT,212.16,301.77,59.975,1484328603,"201051344001203","219011344069620",0.00,-8.50,0,300.27,305.98,0.0,0.0,0.000,606068.9,606068.9,20495,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484328651,1490025.00
01/13/2017 12:30,2,0.168,ACTIVE,211.25,337.84,59.991,1484328603,"274151322000054","219011344069620",31.19,1.00,0,335.44,360.99,5.4,3.3,0.022,841898.8,841898.8,20265,0,0,0,L,1151911521,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484328652,1490026.00
01/13/2017 12:30,2,0.000,ALERT,213.06,302.37,59.959,1484328603,"201051344000867","219011344069620",0.00,-7.00,0,300.87,305.68,0.0,0.0,0.000,599264.5,599264.5,20474,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484328654,1490027.00
01/13/2017 12:30,2,0.000,ALERT,211.93,302.07,60.028,1484328603,"201051344001093","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,602990.0,602990.0,20411,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484328655,1490028.00
01/13/2017 12:30,2,0.227,ACTIVE,212.83,340.25,59.981,1484328603,"201051344000900","219011344069620",31.35,-6.00,0,336.34,356.48,7.2,5.1,0.040,617670.5,617670.5,20117,0,0,0,L,1122011218,0,121.55,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484328656,1490029.00
01/13/2017 12:30,2,0.320,ACTIVE,213.06,350.47,59.996,1484328603,"201051344000648","219011344069620",32.54,-7.00,0,336.04,364.29,10.6,8.3,0.035,607190.9,607190.9,20103,0,0,0,L,1122011218,0,121.10,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484328657,1490030.00
01/13/2017 12:30,2,0.090,ALERT,212.83,303.28,60.023,1484328603,"201051344000569","219011344069620",34.43,-6.50,0,301.17,334.54,3.2,1.2,0.000,618753.8,618753.8,20085,0,0,0,L,1122011218,0,120.88,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1484328659,1490031.00
01/13/2017 12:30,2,0.307,ACTIVE,213.06,357.98,59.991,1484328603,"201051344000983","219011344069620",33.28,-5.00,0,335.14,362.79,10.4,8.1,0.044,610608.4,610608.4,20260,0,0,0,L,1122011218,0,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484328660,1490032.00
01/13/2017 12:30,2,0.000,ALERT,212.83,302.98,59.991,1484328603,"201051344001158","219011344069620",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,600091.0,600091.0,20394,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484328662,1490033.00
01/13/2017 12:30,2,0.318,ACTIVE,213.29,340.85,59.991,1484328603,"201051344000576","219011344069620",30.55,-6.00,0,335.44,365.80,9.9,7.6,0.027,609907.0,609907.0,20148,0,0,0,L,1122011218,0,121.55,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484328663,1490034.00
01/13/2017 12:30,2,0.189,ACTIVE,211.25,338.14,59.981,1484328603,"274151322000087","219011344069620",30.20,0.00,0,335.14,345.06,5.8,3.7,0.018,813815.3,813815.3,20452,0,0,0,L,1151911521,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484328664,1490035.00
01/13/2017 12:45,2,0.344,ACTIVE,213.29,341.75,59.975,1484329504,"201051344000645","219011344069620",31.55,-6.00,0,334.84,349.86,11.0,8.7,0.044,609136.0,609136.0,20128,0,0,0,L,1122011218,0,122.01,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484329505,1490036.00
01/13/2017 12:45,2,0.189,ACTIVE,211.70,359.18,59.965,1484329504,"274151322000085","219011344069620",33.52,-1.00,0,336.94,361.59,6.4,4.3,0.022,840707.7,840707.7,20267,0,0,0,L,1151911521,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484329506,1490037.00
01/13/2017 12:45,2,0.000,ALERT,213.06,302.37,59.959,1484329504,"201051344000633","219011344069620",0.00,-8.00,0,288.85,304.78,0.0,0.0,0.000,599060.2,599060.2,20449,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484329507,1490038.00
01/13/2017 12:45,2,0.000,ALERT,212.38,302.68,59.965,1484329504,"201051344000469","219011344069620",0.00,-8.50,0,289.45,305.08,0.0,0.0,0.000,602014.7,602014.7,20429,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484329509,1490039.00
01/13/2017 12:45,2,0.000,ALERT,211.70,302.37,59.970,1484329504,"201051344000646","219011344069620",0.00,-7.00,0,288.55,303.88,0.0,0.0,0.000,598861.9,598861.9,20413,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484329511,1490040.00
01/13/2017 12:45,2,0.189,ACTIVE,211.25,339.04,60.002,1484329504,"274151322000052","219011344069620",30.38,-2.50,0,323.72,342.35,5.8,3.7,0.022,868527.2,868527.2,20029,0,0,0,L,1151911521,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484329512,1490041.00
01/13/2017 12:45,2,0.000,ALERT,212.16,302.68,59.975,1484329504,"201051344000585","219011344069620",0.00,-6.50,0,288.55,303.88,0.0,0.0,0.000,609483.9,609483.9,20473,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484329514,1490042.00
01/13/2017 12:45,2,0.000,ALERT,211.93,302.37,59.996,1484329504,"201051344001230","219011344069620",0.00,-6.50,0,289.15,304.18,0.0,0.0,0.000,602076.8,602076.8,20331,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484329515,1490043.00
01/13/2017 12:45,2,0.000,ALERT,212.61,302.98,59.981,1484329504,"201051344000582","219011344069620",0.00,-8.50,0,290.05,304.78,0.0,0.0,0.000,594172.1,594172.1,20442,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484329517,1490044.00
01/13/2017 12:45,2,0.000,ALERT,211.48,302.07,59.981,1484329504,"201051344000955","219011344069620",0.00,-6.00,0,288.85,303.88,0.0,0.0,0.000,609334.1,609334.1,20402,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484329519,1490045.00
01/13/2017 12:45,2,0.137,ACTIVE,211.48,339.04,59.965,1484329504,"274151322000094","219011344069620",30.75,-4.00,0,324.02,342.05,4.2,2.2,0.013,715077.6,715077.6,20727,0,0,0,L,1151911521,0,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484329520,1490046.00
01/13/2017 12:45,2,0.000,ALERT,212.38,302.98,59.975,1484329504,"201051344000579","219011344069620",0.00,-7.00,0,290.95,305.98,0.0,0.0,0.000,617287.4,617287.4,20349,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484329522,1490047.00
01/13/2017 12:45,2,0.000,ALERT,211.70,302.37,59.949,1484329504,"201051344000890","219011344069620",0.00,-6.50,0,289.75,305.08,0.0,0.0,0.000,606148.5,606148.5,20471,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484329524,1490048.00
01/13/2017 12:45,2,0.000,ALERT,211.93,301.77,60.018,1484329504,"201051344000438","219011344069620",0.00,-7.00,0,289.15,304.18,0.0,0.0,0.000,607450.9,607450.9,20482,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484329526,1490049.00
01/13/2017 12:45,2,0.000,ALERT,212.16,301.47,59.981,1484329504,"201051344000417","219011344069620",0.00,-7.00,0,288.55,303.28,0.0,0.0,0.000,592693.1,592693.1,20598,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484329527,1490050.00
01/13/2017 12:45,2,0.180,ACTIVE,211.70,339.04,59.959,1484329504,"274151322000083","219011344069620",31.35,-3.00,0,329.13,342.65,5.8,3.6,0.027,860131.5,860131.5,20062,0,0,0,L,1151911521,0,121.33,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484329528,1490051.00
01/13/2017 12:45,2,0.082,ACTIVE_NO_POWER,212.16,301.77,59.959,1484329504,"274151322000076","219011344069620",24.09,-6.00,0,290.95,305.38,2.0,0.0,0.000,917298.5,917298.5,20173,0,0,0,L,1151911521,0,121.55,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484329529,1490052.00
