ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2017 12:45,2,0.000,ALERT,212.38,303.28,59.975,1484329504,"201051344000868","219011344069620",0.00,-8.50,0,290.95,305.98,0.0,0.0,0.000,600339.6,600339.6,20439,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484329531,1490053.00
01/13/2017 12:45,2,0.105,ALERT,211.48,338.74,59.965,1484329504,"274151322000095","219011344069620",29.66,-4.00,0,299.97,341.15,3.2,1.2,0.004,908331.6,908331.6,20230,0,0,0,L,1151911521,0,121.78,121.78,0002,-5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484329533,1490054.00
01/13/2017 12:45,2,0.000,ALERT,212.16,302.07,59.928,1484329504,"201051344000988","219011344069620",0.00,-8.00,0,287.95,305.08,0.0,0.0,0.000,564547.1,564547.1,20473,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484329535,1490055.00
01/13/2017 12:45,2,0.000,ALERT,211.93,301.17,59.965,1484329504,"201051344001025","219011344069620",0.00,-8.50,0,288.55,304.48,0.0,0.0,0.000,607659.6,607659.6,20503,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484329536,1490056.00
01/13/2017 12:45,2,0.373,ACTIVE,212.61,358.58,60.002,1484329504,"201051344000458","219011344069620",33.40,-3.50,0,334.84,364.59,12.7,10.3,0.049,609681.9,609681.9,20267,0,0,0,L,1122011218,0,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484329537,1490057.00
01/13/2017 12:45,2,0.320,ACTIVE,213.29,340.25,59.944,1484329504,"201051344000853","219011344069620",22.24,-6.50,0,326.42,345.36,7.2,5.1,0.027,608620.1,608620.1,20195,0,0,0,L,1122011218,0,122.01,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484329538,1490058.00
01/13/2017 12:45,2,0.000,ALERT,212.16,302.07,59.970,1484329504,"201051344000685","219011344069620",0.00,-7.00,0,288.85,303.88,0.0,0.0,0.000,606472.0,606472.0,20402,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484329540,1490059.00
01/13/2017 12:45,2,0.000,ALERT,212.38,302.07,59.975,1484329504,"201051344000917","219011344069620",0.00,-6.00,0,287.95,303.58,0.0,0.0,0.000,603573.8,603573.8,20413,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484329542,1490060.00
01/13/2017 12:45,2,0.055,ALERT,212.16,302.07,59.965,1484329504,"201051344001145","219011344069620",32.05,-6.50,0,289.45,308.99,1.8,0.0,0.000,609318.2,609318.2,20277,0,0,0,L,1122011218,0,121.78,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484329544,1490061.00
01/13/2017 12:45,2,0.000,ALERT,211.93,301.17,59.986,1484329504,"201051344000651","219011344069620",0.00,-9.00,0,288.55,303.58,0.0,0.0,0.000,602215.2,602215.2,20448,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484329545,1490062.00
01/13/2017 12:45,2,0.164,ACTIVE,211.03,337.84,59.959,1484329504,"274151322000088","219011344069620",30.42,-2.00,0,324.02,341.75,5.1,3.0,0.022,825674.7,825674.7,20182,0,0,0,L,1151911521,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484329546,1490063.00
01/13/2017 12:45,2,0.133,ACTIVE,212.16,339.65,59.965,1484329504,"274151322000068","219011344069620",30.65,-2.00,0,325.22,342.65,4.1,2.1,0.013,716130.4,716130.4,20613,0,0,0,L,1151911521,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484329547,1490064.00
01/13/2017 12:45,2,0.000,ALERT,211.48,301.47,59.970,1484329504,"201051344001135","219011344069620",0.00,-7.00,0,289.15,304.48,0.0,0.0,0.000,597868.0,597868.0,20496,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484329549,1490065.00
01/13/2017 12:45,2,0.000,ALERT,211.93,302.98,59.981,1484329504,"201051344000594","219011344069620",0.00,-8.00,0,290.05,305.38,0.0,0.0,0.000,612808.4,612808.4,20387,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484329551,1490066.00
01/13/2017 12:45,2,0.000,ALERT,211.93,301.77,59.970,1484329504,"201051344001203","219011344069620",0.00,-8.50,0,289.15,305.68,0.0,0.0,0.000,606068.9,606068.9,20497,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484329553,1490067.00
01/13/2017 12:45,2,0.191,ACTIVE,211.25,357.98,59.959,1484329504,"274151322000054","219011344069620",33.34,0.50,0,334.84,360.99,6.5,4.3,0.022,841899.7,841899.7,20266,0,0,0,L,1151911521,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484329554,1490068.00
01/13/2017 12:45,2,0.000,ALERT,212.61,301.77,59.975,1484329504,"201051344000867","219011344069620",0.00,-7.00,0,289.45,305.38,0.0,0.0,0.000,599264.5,599264.5,20476,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484329555,1490069.00
01/13/2017 12:45,2,0.000,ALERT,211.70,301.77,59.970,1484329504,"201051344001093","219011344069620",0.00,-7.00,0,288.85,303.88,0.0,0.0,0.000,602990.0,602990.0,20413,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484329557,1490070.00
01/13/2017 12:45,2,0.262,ACTIVE,212.38,346.56,60.002,1484329504,"201051344000900","219011344069620",32.05,-6.00,0,333.33,357.38,8.5,6.3,0.044,617672.0,617672.0,20118,0,0,0,L,1122011218,0,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484329558,1490071.00
01/13/2017 12:45,2,0.342,ACTIVE,212.38,358.88,59.975,1484329504,"201051344000648","219011344069620",33.40,-7.00,0,335.44,363.39,11.6,9.3,0.035,607193.1,607193.1,20104,0,0,0,L,1122011218,0,121.10,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484329559,1490072.00
01/13/2017 12:45,2,0.148,ALERT,212.38,302.68,59.933,1484329504,"201051344000569","219011344069620",15.27,-6.50,0,290.65,335.44,2.3,0.3,0.000,618754.0,618754.0,20087,0,0,0,L,1122011218,0,120.88,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484329561,1490073.00
01/13/2017 12:45,2,0.371,ACTIVE,212.61,339.95,59.965,1484329504,"201051344000983","219011344069620",31.29,-5.50,0,333.33,361.29,11.8,9.4,0.062,610610.7,610610.7,20261,0,0,0,L,1122011218,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484329562,1490074.00
01/13/2017 12:45,2,0.000,ALERT,212.61,302.37,59.965,1484329504,"201051344001158","219011344069620",0.00,-9.00,0,289.75,305.08,0.0,0.0,0.000,600091.0,600091.0,20396,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484329563,1490075.00
01/13/2017 12:45,2,0.340,ACTIVE,213.29,344.76,59.970,1484329504,"201051344000576","219011344069620",31.85,-6.00,0,335.14,366.10,11.0,8.7,0.035,609909.1,609909.1,20149,0,0,0,L,1122011218,0,121.78,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484329564,1490076.00
01/13/2017 12:45,2,0.219,ACTIVE,211.70,339.65,59.986,1484329504,"274151322000087","219011344069620",30.93,-0.50,0,324.02,343.25,6.8,4.7,0.027,813816.3,813816.3,20453,0,0,0,L,1151911521,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484329565,1490077.00
01/13/2017 13:00,2,0.396,ACTIVE,213.29,343.25,59.970,1484330403,"201051344000645","219011344069620",31.69,-5.50,0,335.74,360.38,12.7,10.3,0.062,609138.4,609138.4,20129,0,0,0,L,1122011218,0,121.78,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484330404,1490078.00
01/13/2017 13:00,2,0.201,ACTIVE,211.48,368.20,59.970,1484330403,"274151322000085","219011344069620",34.35,-0.50,0,336.64,371.81,7.0,4.8,0.027,840708.8,840708.8,20268,0,0,0,L,1151911521,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484330405,1490079.00
01/13/2017 13:00,2,0.000,ALERT,213.29,302.98,59.986,1484330403,"201051344000633","219011344069620",0.00,-8.00,0,298.77,304.48,0.0,0.0,0.000,599060.2,599060.2,20451,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484330407,1490080.00
01/13/2017 13:00,2,0.000,ALERT,212.83,302.98,59.981,1484330403,"201051344000469","219011344069620",0.00,-8.50,0,299.37,304.78,0.0,0.0,0.000,602014.7,602014.7,20431,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484330409,1490081.00
01/13/2017 13:00,2,0.000,ALERT,212.16,302.68,60.012,1484330403,"201051344000646","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,598861.9,598861.9,20415,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484330411,1490082.00
01/13/2017 13:00,2,0.219,ACTIVE,211.48,338.44,59.996,1484330403,"274151322000052","219011344069620",31.11,-2.50,0,335.14,343.25,6.9,4.8,0.031,868528.3,868528.3,20030,0,0,0,L,1151911521,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484330411,1490083.00
01/13/2017 13:00,2,0.000,ALERT,212.38,302.68,59.986,1484330403,"201051344000585","219011344069620",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,609483.9,609483.9,20475,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484330413,1490084.00
01/13/2017 13:00,2,0.064,ALERT,212.16,302.98,59.991,1484330403,"201051344001230","219011344069620",31.71,-6.50,0,300.57,304.18,2.1,0.1,0.000,602076.8,602076.8,20333,0,0,0,L,1122011218,0,122.01,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1484330415,1490085.00
01/13/2017 13:00,2,0.000,ALERT,212.61,303.28,59.986,1484330403,"201051344000582","219011344069620",0.00,-8.50,0,301.17,304.78,0.0,0.0,0.000,594172.1,594172.1,20444,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484330417,1490086.00
01/13/2017 13:00,2,0.000,ALERT,211.93,302.37,59.991,1484330403,"201051344000955","219011344069620",0.00,-6.00,0,300.27,303.88,0.0,0.0,0.000,609334.1,609334.1,20404,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484330419,1490087.00
01/13/2017 13:00,2,0.164,ACTIVE,211.48,352.87,59.981,1484330403,"274151322000094","219011344069620",32.68,-3.50,0,336.04,362.79,5.5,3.4,0.031,715078.3,715078.3,20728,0,0,0,L,1151911521,0,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484330420,1490088.00
01/13/2017 13:00,2,0.102,ALERT,212.83,303.58,59.944,1484330403,"201051344000579","219011344069620",32.84,-7.00,0,301.17,320.11,3.4,1.4,0.000,617287.5,617287.5,20351,0,0,0,L,1122011218,0,121.10,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1484330421,1490089.00
01/13/2017 13:00,2,0.000,ALERT,211.93,302.98,59.959,1484330403,"201051344000890","219011344069620",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,606148.5,606148.5,20473,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484330423,1490090.00
01/13/2017 13:00,2,0.000,ALERT,212.38,302.68,59.996,1484330403,"201051344000438","219011344069620",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,607450.9,607450.9,20484,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484330425,1490091.00
01/13/2017 13:00,2,0.000,ALERT,212.61,302.37,59.991,1484330403,"201051344000417","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,592693.1,592693.1,20600,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484330427,1490092.00
01/13/2017 13:00,2,0.199,ACTIVE,211.48,357.68,59.975,1484330403,"274151322000083","219011344069620",33.20,-3.00,0,336.04,362.49,6.7,4.5,0.022,860132.5,860132.5,20063,0,0,0,L,1151911521,0,121.55,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484330428,1490093.00
01/13/2017 13:00,2,0.092,ACTIVE,212.38,322.81,59.981,1484330403,"274151322000076","219011344069620",26.02,-5.50,0,299.67,339.65,2.5,0.5,0.000,917298.5,917298.5,20174,0,0,0,L,1151911521,0,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484330429,1490094.00
01/13/2017 13:00,2,0.000,ALERT,212.61,303.88,59.991,1484330403,"201051344000868","219011344069620",0.00,-8.50,0,301.47,305.68,0.0,0.0,0.000,600339.6,600339.6,20441,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484330430,1490095.00
01/13/2017 13:00,2,0.123,ACTIVE,211.48,338.74,59.975,1484330403,"274151322000095","219011344069620",29.96,-3.50,0,309.89,371.81,3.7,1.7,0.009,908331.9,908331.9,20232,0,0,0,L,1151911521,0,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484330431,1490096.00
01/13/2017 13:00,2,0.000,ALERT,212.61,302.98,59.970,1484330403,"201051344000988","219011344069620",0.00,-7.00,0,297.87,304.48,0.0,0.0,0.000,564547.1,564547.1,20475,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484330433,1490097.00
01/13/2017 13:00,2,0.000,ALERT,211.93,301.77,60.007,1484330403,"201051344001025","219011344069620",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,607659.6,607659.6,20505,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484330435,1490098.00
01/13/2017 13:00,2,0.428,ACTIVE,212.83,352.87,60.018,1484330403,"201051344000458","219011344069620",32.72,-3.00,0,334.54,367.90,14.2,11.8,0.066,609684.6,609684.6,20268,0,0,0,L,1122011218,0,121.33,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484330436,1490099.00
01/13/2017 13:00,2,0.359,ACTIVE,213.51,341.15,59.986,1484330403,"201051344000853","219011344069620",22.13,-6.00,0,334.84,344.76,8.1,5.9,0.035,608621.5,608621.5,20196,0,0,0,L,1122011218,0,121.78,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484330437,1490100.00
01/13/2017 13:00,2,0.000,ALERT,212.61,302.68,59.981,1484330403,"201051344000685","219011344069620",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,606472.0,606472.0,20404,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484330439,1490101.00
01/13/2017 13:00,2,0.000,ALERT,212.61,302.07,59.949,1484330403,"201051344000917","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,603573.8,603573.8,20415,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484330441,1490102.00
01/13/2017 13:00,2,0.051,ALERT,212.38,302.68,59.991,1484330403,"201051344001145","219011344069620",32.38,-6.00,0,300.27,315.90,1.7,0.0,0.000,609318.2,609318.2,20279,0,0,0,L,1122011218,0,122.01,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484330442,1490103.00
01/13/2017 13:00,2,0.000,ALERT,212.16,301.77,59.954,1484330403,"201051344000651","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,602215.2,602215.2,20450,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484330444,1490104.00
01/13/2017 13:00,2,0.193,ACTIVE,211.25,339.65,59.970,1484330403,"274151322000088","219011344069620",30.77,-2.00,0,334.24,342.65,6.0,3.9,0.027,825675.5,825675.5,20183,0,0,0,L,1151911521,0,122.23,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484330445,1490105.00
01/13/2017 13:00,2,0.154,ACTIVE,211.93,339.65,59.938,1484330403,"274151322000068","219011344069620",31.15,-2.00,0,336.94,343.85,4.9,2.8,0.018,716131.1,716131.1,20614,0,0,0,L,1151911521,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484330446,1490106.00
01/13/2017 13:00,2,0.000,ALERT,211.70,302.07,59.965,1484330403,"201051344001135","219011344069620",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,597868.0,597868.0,20498,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484330448,1490107.00
01/13/2017 13:00,2,0.000,ALERT,212.38,303.28,59.954,1484330403,"201051344000594","219011344069620",0.00,-7.00,0,299.67,305.08,0.0,0.0,0.000,612808.4,612808.4,20389,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484330450,1490108.00
01/13/2017 13:00,2,0.000,ALERT,212.16,302.07,59.954,1484330403,"201051344001203","219011344069620",0.00,-8.50,0,299.67,305.68,0.0,0.0,0.000,606068.9,606068.9,20499,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484330451,1490109.00
01/13/2017 13:00,2,0.201,ACTIVE,211.25,364.89,59.965,1484330403,"274151322000054","219011344069620",34.09,0.50,0,336.34,371.21,6.9,4.7,0.027,841900.9,841900.9,20267,0,0,0,L,1151911521,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484330452,1490110.00
01/13/2017 13:00,2,0.000,ALERT,212.83,302.37,59.949,1484330403,"201051344000867","219011344069620",0.00,-7.00,0,299.37,305.08,0.0,0.0,0.000,599264.5,599264.5,20478,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484330454,1490111.00
01/13/2017 13:00,2,0.154,ALERT,211.93,302.37,59.959,1484330403,"201051344001093","219011344069620",28.19,-6.50,0,300.27,303.88,4.4,2.3,0.000,602990.2,602990.2,20415,0,0,0,L,1122011218,0,121.78,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1484330456,1490112.00
01/13/2017 13:00,2,0.293,ACTIVE,212.83,354.67,59.970,1484330403,"201051344000900","219011344069620",32.86,-6.00,0,336.04,363.39,9.8,7.5,0.057,617673.7,617673.7,20119,0,0,0,L,1122011218,0,121.33,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484330457,1490113.00
01/13/2017 13:00,2,0.371,ACTIVE,212.83,360.38,59.965,1484330403,"201051344000648","219011344069620",33.46,-7.00,0,336.04,369.40,12.6,10.2,0.053,607195.6,607195.6,20105,0,0,0,L,1122011218,0,120.88,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484330458,1490114.00
01/13/2017 13:00,2,0.154,ACTIVE,212.83,303.58,59.954,1484330403,"201051344000569","219011344069620",18.43,-6.50,0,300.87,305.98,2.9,0.9,0.000,618754.2,618754.2,20089,0,0,0,L,1122011218,0,120.65,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484330459,1490115.00
01/13/2017 13:00,2,0.404,ACTIVE,212.83,356.78,59.959,1484330403,"201051344000983","219011344069620",33.02,-5.00,0,333.93,365.49,13.6,11.2,0.071,610613.3,610613.3,20262,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484330459,1490116.00
01/13/2017 13:00,2,0.000,ALERT,212.83,302.37,59.965,1484330403,"201051344001158","219011344069620",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,600091.0,600091.0,20398,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484330461,1490117.00
01/13/2017 13:00,2,0.363,ACTIVE,213.29,360.38,60.002,1484330403,"201051344000576","219011344069620",33.46,-6.00,0,335.74,368.50,12.3,9.9,0.049,609911.4,609911.4,20150,0,0,0,L,1122011218,0,121.55,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484330462,1490118.00
01/13/2017 13:00,2,0.248,ACTIVE,211.48,339.95,59.954,1484330403,"274151322000087","219011344069620",31.25,0.00,0,335.74,352.57,7.9,5.7,0.031,813817.6,813817.6,20454,0,0,0,L,1151911521,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484330463,1490119.00
01/13/2017 13:15,2,0.379,ACTIVE,213.51,348.66,59.970,1484331303,"201051344000645","219011344069620",32.30,-5.00,0,335.74,358.58,12.4,10.0,0.053,609140.8,609140.8,20130,0,0,0,L,1122011218,0,122.01,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484331304,1490120.00
01/13/2017 13:15,2,0.199,ACTIVE,211.70,367.30,59.965,1484331303,"274151322000085","219011344069620",34.29,-0.50,0,336.64,371.21,7.0,4.8,0.027,840710.0,840710.0,20269,0,0,0,L,1151911521,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484331305,1490121.00
01/13/2017 13:15,2,0.000,ALERT,213.29,302.98,59.970,1484331303,"201051344000633","219011344069620",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,599060.2,599060.2,20453,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484331307,1490122.00
01/13/2017 13:15,2,0.000,ALERT,212.83,303.58,59.975,1484331303,"201051344000469","219011344069620",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,602014.7,602014.7,20433,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484331309,1490123.00
01/13/2017 13:15,2,0.000,ALERT,211.48,301.47,59.975,1484331303,"201051344000646","219011344069620",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,598861.9,598861.9,20417,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484331311,1490124.00
01/13/2017 13:15,2,0.215,ACTIVE,211.03,339.04,59.975,1484331303,"274151322000052","219011344069620",30.83,-2.00,0,335.14,342.95,6.7,4.6,0.027,868529.4,868529.4,20031,0,0,0,L,1151911521,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484331312,1490125.00
01/13/2017 13:15,2,0.000,ALERT,211.70,301.47,59.944,1484331303,"201051344000585","219011344069620",0.00,-6.50,0,299.07,304.48,0.0,0.0,0.000,609483.9,609483.9,20477,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484331313,1490126.00
01/13/2017 13:15,2,0.064,ALERT,211.48,301.77,59.981,1484331303,"201051344001230","219011344069620",31.63,-6.50,0,299.97,304.78,2.1,0.1,0.000,602076.8,602076.8,20335,0,0,0,L,1122011218,0,121.78,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484331315,1490127.00
01/13/2017 13:15,2,0.000,ALERT,212.16,302.37,59.970,1484331303,"201051344000582","219011344069620",0.00,-8.50,0,300.27,305.38,0.0,0.0,0.000,594172.1,594172.1,20446,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484331317,1490128.00
01/13/2017 13:15,2,0.000,ALERT,211.03,301.47,59.970,1484331303,"201051344000955","219011344069620",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,609334.1,609334.1,20406,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484331319,1490129.00
01/13/2017 13:15,2,0.160,ACTIVE,211.70,346.56,59.996,1484331303,"274151322000094","219011344069620",32.12,-3.50,0,336.04,356.48,5.2,3.1,0.027,715079.0,715079.0,20729,0,0,0,L,1151911521,0,121.10,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484331320,1490130.00
01/13/2017 13:15,2,0.098,ALERT,212.61,303.88,59.975,1484331303,"201051344000579","219011344069620",32.72,-6.50,0,301.77,317.10,3.2,1.2,0.000,617287.8,617287.8,20353,0,0,0,L,1122011218,0,121.33,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484331321,1490131.00
01/13/2017 13:15,2,0.000,ALERT,211.48,302.07,59.981,1484331303,"201051344000890","219011344069620",0.00,-6.50,0,300.27,305.38,0.0,0.0,0.000,606148.5,606148.5,20475,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484331323,1490132.00
01/13/2017 13:15,2,0.000,ALERT,211.48,301.47,59.965,1484331303,"201051344000438","219011344069620",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,607450.9,607450.9,20486,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484331325,1490133.00
01/13/2017 13:15,2,0.000,ALERT,211.93,300.87,59.975,1484331303,"201051344000417","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,592693.1,592693.1,20602,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484331327,1490134.00
01/13/2017 13:15,2,0.193,ACTIVE,211.70,354.67,59.975,1484331303,"274151322000083","219011344069620",32.96,-2.50,0,335.74,360.08,6.5,4.4,0.027,860133.5,860133.5,20064,0,0,0,L,1151911521,0,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484331328,1490135.00
01/13/2017 13:15,2,0.090,ALERT,212.16,319.81,59.981,1484331303,"274151322000076","219011344069620",25.82,-5.00,0,299.67,340.25,2.4,0.4,0.000,917298.6,917298.6,20175,0,0,0,L,1151911521,0,121.55,122.46,0002,-4,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484331329,1490136.00
01/13/2017 13:15,2,0.000,ALERT,212.61,304.18,59.981,1484331303,"201051344000868","219011344069620",0.00,-8.50,0,302.07,305.38,0.0,0.0,0.000,600339.6,600339.6,20443,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484331331,1490137.00
01/13/2017 13:15,2,0.121,ACTIVE,211.25,338.44,59.986,1484331303,"274151322000095","219011344069620",30.04,-3.50,0,335.44,341.45,3.7,1.6,0.009,908332.3,908332.3,20233,0,0,0,L,1151911521,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484331332,1490138.00
01/13/2017 13:15,2,0.000,ALERT,212.61,303.28,59.986,1484331303,"201051344000988","219011344069620",0.00,-7.00,0,298.47,304.78,0.0,0.0,0.000,564547.1,564547.1,20477,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484331334,1490139.00
01/13/2017 13:15,2,0.000,ALERT,211.48,300.87,59.986,1484331303,"201051344001025","219011344069620",0.00,-8.00,0,299.07,305.08,0.0,0.0,0.000,607659.6,607659.6,20507,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484331336,1490140.00
01/13/2017 13:15,2,0.420,ACTIVE,212.83,343.25,59.981,1484331303,"201051344000458","219011344069620",31.75,-2.50,0,334.84,367.30,13.5,11.1,0.062,609687.3,609687.3,20269,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484331337,1490141.00
01/13/2017 13:15,2,0.350,ACTIVE,213.51,341.15,59.986,1484331303,"201051344000853","219011344069620",22.19,-5.50,0,335.74,345.66,7.9,5.7,0.035,608622.8,608622.8,20197,0,0,0,L,1122011218,0,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484331338,1490142.00
01/13/2017 13:15,2,0.000,ALERT,211.93,301.77,59.996,1484331303,"201051344000685","219011344069620",0.00,-6.50,0,299.67,304.48,0.0,0.0,0.000,606472.0,606472.0,20406,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484331340,1490143.00
01/13/2017 13:15,2,0.000,ALERT,211.93,301.17,59.991,1484331303,"201051344000917","219011344069620",0.00,-5.50,0,298.47,303.88,0.0,0.0,0.000,603573.8,603573.8,20417,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484331341,1490144.00
01/13/2017 13:15,2,0.051,ALERT,211.70,301.47,59.981,1484331303,"201051344001145","219011344069620",32.30,-6.00,0,299.97,315.90,1.7,0.0,0.000,609318.2,609318.2,20281,0,0,0,L,1122011218,0,121.78,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484331343,1490145.00
01/13/2017 13:15,2,0.000,ALERT,211.48,300.87,59.986,1484331303,"201051344000651","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,602215.2,602215.2,20452,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484331345,1490146.00
01/13/2017 13:15,2,0.189,ACTIVE,211.25,337.84,59.991,1484331303,"274151322000088","219011344069620",30.42,-2.00,0,334.54,342.05,5.9,3.8,0.027,825676.4,825676.4,20184,0,0,0,L,1151911521,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484331346,1490147.00
01/13/2017 13:15,2,0.148,ACTIVE,212.38,340.55,59.986,1484331303,"274151322000068","219011344069620",30.91,-1.50,0,336.64,342.95,4.7,2.6,0.018,716131.7,716131.7,20615,0,0,0,L,1151911521,0,121.55,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484331347,1490148.00
01/13/2017 13:15,2,0.000,ALERT,211.25,301.47,59.981,1484331303,"201051344001135","219011344069620",0.00,-6.50,0,299.97,305.08,0.0,0.0,0.000,597868.0,597868.0,20500,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484331349,1490149.00
01/13/2017 13:15,2,0.000,ALERT,212.38,303.88,59.991,1484331303,"201051344000594","219011344069620",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,612808.4,612808.4,20391,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484331350,1490150.00
01/13/2017 13:15,2,0.000,ALERT,211.70,301.47,59.981,1484331303,"201051344001203","219011344069620",0.00,-8.50,0,299.67,305.98,0.0,0.0,0.000,606068.9,606068.9,20501,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484331352,1490151.00
01/13/2017 13:15,2,0.197,ACTIVE,211.48,365.80,59.981,1484331303,"274151322000054","219011344069620",34.07,1.00,0,335.44,368.20,6.8,4.7,0.027,841902.0,841902.0,20268,0,0,0,L,1151911521,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484331353,1490152.00
01/13/2017 13:15,2,0.000,ALERT,212.83,302.37,59.996,1484331303,"201051344000867","219011344069620",0.00,-7.00,0,299.97,305.08,0.0,0.0,0.000,599264.5,599264.5,20480,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484331355,1490153.00
01/13/2017 13:15,2,0.146,ALERT,211.48,301.77,59.933,1484331303,"201051344001093","219011344069620",31.31,-6.50,0,299.37,304.18,4.7,2.6,0.000,602990.8,602990.8,20417,0,0,0,L,1122011218,0,121.55,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484331357,1490154.00
01/13/2017 13:15,2,0.289,ACTIVE,212.83,354.07,59.986,1484331303,"201051344000900","219011344069620",32.82,-6.00,0,335.74,360.38,9.7,7.4,0.057,617675.5,617675.5,20120,0,0,0,L,1122011218,0,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484331358,1490155.00
01/13/2017 13:15,2,0.359,ACTIVE,213.06,359.48,59.986,1484331303,"201051344000648","219011344069620",33.52,-6.50,0,334.84,367.00,12.3,9.9,0.044,607198.0,607198.0,20106,0,0,0,L,1122011218,0,121.33,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484331359,1490156.00
01/13/2017 13:15,2,0.154,ACTIVE,212.83,303.88,60.012,1484331303,"201051344000569","219011344069620",18.33,-6.50,0,301.77,305.98,2.9,0.9,0.000,618754.3,618754.3,20090,0,0,0,L,1122011218,0,121.10,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484331359,1490157.00
01/13/2017 13:15,2,0.398,ACTIVE,213.06,354.07,59.970,1484331303,"201051344000983","219011344069620",32.78,-4.00,0,334.24,361.89,13.2,10.9,0.075,610615.9,610615.9,20263,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484331360,1490158.00
01/13/2017 13:15,2,0.000,ALERT,212.83,303.28,59.986,1484331303,"201051344001158","219011344069620",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,600091.0,600091.0,20400,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484331362,1490159.00
01/13/2017 13:15,2,0.359,ACTIVE,213.51,356.48,59.975,1484331303,"201051344000576","219011344069620",33.16,-5.50,0,335.14,367.00,12.1,9.7,0.044,609913.8,609913.8,20151,0,0,0,L,1122011218,0,121.78,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484331363,1490160.00
01/13/2017 13:15,2,0.242,ACTIVE,211.70,339.95,59.975,1484331303,"274151322000087","219011344069620",31.17,0.50,0,335.74,345.06,7.7,5.5,0.027,813818.9,813818.9,20455,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484331364,1490161.00
01/13/2017 13:30,2,0.602,ACTIVE,211.70,354.67,59.991,1484332204,"201051344000645","219011344069620",32.68,-4.00,0,333.93,375.41,19.9,17.3,0.124,609144.1,609144.1,20131,0,0,0,L,1122011218,0,121.10,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484332205,1490162.00
01/13/2017 13:30,2,0.393,ACTIVE,209.67,368.80,59.965,1484332204,"274151322000085","219011344069620",34.41,-0.50,0,336.94,392.85,13.7,11.3,0.075,840711.6,840711.6,20270,0,0,0,L,1151911521,0,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484332206,1490163.00
01/13/2017 13:30,2,0.082,ALERT,211.93,300.87,59.981,1484332204,"201051344000633","219011344069620",32.10,-8.00,0,298.47,315.00,2.7,0.7,0.000,599060.3,599060.3,20455,0,0,0,L,1122011218,0,121.10,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1484332208,1490164.00
01/13/2017 13:30,2,0.107,ALERT,211.48,302.07,59.970,1484332204,"201051344000469","219011344069620",32.52,-8.50,0,299.07,318.91,3.6,1.6,0.000,602014.8,602014.8,20435,0,0,0,L,1122011218,0,120.42,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1484332209,1490165.00
01/13/2017 13:30,2,0.055,ALERT,209.90,298.77,59.965,1484332204,"201051344000646","219011344069620",31.57,-6.50,0,296.96,309.29,1.8,0.0,0.000,598861.9,598861.9,20419,0,0,0,L,1122011218,0,120.88,120.20,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1484332211,1490166.00
01/13/2017 13:30,2,0.260,ACTIVE,209.90,369.70,59.965,1484332204,"274151322000052","219011344069620",34.51,-1.00,0,333.63,382.63,9.1,6.9,0.040,868530.7,868530.7,20032,0,0,0,L,1151911521,0,120.20,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484332212,1490167.00
01/13/2017 13:30,2,0.057,ALERT,210.12,299.37,59.928,1484332204,"201051344000585","219011344069620",32.01,-6.50,0,296.96,315.30,1.9,0.0,0.000,609483.9,609483.9,20479,0,0,0,L,1122011218,0,120.20,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1484332214,1490168.00
01/13/2017 13:30,2,0.145,ALERT,210.35,299.67,59.975,1484332204,"201051344001230","219011344069620",17.47,-6.50,0,297.87,313.80,2.6,0.6,0.000,602076.9,602076.9,20337,0,0,0,L,1122011218,0,120.88,120.20,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484332216,1490169.00
01/13/2017 13:30,2,0.094,ALERT,210.80,300.27,59.975,1484332204,"201051344000582","219011344069620",31.71,-8.50,0,298.47,309.29,3.0,1.0,0.000,594172.2,594172.2,20448,0,0,0,L,1122011218,0,121.10,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1484332218,1490170.00
01/13/2017 13:30,2,0.098,ALERT,209.67,299.07,59.981,1484332204,"201051344000955","219011344069620",32.36,-5.50,0,297.57,313.80,3.3,1.2,0.000,609334.3,609334.3,20408,0,0,0,L,1122011218,0,120.20,120.20,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1484332219,1490171.00
01/13/2017 13:30,2,0.283,ACTIVE,210.12,441.54,59.981,1484332204,"274151322000094","219011344069620",41.98,-2.50,0,334.54,462.58,12.1,9.7,0.062,715080.5,715080.5,20730,0,0,0,L,1151911521,0,120.20,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484332221,1490172.00
01/13/2017 13:30,2,0.174,ALERT,211.48,302.07,59.986,1484332204,"201051344000579","219011344069620",17.91,-6.00,0,300.57,318.91,3.2,1.1,0.000,617288.1,617288.1,20355,0,0,0,L,1122011218,0,120.65,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1484332223,1490173.00
01/13/2017 13:30,2,0.113,ALERT,210.12,299.67,59.981,1484332204,"201051344000890","219011344069620",31.99,-6.00,0,298.17,314.10,3.7,1.7,0.000,606148.5,606148.5,20477,0,0,0,L,1122011218,0,120.88,119.75,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1484332225,1490174.00
01/13/2017 13:30,2,0.102,ALERT,210.35,299.37,59.986,1484332204,"201051344000438","219011344069620",32.24,-6.50,0,297.57,313.80,3.4,1.3,0.000,607451.0,607451.0,20488,0,0,0,L,1122011218,0,121.10,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1484332226,1490175.00
01/13/2017 13:30,2,0.148,ALERT,210.57,298.77,60.002,1484332204,"201051344000417","219011344069620",31.03,-6.00,0,296.96,308.69,4.7,2.6,0.000,592693.2,592693.2,20604,0,0,0,L,1122011218,0,120.65,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1484332228,1490176.00
01/13/2017 13:30,2,0.213,ACTIVE,210.12,373.91,59.981,1484332204,"274151322000083","219011344069620",35.09,-2.00,0,334.24,386.53,7.5,5.3,0.031,860134.7,860134.7,20065,0,0,0,L,1151911521,0,120.65,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484332229,1490177.00
01/13/2017 13:30,2,0.139,ACTIVE,210.80,338.14,59.970,1484332204,"274151322000076","219011344069620",27.89,-3.50,0,298.77,348.66,3.9,1.9,0.018,917298.8,917298.8,20177,0,0,0,L,1151911521,0,120.88,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484332230,1490178.00
01/13/2017 13:30,2,0.068,ALERT,211.25,302.07,59.938,1484332204,"201051344000868","219011344069620",32.56,-8.00,0,300.57,314.40,2.3,0.3,0.000,600339.6,600339.6,20445,0,0,0,L,1122011218,0,120.42,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1484332232,1490179.00
01/13/2017 13:30,2,0.191,ACTIVE,209.90,358.58,59.986,1484332204,"274151322000095","219011344069620",33.42,-3.00,0,333.03,382.93,6.5,4.4,0.022,908333.0,908333.0,20234,0,0,0,L,1151911521,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484332233,1490180.00
01/13/2017 13:30,2,0.066,ALERT,211.25,301.17,59.975,1484332204,"201051344000988","219011344069620",32.18,-6.50,0,297.26,316.20,2.2,0.2,0.000,564547.1,564547.1,20479,0,0,0,L,1122011218,0,120.42,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1484332235,1490181.00
01/13/2017 13:30,2,0.076,ALERT,209.90,298.17,59.975,1484332204,"201051344001025","219011344069620",31.65,-7.00,0,296.96,315.30,2.5,0.4,0.000,607659.7,607659.7,20509,0,0,0,L,1122011218,0,120.42,120.20,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1484332236,1490182.00
01/13/2017 13:30,2,0.619,ACTIVE,211.25,364.29,59.970,1484332204,"201051344000458","219011344069620",33.70,-2.00,0,332.73,384.43,21.1,18.5,0.128,609691.1,609691.1,20270,0,0,0,L,1122011218,0,120.88,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484332237,1490183.00
01/13/2017 13:30,2,0.529,ACTIVE,212.16,339.95,59.965,1484332204,"201051344000853","219011344069620",22.80,-5.00,0,334.84,348.66,12.2,9.9,0.066,608624.8,608624.8,20198,0,0,0,L,1122011218,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484332238,1490184.00
01/13/2017 13:30,2,0.084,ALERT,210.57,299.37,59.981,1484332204,"201051344000685","219011344069620",32.18,-6.00,0,297.57,309.89,2.8,0.8,0.000,606472.0,606472.0,20408,0,0,0,L,1122011218,0,121.55,120.42,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1484332240,1490185.00
01/13/2017 13:30,2,0.139,ALERT,210.35,299.07,59.975,1484332204,"201051344000917","219011344069620",17.37,-5.50,0,296.06,316.50,2.5,0.4,0.000,603573.8,603573.8,20419,0,0,0,L,1122011218,0,120.65,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1484332242,1490186.00
01/13/2017 13:30,2,0.123,ALERT,210.57,299.37,59.981,1484332204,"201051344001145","219011344069620",19.40,-6.00,0,297.87,314.10,2.5,0.4,0.000,609318.2,609318.2,20283,0,0,0,L,1122011218,0,120.88,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1484332244,1490187.00
01/13/2017 13:30,2,0.096,ALERT,210.35,298.77,59.975,1484332204,"201051344000651","219011344069620",31.57,-8.50,0,296.96,310.19,3.1,1.1,0.000,602215.2,602215.2,20454,0,0,0,L,1122011218,0,121.33,120.20,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1484332245,1490188.00
01/13/2017 13:30,2,0.320,ACTIVE,209.90,345.66,59.970,1484332204,"274151322000088","219011344069620",31.85,-1.50,0,333.33,360.38,10.3,8.0,0.049,825677.9,825677.9,20185,0,0,0,L,1151911521,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484332246,1490189.00
01/13/2017 13:30,2,0.232,ACTIVE,210.80,428.01,59.954,1484332204,"274151322000068","219011344069620",40.51,-0.50,0,334.84,469.19,9.6,7.3,0.040,716132.9,716132.9,20616,0,0,0,L,1151911521,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484332247,1490190.00
01/13/2017 13:30,2,0.051,ALERT,210.12,299.67,60.028,1484332204,"201051344001135","219011344069620",32.14,-6.50,0,295.46,320.11,1.7,0.0,0.000,597868.0,597868.0,20502,0,0,0,L,1122011218,0,120.65,120.20,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1484332249,1490191.00
01/13/2017 13:30,2,0.146,ALERT,211.03,301.47,59.975,1484332204,"201051344000594","219011344069620",14.49,-7.00,0,299.67,317.70,2.1,0.2,0.000,612808.5,612808.5,20393,0,0,0,L,1122011218,0,120.42,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1484332251,1490192.00
01/13/2017 13:30,2,0.066,ALERT,210.35,298.77,60.012,1484332204,"201051344001203","219011344069620",31.33,-8.00,0,297.26,309.29,2.1,0.1,0.000,606068.9,606068.9,20503,0,0,0,L,1122011218,0,121.33,119.97,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1484332253,1490193.00
01/13/2017 13:30,2,0.215,ACTIVE,209.90,378.72,59.959,1484332204,"274151322000054","219011344069620",35.46,1.50,0,335.14,389.24,7.7,5.5,0.035,841903.3,841903.3,20269,0,0,0,L,1151911521,0,120.65,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484332253,1490194.00
01/13/2017 13:30,2,0.068,ALERT,211.70,300.87,59.970,1484332204,"201051344000867","219011344069620",31.73,-6.50,0,299.07,312.59,2.2,0.2,0.000,599264.5,599264.5,20482,0,0,0,L,1122011218,0,121.10,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1484332255,1490195.00
01/13/2017 13:30,2,0.146,ALERT,210.35,299.67,60.012,1484332204,"201051344001093","219011344069620",32.58,-6.50,0,297.26,314.10,4.9,2.8,0.000,602991.4,602991.4,20419,0,0,0,L,1122011218,0,120.65,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484332257,1490196.00
