ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2017 13:30,2,0.447,ACTIVE,211.48,368.50,59.975,1484332204,"201051344000900","219011344069620",34.19,-5.50,0,334.84,384.13,15.4,13.0,0.102,617678.2,617678.2,20121,0,0,0,L,1122011218,0,121.10,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484332258,1490197.00
01/13/2017 13:30,2,0.557,ACTIVE,211.70,342.95,59.944,1484332204,"201051344000648","219011344069620",31.55,-6.00,0,333.63,383.83,17.8,15.3,0.102,607201.4,607201.4,20107,0,0,0,L,1122011218,0,120.42,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484332259,1490198.00
01/13/2017 13:30,2,0.182,ALERT,211.25,301.47,59.970,1484332204,"201051344000569","219011344069620",23.44,-6.00,0,300.57,349.86,4.3,2.3,0.000,618754.7,618754.7,20091,0,0,0,L,1122011218,0,120.20,121.10,0002,-8,0,0,0,0,0,0,6,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484332261,1490199.00
01/13/2017 13:30,2,0.611,ACTIVE,211.70,361.29,60.002,1484332204,"201051344000983","219011344069620",33.32,-3.50,0,332.43,383.83,20.7,18.0,0.141,610619.7,610619.7,20264,0,0,0,L,1122011218,0,120.88,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484332262,1490200.00
01/13/2017 13:30,2,0.049,ALERT,211.48,301.17,59.981,1484332204,"201051344001158","219011344069620",32.36,-8.00,0,299.37,319.51,1.6,0.0,0.000,600091.0,600091.0,20402,0,0,0,L,1122011218,0,120.42,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1484332264,1490201.00
01/13/2017 13:30,2,0.510,ACTIVE,212.16,370.60,60.012,1484332204,"201051344000576","219011344069620",34.39,-5.50,0,333.33,386.53,17.8,15.2,0.088,609917.1,609917.1,20152,0,0,0,L,1122011218,0,121.33,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484332264,1490202.00
01/13/2017 13:30,2,0.395,ACTIVE,210.35,350.17,59.965,1484332204,"274151322000087","219011344069620",32.26,0.50,0,333.33,367.60,12.9,10.5,0.057,813821.0,813821.0,20456,0,0,0,L,1151911521,0,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484332265,1490203.00
01/13/2017 13:45,2,0.750,ACTIVE,212.16,359.78,59.981,1484333103,"201051344000645","219011344069620",33.12,-3.50,0,333.63,372.11,25.2,22.4,0.168,609147.6,609147.6,20132,0,0,0,L,1122011218,0,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484333105,1490204.00
01/13/2017 13:45,2,0.488,ACTIVE,210.57,376.31,59.986,1484333103,"274151322000085","219011344069620",35.01,0.00,0,335.14,383.53,17.4,14.8,0.102,840713.8,840713.8,20271,0,0,0,L,1151911521,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484333106,1490205.00
01/13/2017 13:45,2,0.158,ALERT,212.16,301.47,59.933,1484333103,"201051344000633","219011344069620",18.11,-7.00,0,297.57,315.60,2.9,0.9,0.000,599060.4,599060.4,20457,0,0,0,L,1122011218,0,121.10,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484333108,1490206.00
01/13/2017 13:45,2,0.111,ALERT,211.70,305.68,60.007,1484333103,"201051344000469","219011344069620",32.36,-8.50,0,298.47,318.00,3.6,1.6,0.000,602015.1,602015.1,20437,0,0,0,L,1122011218,0,120.20,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484333109,1490207.00
01/13/2017 13:45,2,0.129,ALERT,210.12,299.67,59.991,1484333103,"201051344000646","219011344069620",16.56,-6.50,0,296.06,308.69,2.2,0.2,0.000,598861.9,598861.9,20421,0,0,0,L,1122011218,0,121.10,120.42,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484333111,1490208.00
01/13/2017 13:45,2,0.262,ACTIVE,210.12,377.22,59.981,1484333103,"274151322000052","219011344069620",35.23,0.00,0,334.24,379.92,9.5,7.3,0.035,868532.3,868532.3,20033,0,0,0,L,1151911521,0,120.42,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484333112,1490209.00
01/13/2017 13:45,2,0.121,ALERT,210.35,299.67,59.970,1484333103,"201051344000585","219011344069620",14.77,-6.00,0,296.36,315.60,1.8,0.0,0.000,609483.9,609483.9,20481,0,0,0,L,1122011218,0,120.42,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484333114,1490210.00
01/13/2017 13:45,2,0.158,ALERT,210.12,299.67,59.970,1484333103,"201051344001230","219011344069620",20.22,-6.00,0,297.87,314.70,3.2,1.2,0.000,602077.0,602077.0,20339,0,0,0,L,1122011218,0,121.10,119.97,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1484333116,1490211.00
01/13/2017 13:45,2,0.158,ALERT,211.03,300.57,59.981,1484333103,"201051344000582","219011344069620",16.00,-8.00,0,298.17,307.48,2.6,0.6,0.000,594172.4,594172.4,20450,0,0,0,L,1122011218,0,121.10,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484333118,1490212.00
01/13/2017 13:45,2,0.178,ALERT,209.90,299.67,59.965,1484333103,"201051344000955","219011344069620",18.75,-5.50,0,297.26,313.80,3.4,1.3,0.000,609334.5,609334.5,20410,0,0,0,L,1122011218,0,120.42,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484333119,1490213.00
01/13/2017 13:45,2,0.357,ACTIVE,210.35,446.65,59.975,1484333103,"274151322000094","219011344069620",42.32,-1.50,0,335.14,460.47,15.3,12.9,0.088,715082.4,715082.4,20731,0,0,0,L,1151911521,0,120.42,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484333120,1490214.00
01/13/2017 13:45,2,0.189,ALERT,211.70,302.37,59.970,1484333103,"201051344000579","219011344069620",20.99,-5.50,0,300.27,320.11,4.0,2.0,0.000,617288.4,617288.4,20357,0,0,0,L,1122011218,0,120.65,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1484333122,1490215.00
01/13/2017 13:45,2,0.168,ALERT,210.35,300.27,59.954,1484333103,"201051344000890","219011344069620",17.89,-6.00,0,297.87,312.89,3.1,1.1,0.000,606148.9,606148.9,20479,0,0,0,L,1122011218,0,121.10,119.97,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484333124,1490216.00
01/13/2017 13:45,2,0.176,ALERT,210.35,299.37,60.002,1484333103,"201051344000438","219011344069620",17.27,-6.00,0,297.57,314.70,3.1,1.1,0.000,607451.3,607451.3,20490,0,0,0,L,1122011218,0,121.10,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484333126,1490217.00
01/13/2017 13:45,2,0.148,ALERT,210.57,299.07,59.970,1484333103,"201051344000417","219011344069620",31.65,-5.50,0,296.96,306.88,4.8,2.7,0.000,592693.9,592693.9,20606,0,0,0,L,1122011218,0,120.65,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484333128,1490218.00
01/13/2017 13:45,2,0.219,ACTIVE,210.57,379.92,59.996,1484333103,"274151322000083","219011344069620",35.58,-1.00,0,334.84,384.73,7.8,5.6,0.031,860136.0,860136.0,20066,0,0,0,L,1151911521,0,120.65,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484333129,1490219.00
01/13/2017 13:45,2,0.168,ACTIVE,211.03,339.34,59.970,1484333103,"274151322000076","219011344069620",27.75,-2.50,0,334.84,341.15,4.7,2.6,0.013,917299.2,917299.2,20178,0,0,0,L,1151911521,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484333130,1490220.00
01/13/2017 13:45,2,0.137,ALERT,211.48,302.37,59.981,1484333103,"201051344000868","219011344069620",18.07,-8.00,0,299.97,314.10,2.5,0.5,0.000,600339.7,600339.7,20447,0,0,0,L,1122011218,0,120.65,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484333132,1490221.00
01/13/2017 13:45,2,0.236,ACTIVE,210.35,366.70,59.975,1484333103,"274151322000095","219011344069620",34.23,-2.50,0,333.93,374.81,8.3,6.1,0.035,908333.8,908333.8,20235,0,0,0,L,1151911521,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484333132,1490222.00
01/13/2017 13:45,2,0.066,ALERT,211.48,301.77,59.986,1484333103,"201051344000988","219011344069620",32.70,-6.50,0,296.66,317.70,2.2,0.2,0.000,564547.2,564547.2,20481,0,0,0,L,1122011218,0,120.42,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484333134,1490223.00
01/13/2017 13:45,2,0.074,ALERT,210.12,298.77,59.991,1484333103,"201051344001025","219011344069620",32.18,-7.00,0,296.66,314.10,2.5,0.5,0.000,607659.7,607659.7,20511,0,0,0,L,1122011218,0,120.65,120.42,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484333136,1490224.00
01/13/2017 13:45,2,0.750,ACTIVE,211.70,367.90,59.986,1484333103,"201051344000458","219011344069620",33.97,-1.50,0,332.13,382.03,25.8,22.9,0.177,609695.1,609695.1,20271,0,0,0,L,1122011218,0,120.88,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484333137,1490225.00
01/13/2017 13:45,2,0.625,ACTIVE,212.16,341.15,59.996,1484333103,"201051344000853","219011344069620",22.80,-4.00,0,333.63,347.76,14.5,12.1,0.084,608626.9,608626.9,20199,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484333138,1490226.00
01/13/2017 13:45,2,0.162,ALERT,210.80,299.97,59.986,1484333103,"201051344000685","219011344069620",18.75,-6.00,0,296.96,309.59,3.1,1.1,0.000,606472.2,606472.2,20410,0,0,0,L,1122011218,0,121.55,120.42,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484333140,1490227.00
01/13/2017 13:45,2,0.152,ALERT,210.80,299.67,59.991,1484333103,"201051344000917","219011344069620",20.75,-5.00,0,295.76,315.00,3.2,1.2,0.000,603573.9,603573.9,20421,0,0,0,L,1122011218,0,120.88,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1484333142,1490228.00
01/13/2017 13:45,2,0.137,ALERT,210.80,300.27,59.975,1484333103,"201051344001145","219011344069620",22.36,-5.50,0,297.57,315.30,3.1,1.1,0.000,609318.3,609318.3,20285,0,0,0,L,1122011218,0,121.10,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1484333144,1490229.00
01/13/2017 13:45,2,0.096,ALERT,210.80,299.67,59.991,1484333103,"201051344000651","219011344069620",32.16,-8.00,0,296.96,309.89,3.1,1.1,0.000,602215.4,602215.4,20456,0,0,0,L,1122011218,0,121.33,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484333145,1490230.00
01/13/2017 13:45,2,0.398,ACTIVE,210.12,348.36,59.981,1484333103,"274151322000088","219011344069620",32.18,-1.00,0,333.33,357.68,13.0,10.7,0.071,825679.6,825679.6,20186,0,0,0,L,1151911521,0,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484333146,1490231.00
01/13/2017 13:45,2,0.270,ACTIVE,211.03,456.27,59.981,1484333103,"274151322000068","219011344069620",43.61,0.50,0,335.14,469.49,12.0,9.6,0.053,716134.3,716134.3,20617,0,0,0,L,1151911521,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484333147,1490232.00
01/13/2017 13:45,2,0.064,ALERT,210.35,308.69,59.991,1484333103,"201051344001135","219011344069620",28.17,-6.00,0,294.56,319.51,1.6,0.0,0.000,597868.0,597868.0,20504,0,0,0,L,1122011218,0,120.88,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484333149,1490233.00
01/13/2017 13:45,2,0.162,ALERT,211.03,302.07,60.002,1484333103,"201051344000594","219011344069620",19.96,-6.50,0,298.77,315.00,3.3,1.3,0.000,612808.7,612808.7,20395,0,0,0,L,1122011218,0,120.42,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484333151,1490234.00
01/13/2017 13:45,2,0.066,ALERT,210.57,299.67,60.007,1484333103,"201051344001203","219011344069620",32.05,-8.00,0,296.96,308.99,2.2,0.2,0.000,606068.9,606068.9,20505,0,0,0,L,1122011218,0,121.33,120.20,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484333153,1490235.00
01/13/2017 13:45,2,0.463,ACTIVE,210.35,375.41,59.986,1484333103,"274151322000054","219011344069620",34.73,2.00,0,333.33,392.55,16.3,13.8,0.088,841904.9,841904.9,20270,0,0,0,L,1151911521,0,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484333154,1490236.00
01/13/2017 13:45,2,0.133,ALERT,211.70,301.17,60.012,1484333103,"201051344000867","219011344069620",17.41,-6.00,0,298.47,308.39,2.4,0.3,0.000,599264.6,599264.6,20484,0,0,0,L,1122011218,0,121.10,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484333156,1490237.00
01/13/2017 13:45,2,0.223,ALERT,210.57,299.97,59.991,1484333103,"201051344001093","219011344069620",20.00,-6.00,0,297.26,313.80,4.5,2.4,0.000,602992.0,602992.0,20421,0,0,0,L,1122011218,0,120.88,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484333157,1490238.00
01/13/2017 13:45,2,0.672,ACTIVE,211.70,370.60,59.991,1484333103,"201051344000900","219011344069620",34.23,-5.00,0,334.24,381.12,23.3,20.6,0.172,617681.1,617681.1,20122,0,0,0,L,1122011218,0,121.10,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484333158,1490239.00
01/13/2017 13:45,2,0.729,ACTIVE,211.93,367.60,59.986,1484333103,"201051344000648","219011344069620",33.97,-5.50,0,332.73,379.92,25.1,22.3,0.159,607204.9,607204.9,20108,0,0,0,L,1122011218,0,120.65,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484333159,1490240.00
01/13/2017 13:45,2,0.207,ACTIVE,211.70,337.84,59.991,1484333103,"201051344000569","219011344069620",28.23,-5.50,0,299.97,351.07,6.0,3.8,0.009,618755.2,618755.2,20093,0,0,0,L,1122011218,0,120.42,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484333160,1490241.00
01/13/2017 13:45,2,0.832,ACTIVE,211.70,368.50,59.986,1484333103,"201051344000983","219011344069620",33.83,-3.50,0,333.33,380.22,28.5,25.6,0.212,610623.7,610623.7,20265,0,0,0,L,1122011218,0,120.88,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484333161,1490242.00
01/13/2017 13:45,2,0.049,ALERT,211.70,301.77,59.944,1484333103,"201051344001158","219011344069620",33.12,-7.00,0,299.07,320.11,1.6,0.0,0.000,600091.0,600091.0,20404,0,0,0,L,1122011218,0,120.65,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484333163,1490243.00
01/13/2017 13:45,2,0.686,ACTIVE,212.16,374.51,59.991,1484333103,"201051344000576","219011344069620",34.61,-5.00,0,332.73,384.73,24.0,21.3,0.150,609920.4,609920.4,20153,0,0,0,L,1122011218,0,121.10,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484333164,1490244.00
01/13/2017 13:45,2,0.541,ACTIVE,210.57,361.29,59.975,1484333103,"274151322000087","219011344069620",33.32,1.00,0,334.54,367.00,18.3,15.7,0.097,813823.4,813823.4,20457,0,0,0,L,1151911521,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484333165,1490245.00
01/13/2017 14:00,2,0.736,ACTIVE,212.61,360.99,59.944,1484334003,"201051344000645","219011344069620",33.16,-3.00,0,336.64,389.54,24.8,22.0,0.168,609154.3,609154.3,20133,0,0,0,L,1122011218,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334005,1490246.00
01/13/2017 14:00,2,0.516,ACTIVE,210.80,373.91,59.970,1484334003,"274151322000085","219011344069620",34.67,1.00,0,331.53,395.25,18.1,15.6,0.097,840718.6,840718.6,20272,0,0,0,L,1151911521,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334006,1490247.00
01/13/2017 14:00,2,0.156,ALERT,212.61,302.07,59.981,1484334003,"201051344000633","219011344069620",18.35,-6.50,0,297.26,340.25,2.9,0.9,0.000,599060.8,599060.8,20459,0,0,0,L,1122011218,0,121.55,121.78,0100,-7,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1484334008,1490248.00
01/13/2017 14:00,2,0.105,ALERT,212.16,302.37,59.954,1484334003,"201051344000469","219011344069620",33.18,-7.00,0,298.17,318.91,3.6,1.6,0.000,602015.6,602015.6,20439,0,0,0,L,1122011218,0,120.65,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1484334010,1490249.00
01/13/2017 14:00,2,0.127,ALERT,210.57,300.27,59.975,1484334003,"201051344000646","219011344069620",15.61,-6.00,0,297.26,309.29,2.0,0.0,0.000,598862.0,598862.0,20423,0,0,0,L,1122011218,0,121.33,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1484334011,1490250.00
01/13/2017 14:00,2,0.484,ACTIVE,210.57,361.59,59.965,1484334003,"274151322000052","219011344069620",33.68,1.00,0,334.54,393.45,16.5,14.0,0.088,868535.9,868535.9,20034,0,0,0,L,1151911521,0,120.20,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334012,1490251.00
01/13/2017 14:00,2,0.125,ALERT,210.80,300.57,59.954,1484334003,"201051344000585","219011344069620",15.86,-5.50,0,296.96,315.00,2.0,0.0,0.000,609484.0,609484.0,20483,0,0,0,L,1122011218,0,120.65,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1484334014,1490252.00
01/13/2017 14:00,2,0.162,ALERT,210.57,300.57,60.018,1484334003,"201051344001230","219011344069620",21.29,-5.00,0,297.87,344.15,3.5,1.5,0.000,602077.4,602077.4,20341,0,0,0,L,1122011218,0,121.10,120.20,0002,-7,0,0,0,0,0,0,6,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334016,1490253.00
01/13/2017 14:00,2,0.166,ALERT,211.25,301.17,59.981,1484334003,"201051344000582","219011344069620",18.77,-7.00,0,298.47,336.94,3.2,1.1,0.000,594172.8,594172.8,20452,0,0,0,L,1122011218,0,121.33,121.10,0100,-9,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1484334018,1490254.00
01/13/2017 14:00,2,0.180,ALERT,210.35,300.27,59.991,1484334003,"201051344000955","219011344069620",19.28,-4.00,0,297.57,335.74,3.5,1.5,0.000,609335.0,609335.0,20412,0,0,0,L,1122011218,0,120.65,120.65,0100,-6,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1484334019,1490255.00
01/13/2017 14:00,2,0.414,ACTIVE,210.57,451.46,59.991,1484334003,"274151322000094","219011344069620",42.86,0.00,0,334.84,474.60,17.9,15.4,0.106,715086.8,715086.8,20732,0,0,0,L,1151911521,0,120.42,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334020,1490256.00
01/13/2017 14:00,2,0.186,ALERT,212.16,303.28,59.996,1484334003,"201051344000579","219011344069620",21.27,-4.00,0,299.67,355.28,4.0,1.9,0.000,617288.9,617288.9,20359,0,0,0,L,1122011218,0,120.88,121.33,0002,-8,0,0,0,0,0,0,6,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334022,1490257.00
01/13/2017 14:00,2,0.168,ALERT,210.57,300.87,59.981,1484334003,"201051344000890","219011344069620",18.01,-5.50,0,298.17,337.24,3.1,1.1,0.000,606149.3,606149.3,20481,0,0,0,L,1122011218,0,121.10,119.97,0100,-6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1484334024,1490258.00
01/13/2017 14:00,2,0.180,ALERT,210.80,300.57,59.986,1484334003,"201051344000438","219011344069620",17.91,-5.50,0,297.87,314.40,3.3,1.2,0.000,607451.7,607451.7,20492,0,0,0,L,1122011218,0,121.33,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1484334026,1490259.00
01/13/2017 14:00,2,0.150,ALERT,210.80,299.97,59.986,1484334003,"201051344000417","219011344069620",20.75,-5.00,0,296.66,306.88,3.2,1.2,0.000,592694.2,592694.2,20608,0,0,0,L,1122011218,0,120.88,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1484334028,1490260.00
01/13/2017 14:00,2,0.471,ACTIVE,210.80,366.70,59.970,1484334003,"274151322000083","219011344069620",34.03,0.00,0,335.44,393.15,16.3,13.8,0.097,860139.0,860139.0,20067,0,0,0,L,1151911521,0,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334028,1490261.00
01/13/2017 14:00,2,0.164,ACTIVE,211.25,337.84,59.981,1484334003,"274151322000076","219011344069620",30.73,-1.50,0,335.14,390.14,5.1,3.0,0.018,917300.0,917300.0,20179,0,0,0,L,1151911521,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334029,1490262.00
01/13/2017 14:00,2,0.135,ALERT,211.48,302.68,59.991,1484334003,"201051344000868","219011344069620",18.47,-7.00,0,299.67,345.36,2.5,0.5,0.000,600340.0,600340.0,20449,0,0,0,L,1122011218,0,120.65,121.33,0100,-9,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1484334031,1490263.00
01/13/2017 14:00,2,0.264,ACTIVE,210.57,370.00,59.981,1484334003,"274151322000095","219011344069620",34.51,-2.00,0,334.54,386.53,9.2,7.0,0.044,908335.9,908335.9,20236,0,0,0,L,1151911521,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334032,1490264.00
01/13/2017 14:00,2,0.066,ALERT,211.70,301.77,59.996,1484334003,"201051344000988","219011344069620",32.46,-5.50,0,296.66,322.51,2.2,0.2,0.000,564547.3,564547.3,20483,0,0,0,L,1122011218,0,120.65,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484334034,1490265.00
01/13/2017 14:00,2,0.076,ALERT,210.57,299.67,60.028,1484334003,"201051344001025","219011344069620",31.91,-6.00,0,296.96,314.70,2.5,0.5,0.000,607659.9,607659.9,20513,0,0,0,L,1122011218,0,120.65,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1484334036,1490266.00
01/13/2017 14:00,2,0.705,ACTIVE,212.16,363.39,59.991,1484334003,"201051344000458","219011344069620",33.54,-0.50,0,334.54,400.36,23.9,21.2,0.159,609702.4,609702.4,20272,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334037,1490267.00
01/13/2017 14:00,2,0.580,ACTIVE,212.61,341.45,59.991,1484334003,"201051344000853","219011344069620",22.36,-3.00,0,333.93,358.58,13.2,10.8,0.080,608630.8,608630.8,20200,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334038,1490268.00
01/13/2017 14:00,2,0.148,ALERT,211.03,300.27,59.991,1484334003,"201051344000685","219011344069620",16.62,-5.00,0,297.57,337.54,2.5,0.5,0.000,606472.6,606472.6,20412,0,0,0,L,1122011218,0,121.78,120.42,0100,-8,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1484334039,1490269.00
01/13/2017 14:00,2,0.143,ALERT,210.80,299.67,60.002,1484334003,"201051344000917","219011344069620",19.48,-3.50,0,296.06,349.26,2.8,0.8,0.000,603574.3,603574.3,20423,0,0,0,L,1122011218,0,120.88,121.10,0002,-6,0,0,0,0,0,0,7,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334041,1490270.00
01/13/2017 14:00,2,0.129,ALERT,211.03,300.57,59.970,1484334003,"201051344001145","219011344069620",21.21,-3.50,0,298.17,379.62,2.8,0.8,0.000,609318.7,609318.7,20287,0,0,0,L,1122011218,0,121.10,120.65,0002,-3,0,0,0,0,0,0,9,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334043,1490271.00
01/13/2017 14:00,2,0.096,ALERT,210.57,299.37,59.991,1484334003,"201051344000651","219011344069620",31.77,-7.00,0,296.96,313.50,3.1,1.1,0.000,602215.8,602215.8,20458,0,0,0,L,1122011218,0,121.33,120.42,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1484334045,1490272.00
01/13/2017 14:00,2,0.375,ACTIVE,210.35,346.86,59.991,1484334003,"274151322000088","219011344069620",31.93,0.00,0,333.93,374.21,12.1,9.8,0.062,825683.3,825683.3,20187,0,0,0,L,1151911521,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334046,1490273.00
01/13/2017 14:00,2,0.246,ACTIVE,211.25,447.55,59.981,1484334003,"274151322000068","219011344069620",42.68,2.50,0,336.34,483.62,10.6,8.3,0.044,716137.6,716137.6,20618,0,0,0,L,1151911521,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334047,1490274.00
01/13/2017 14:00,2,0.053,ALERT,210.35,300.27,59.996,1484334003,"201051344001135","219011344069620",32.18,-5.50,0,295.46,319.81,1.8,0.0,0.000,597868.0,597868.0,20506,0,0,0,L,1122011218,0,120.88,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1484334049,1490275.00
01/13/2017 14:00,2,0.154,ALERT,211.48,302.68,59.991,1484334003,"201051344000594","219011344069620",18.91,-6.00,0,298.47,348.36,3.0,0.9,0.000,612809.2,612809.2,20397,0,0,0,L,1122011218,0,120.65,120.88,0100,-8,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1484334051,1490276.00
01/13/2017 14:00,2,0.068,ALERT,210.57,299.67,59.986,1484334003,"201051344001203","219011344069620",31.67,-6.50,0,297.57,308.99,2.2,0.2,0.000,606069.2,606069.2,20507,0,0,0,L,1122011218,0,121.33,120.20,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1484334052,1490277.00
01/13/2017 14:00,2,0.445,ACTIVE,210.35,371.81,59.981,1484334003,"274151322000054","219011344069620",34.55,3.00,0,334.24,394.95,15.6,13.1,0.084,841909.5,841909.5,20271,0,0,0,L,1151911521,0,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334053,1490278.00
01/13/2017 14:00,2,0.131,ALERT,212.38,301.77,59.996,1484334003,"201051344000867","219011344069620",16.30,-6.00,0,298.17,339.04,2.1,0.2,0.000,599264.8,599264.8,20486,0,0,0,L,1122011218,0,121.33,121.33,0100,-8,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1484334055,1490279.00
01/13/2017 14:00,2,0.217,ALERT,210.57,300.27,59.986,1484334003,"201051344001093","219011344069620",18.53,-5.50,0,297.57,341.15,4.1,2.0,0.000,602992.7,602992.7,20423,0,0,0,L,1122011218,0,120.88,120.42,0100,-6,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1484334057,1490280.00
01/13/2017 14:00,2,0.621,ACTIVE,211.93,365.49,60.018,1484334003,"201051344000900","219011344069620",33.68,-3.50,0,335.44,399.46,21.2,18.5,0.155,617687.0,617687.0,20123,0,0,0,L,1122011218,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334058,1490281.00
01/13/2017 14:00,2,0.682,ACTIVE,212.38,364.29,59.991,1484334003,"201051344000648","219011344069620",33.64,-4.00,0,335.44,397.05,23.2,20.5,0.150,607211.3,607211.3,20109,0,0,0,L,1122011218,0,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334059,1490282.00
01/13/2017 14:00,2,0.199,ALERT,212.16,338.44,59.996,1484334003,"201051344000569","219011344069620",27.83,-4.00,0,300.27,360.99,5.7,3.5,0.004,618756.3,618756.3,20094,0,0,0,L,1122011218,0,120.65,121.55,0002,-6,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334060,1490283.00
01/13/2017 14:00,2,0.773,ACTIVE,212.16,366.10,59.991,1484334003,"201051344000983","219011344069620",33.66,-2.00,0,336.04,399.76,26.4,23.6,0.190,610631.2,610631.2,20266,0,0,0,L,1122011218,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334062,1490284.00
01/13/2017 14:00,2,0.051,ALERT,211.93,301.77,59.991,1484334003,"201051344001158","219011344069620",32.70,-6.00,0,298.47,320.11,1.7,0.0,0.000,600091.1,600091.1,20406,0,0,0,L,1122011218,0,120.88,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1484334063,1490285.00
01/13/2017 14:00,2,0.609,ACTIVE,212.61,370.60,59.986,1484334003,"201051344000576","219011344069620",34.25,-4.00,0,333.93,400.36,21.1,18.5,0.119,609926.4,609926.4,20154,0,0,0,L,1122011218,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334064,1490286.00
01/13/2017 14:00,2,0.516,ACTIVE,209.90,357.38,59.986,1484334003,"274151322000087","219011344069620",32.84,2.00,0,333.93,382.63,17.2,14.6,0.097,813828.1,813828.1,20458,0,0,0,L,1151911521,0,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334065,1490287.00
01/13/2017 14:15,2,1.145,ACTIVE,213.06,368.80,59.991,1484334904,"201051344000645","219011344069620",33.66,-2.50,0,334.54,391.34,39.0,35.7,0.296,609159.4,609159.4,20134,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334905,1490288.00
01/13/2017 14:15,2,0.809,ACTIVE,211.03,384.13,59.981,1484334904,"274151322000085","219011344069620",35.48,1.50,0,331.23,399.46,29.0,26.0,0.181,840722.1,840722.1,20273,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334906,1490289.00
01/13/2017 14:15,2,0.186,ALERT,212.83,304.18,59.949,1484334904,"201051344000633","219011344069620",23.58,-6.50,0,298.47,341.15,4.5,2.4,0.000,599060.9,599060.9,20461,0,0,0,L,1122011218,0,121.78,121.78,0002,-6,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1484334907,1490290.00
01/13/2017 14:15,2,0.201,ALERT,212.61,304.48,59.975,1484334904,"201051344000469","219011344069620",21.95,-7.00,0,299.37,318.91,4.5,2.4,0.000,602015.9,602015.9,20441,0,0,0,L,1122011218,0,120.88,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484334909,1490291.00
01/13/2017 14:15,2,0.150,ALERT,210.57,300.87,59.996,1484334904,"201051344000646","219011344069620",21.29,-6.00,0,297.87,309.89,3.3,1.2,0.000,598862.0,598862.0,20425,0,0,0,L,1122011218,0,121.33,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484334911,1490292.00
01/13/2017 14:15,2,0.689,ACTIVE,210.80,372.41,59.970,1484334904,"274151322000052","219011344069620",34.21,2.00,0,330.93,383.53,23.9,21.2,0.155,868538.7,868538.7,20035,0,0,0,L,1151911521,0,120.42,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334912,1490293.00
01/13/2017 14:15,2,0.146,ALERT,210.35,301.17,59.991,1484334904,"201051344000585","219011344069620",21.57,-5.00,0,297.87,315.90,3.2,1.2,0.000,609484.0,609484.0,20485,0,0,0,L,1122011218,0,120.65,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484334914,1490294.00
01/13/2017 14:15,2,0.195,ALERT,210.80,336.64,59.986,1484334904,"201051344001230","219011344069620",26.24,-5.00,0,298.77,339.04,5.2,3.1,0.004,602077.6,602077.6,20343,0,0,0,L,1122011218,0,121.33,120.20,0002,-7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334916,1490295.00
01/13/2017 14:15,2,0.197,ALERT,211.25,308.69,60.012,1484334904,"201051344000582","219011344069620",24.63,-6.50,0,299.37,338.44,5.0,2.9,0.000,594173.0,594173.0,20454,0,0,0,L,1122011218,0,121.33,121.10,0002,-8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484334917,1490296.00
01/13/2017 14:15,2,0.207,ALERT,210.57,325.82,59.975,1484334904,"201051344000955","219011344069620",25.29,-4.00,0,298.47,337.84,5.3,3.2,0.000,609335.2,609335.2,20414,0,0,0,L,1122011218,0,120.88,120.65,0002,-6,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1484334919,1490297.00
01/13/2017 14:15,2,0.762,ACTIVE,210.80,465.58,59.981,1484334904,"274151322000094","219011344069620",44.03,0.50,0,336.34,476.41,33.9,30.8,0.217,715090.0,715090.0,20733,0,0,0,L,1151911521,0,120.42,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334920,1490298.00
01/13/2017 14:15,2,0.211,ALERT,212.61,339.95,59.986,1484334904,"201051344000579","219011344069620",27.39,-3.50,0,301.17,354.07,5.9,3.8,0.000,617289.3,617289.3,20361,0,0,0,L,1122011218,0,121.55,121.33,0002,-7,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334922,1490299.00
01/13/2017 14:15,2,0.209,ALERT,210.35,324.32,59.975,1484334904,"201051344000890","219011344069620",24.77,-5.00,0,299.07,337.84,5.2,3.1,0.000,606149.7,606149.7,20483,0,0,0,L,1122011218,0,121.10,119.97,0002,-6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484334924,1490300.00
01/13/2017 14:15,2,0.207,ALERT,210.57,301.17,59.991,1484334904,"201051344000438","219011344069620",23.97,-5.00,0,298.77,315.90,5.1,3.0,0.000,607452.0,607452.0,20494,0,0,0,L,1122011218,0,121.33,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484334926,1490301.00
01/13/2017 14:15,2,0.223,ALERT,210.80,300.57,59.986,1484334904,"201051344000417","219011344069620",19.72,-5.00,0,297.87,302.07,4.5,2.4,0.000,592694.5,592694.5,20610,0,0,0,L,1122011218,0,120.88,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484334927,1490302.00
01/13/2017 14:15,2,0.859,ACTIVE,211.03,376.62,59.986,1484334904,"274151322000083","219011344069620",35.09,0.50,0,336.04,389.24,30.5,27.5,0.194,860141.9,860141.9,20068,0,0,0,L,1151911521,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334928,1490303.00
01/13/2017 14:15,2,0.229,ACTIVE,211.48,392.55,59.975,1484334904,"274151322000076","219011344069620",36.98,-1.00,0,335.74,395.85,8.4,6.2,0.040,917300.7,917300.7,20180,0,0,0,L,1151911521,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334929,1490304.00
01/13/2017 14:15,2,0.186,ALERT,212.38,340.25,59.986,1484334904,"201051344000868","219011344069620",27.65,-6.50,0,300.87,367.90,5.2,3.1,0.009,600340.1,600340.1,20451,0,0,0,L,1122011218,0,121.10,121.55,0100,-9,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1484334931,1490305.00
01/13/2017 14:15,2,0.520,ACTIVE,211.03,383.53,59.981,1484334904,"274151322000095","219011344069620",35.58,-1.50,0,336.34,393.45,18.8,16.2,0.110,908337.3,908337.3,20237,0,0,0,L,1151911521,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334932,1490306.00
01/13/2017 14:15,2,0.143,ALERT,212.38,304.78,59.981,1484334904,"201051344000988","219011344069620",22.22,-5.00,0,297.57,322.81,3.2,1.2,0.000,564547.3,564547.3,20485,0,0,0,L,1122011218,0,120.88,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484334934,1490307.00
01/13/2017 14:15,2,0.162,ALERT,210.35,299.97,59.981,1484334904,"201051344001025","219011344069620",23.42,-6.00,0,297.57,313.50,3.9,1.8,0.000,607660.1,607660.1,20515,0,0,0,L,1122011218,0,120.65,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484334936,1490308.00
01/13/2017 14:15,2,1.205,ACTIVE,212.38,378.12,59.991,1484334904,"201051344000458","219011344069620",34.59,0.00,0,334.24,403.37,42.2,38.8,0.323,609708.3,609708.3,20273,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334937,1490309.00
01/13/2017 14:15,2,0.873,ACTIVE,212.83,345.36,59.986,1484334904,"201051344000853","219011344069620",22.96,-2.50,0,334.24,360.38,20.3,17.7,0.137,608633.8,608633.8,20201,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334937,1490310.00
01/13/2017 14:15,2,0.178,ALERT,210.57,311.09,60.034,1484334904,"201051344000685","219011344069620",24.05,-4.00,0,298.17,350.47,4.3,2.3,0.000,606472.8,606472.8,20414,0,0,0,L,1122011218,0,121.78,120.20,0002,-7,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1484334939,1490311.00
01/13/2017 14:15,2,0.158,ALERT,210.80,311.39,59.991,1484334904,"201051344000917","219011344069620",23.50,-3.00,0,296.66,342.35,3.8,1.8,0.000,603574.6,603574.6,20425,0,0,0,L,1122011218,0,121.10,120.88,0002,-5,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334941,1490312.00
01/13/2017 14:15,2,0.145,ALERT,210.57,311.69,59.991,1484334904,"201051344001145","219011344069620",24.35,-3.00,0,298.77,371.21,3.6,1.5,0.000,609318.9,609318.9,20289,0,0,0,L,1122011218,0,121.10,120.42,0002,-3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334943,1490313.00
01/13/2017 14:15,2,0.174,ALERT,210.35,299.67,59.991,1484334904,"201051344000651","219011344069620",16.00,-7.00,0,297.57,314.40,2.8,0.8,0.000,602216.1,602216.1,20460,0,0,0,L,1122011218,0,121.33,120.20,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484334945,1490314.00
01/13/2017 14:15,2,0.512,ACTIVE,210.57,352.87,59.996,1484334904,"274151322000088","219011344069620",32.64,0.50,0,334.84,376.31,16.9,14.4,0.097,825686.1,825686.1,20188,0,0,0,L,1151911521,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334946,1490315.00
01/13/2017 14:15,2,0.330,ACTIVE,211.48,466.49,59.975,1484334904,"274151322000068","219011344069620",44.59,3.30,0,336.64,498.35,14.8,12.3,0.075,716139.9,716139.9,20619,0,0,0,L,1151911521,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334946,1490316.00
01/13/2017 14:15,2,0.113,ALERT,209.90,299.97,59.986,1484334904,"201051344001135","219011344069620",13.52,-5.00,0,294.86,319.51,1.6,0.0,0.000,597868.0,597868.0,20508,0,0,0,L,1122011218,0,120.65,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484334948,1490317.00
01/13/2017 14:15,2,0.162,ALERT,211.70,303.58,59.991,1484334904,"201051344000594","219011344069620",21.49,-5.50,0,299.67,360.08,3.6,1.5,0.000,612809.4,612809.4,20399,0,0,0,L,1122011218,0,120.88,120.88,0002,-7,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334950,1490318.00
01/13/2017 14:15,2,0.100,ALERT,210.35,299.97,59.970,1484334904,"201051344001203","219011344069620",23.02,-6.50,0,298.17,338.74,2.2,0.2,0.000,606069.3,606069.3,20509,0,0,0,L,1122011218,0,121.33,120.20,0100,-8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484334952,1490319.00
01/13/2017 14:15,2,0.486,ACTIVE,210.35,373.61,59.986,1484334904,"274151322000054","219011344069620",34.63,3.70,0,334.24,397.35,17.1,14.5,0.097,841913.1,841913.1,20272,0,0,0,L,1151911521,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334953,1490320.00
01/13/2017 14:15,2,0.129,ALERT,212.38,302.07,59.991,1484334904,"201051344000867","219011344069620",15.13,-5.50,0,299.07,340.25,2.0,0.0,0.000,599264.9,599264.9,20488,0,0,0,L,1122011218,0,121.33,121.10,0002,-8,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1484334955,1490321.00
01/13/2017 14:15,2,0.211,ALERT,210.12,299.97,59.959,1484334904,"201051344001093","219011344069620",16.20,-5.00,0,298.47,346.56,3.5,1.4,0.000,602993.1,602993.1,20425,0,0,0,L,1122011218,0,120.88,120.42,0002,-6,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1484334956,1490322.00
01/13/2017 14:15,2,0.549,ACTIVE,211.93,363.99,59.991,1484334904,"201051344000900","219011344069620",33.56,-3.00,0,335.14,403.07,18.7,16.2,0.133,617691.7,617691.7,20124,0,0,0,L,1122011218,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334957,1490323.00
01/13/2017 14:15,2,0.617,ACTIVE,212.38,360.08,59.981,1484334904,"201051344000648","219011344069620",33.28,-3.00,0,334.54,399.16,20.8,18.2,0.128,607216.4,607216.4,20110,0,0,0,L,1122011218,0,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334958,1490324.00
01/13/2017 14:15,2,0.186,ALERT,212.38,336.94,60.002,1484334904,"201051344000569","219011344069620",26.70,-3.50,0,300.87,360.69,5.0,2.9,0.000,618757.2,618757.2,20096,0,0,0,L,1122011218,0,120.88,121.55,0002,-5,0,0,0,0,0,0,9,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334960,1490325.00
01/13/2017 14:15,2,0.697,ACTIVE,211.93,359.18,59.986,1484334904,"201051344000983","219011344069620",33.08,-1.00,0,333.63,403.67,23.4,20.7,0.159,610637.3,610637.3,20267,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334961,1490326.00
01/13/2017 14:15,2,0.051,ALERT,212.16,302.68,59.981,1484334904,"201051344001158","219011344069620",32.26,-5.50,0,299.37,321.31,1.7,0.0,0.000,600091.1,600091.1,20408,0,0,0,L,1122011218,0,120.88,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484334963,1490327.00
01/13/2017 14:15,2,0.576,ACTIVE,212.61,354.67,59.986,1484334904,"201051344000576","219011344069620",32.62,-3.00,0,335.44,402.16,19.1,16.5,0.106,609931.3,609931.3,20155,0,0,0,L,1122011218,0,121.55,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334964,1490328.00
01/13/2017 14:15,2,0.436,ACTIVE,210.80,352.27,59.954,1484334904,"274151322000087","219011344069620",32.46,2.00,0,335.14,384.73,14.3,11.8,0.084,813831.8,813831.8,20459,0,0,0,L,1151911521,0,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484334965,1490329.00
01/13/2017 14:30,2,1.072,ACTIVE,213.29,364.89,59.996,1484335803,"201051344000645","219011344069620",33.30,-1.50,0,336.94,394.05,36.2,33.0,0.270,609166.8,609166.8,20135,0,0,0,L,1122011218,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484335805,1490330.00
01/13/2017 14:30,2,0.764,ACTIVE,211.03,376.62,59.986,1484335803,"274151322000085","219011344069620",34.87,2.50,0,334.84,398.26,27.0,24.2,0.164,840727.4,840727.4,20274,0,0,0,L,1151911521,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484335805,1490331.00
01/13/2017 14:30,2,0.172,ALERT,213.06,303.28,59.986,1484335803,"201051344000633","219011344069620",22.15,-5.50,0,299.07,342.65,3.9,1.8,0.000,599061.3,599061.3,20463,0,0,0,L,1122011218,0,121.78,122.01,0100,-5,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1484335807,1490332.00
01/13/2017 14:30,2,0.184,ALERT,212.61,303.88,59.991,1484335803,"201051344000469","219011344069620",17.39,-6.00,0,299.97,320.71,3.2,1.2,0.000,602016.4,602016.4,20443,0,0,0,L,1122011218,0,120.88,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1484335809,1490333.00
01/13/2017 14:30,2,0.129,ALERT,210.80,300.87,59.991,1484335803,"201051344000646","219011344069620",16.56,-5.50,0,298.17,308.09,2.2,0.2,0.000,598862.2,598862.2,20427,0,0,0,L,1122011218,0,121.55,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1484335811,1490334.00
01/13/2017 14:30,2,0.520,ACTIVE,211.03,363.39,59.986,1484335803,"274151322000052","219011344069620",33.64,3.00,0,330.93,384.73,17.7,15.2,0.102,868542.7,868542.7,20036,0,0,0,L,1151911521,0,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484335812,1490335.00
01/13/2017 14:30,2,0.135,ALERT,211.03,301.17,59.986,1484335803,"201051344000585","219011344069620",18.85,-5.00,0,297.87,314.70,2.6,0.6,0.000,609484.2,609484.2,20487,0,0,0,L,1122011218,0,120.88,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1484335814,1490336.00
01/13/2017 14:30,2,0.174,ALERT,210.80,303.88,59.938,1484335803,"201051344001230","219011344069620",22.90,-3.00,0,298.77,341.15,4.0,2.0,0.000,602078.1,602078.1,20345,0,0,0,L,1122011218,0,121.33,120.20,0002,-5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1484335815,1490337.00
01/13/2017 14:30,2,0.176,ALERT,211.25,301.77,59.986,1484335803,"201051344000582","219011344069620",22.19,-6.00,0,299.37,348.66,4.0,1.9,0.000,594173.4,594173.4,20456,0,0,0,L,1122011218,0,121.33,121.10,0100,-7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1484335817,1490338.00
01/13/2017 14:30,2,0.188,ALERT,210.35,301.17,59.991,1484335803,"201051344000955","219011344069620",21.27,-3.50,0,298.47,345.06,4.1,2.0,0.000,609335.7,609335.7,20416,0,0,0,L,1122011218,0,120.65,120.65,0100,-5,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1484335819,1490339.00
