ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2017 14:30,2,0.525,ACTIVE,211.03,463.18,59.986,1484335803,"274151322000094","219011344069620",44.05,2.00,0,332.13,478.81,23.4,20.7,0.146,715094.6,715094.6,20734,0,0,0,L,1151911521,0,120.65,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484335820,1490340.00
01/13/2017 14:30,2,0.189,ALERT,212.61,304.18,59.991,1484335803,"201051344000579","219011344069620",22.24,-2.50,0,301.47,347.46,4.3,2.2,0.000,617289.9,617289.9,20363,0,0,0,L,1122011218,0,121.10,121.33,0002,-6,0,0,0,0,0,0,5,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484335822,1490341.00
01/13/2017 14:30,2,0.176,ALERT,210.57,300.87,59.981,1484335803,"201051344000890","219011344069620",20.26,-4.00,0,298.77,337.24,3.6,1.5,0.000,606150.2,606150.2,20485,0,0,0,L,1122011218,0,121.33,119.97,0100,-5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1484335823,1490342.00
01/13/2017 14:30,2,0.178,ALERT,210.80,300.27,59.981,1484335803,"201051344000438","219011344069620",18.59,-4.00,0,298.47,331.83,3.4,1.3,0.000,607452.5,607452.5,20496,0,0,0,L,1122011218,0,121.33,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1484335825,1490343.00
01/13/2017 14:30,2,0.150,ALERT,210.80,299.97,59.970,1484335803,"201051344000417","219011344069620",20.73,-4.00,0,297.87,302.07,3.2,1.1,0.000,592694.9,592694.9,20612,0,0,0,L,1122011218,0,120.88,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1484335827,1490344.00
01/13/2017 14:30,2,0.494,ACTIVE,211.03,368.50,59.991,1484335803,"274151322000083","219011344069620",34.11,1.50,0,333.03,390.44,17.1,14.6,0.102,860146.0,860146.0,20069,0,0,0,L,1151911521,0,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484335828,1490345.00
01/13/2017 14:30,2,0.166,ACTIVE,211.70,337.84,59.970,1484335803,"274151322000076","219011344069620",30.79,0.00,0,335.44,396.15,5.2,3.1,0.013,917301.6,917301.6,20181,0,0,0,L,1151911521,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484335829,1490346.00
01/13/2017 14:30,2,0.135,ALERT,212.16,303.88,59.986,1484335803,"201051344000868","219011344069620",17.99,-6.00,0,301.47,344.76,2.5,0.5,0.000,600340.5,600340.5,20453,0,0,0,L,1122011218,0,120.88,121.78,0100,-8,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1484335831,1490347.00
01/13/2017 14:30,2,0.242,ACTIVE,210.80,362.79,59.975,1484335803,"274151322000095","219011344069620",33.85,-0.50,0,335.14,387.74,8.3,6.1,0.035,908339.6,908339.6,20238,0,0,0,L,1151911521,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484335832,1490348.00
01/13/2017 14:30,2,0.064,ALERT,212.16,302.98,59.981,1484335803,"201051344000988","219011344069620",32.10,-4.00,0,298.17,322.81,2.1,0.1,0.000,564547.4,564547.4,20487,0,0,0,L,1122011218,0,120.88,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1484335833,1490349.00
01/13/2017 14:30,2,0.074,ALERT,210.35,299.37,60.028,1484335803,"201051344001025","219011344069620",31.35,-5.50,0,297.57,308.69,2.4,0.4,0.000,607660.3,607660.3,20517,0,0,0,L,1122011218,0,120.65,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1484335835,1490350.00
01/13/2017 14:30,2,0.670,ACTIVE,212.38,359.48,60.012,1484335803,"201051344000458","219011344069620",33.14,1.00,0,343.55,401.86,22.5,19.8,0.141,609716.3,609716.3,20274,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484335836,1490351.00
01/13/2017 14:30,2,0.520,ACTIVE,213.06,340.85,59.981,1484335803,"201051344000853","219011344069620",22.30,-1.00,0,336.04,358.28,11.8,9.4,0.066,608637.9,608637.9,20202,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484335837,1490352.00
01/13/2017 14:30,2,0.076,ALERT,211.25,300.27,59.986,1484335803,"201051344000685","219011344069620",31.65,-3.00,0,297.87,337.84,2.5,0.5,0.000,606473.1,606473.1,20416,0,0,0,L,1122011218,0,122.01,120.65,0100,-6,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1484335839,1490353.00
01/13/2017 14:30,2,0.133,ALERT,211.03,299.97,59.970,1484335803,"201051344000917","219011344069620",16.72,-1.50,0,296.66,341.15,2.3,0.3,0.000,603575.0,603575.0,20427,0,0,0,L,1122011218,0,121.10,121.10,0002,-4,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1484335841,1490354.00
01/13/2017 14:30,2,0.119,ALERT,211.03,300.57,59.981,1484335803,"201051344001145","219011344069620",18.65,-2.00,0,298.47,374.51,2.2,0.2,0.000,609319.3,609319.3,20291,0,0,0,L,1122011218,0,121.33,120.65,0002,-1,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484335843,1490355.00
01/13/2017 14:30,2,0.092,ALERT,210.57,299.37,59.981,1484335803,"201051344000651","219011344069620",31.37,-6.00,0,297.57,308.99,2.9,0.9,0.000,602216.5,602216.5,20462,0,0,0,L,1122011218,0,121.55,120.20,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1484335845,1490356.00
01/13/2017 14:30,2,0.357,ACTIVE,210.12,347.46,59.965,1484335803,"274151322000088","219011344069620",31.97,2.00,0,334.24,375.41,11.6,9.3,0.066,825690.0,825690.0,20189,0,0,0,L,1151911521,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484335846,1490357.00
01/13/2017 14:30,2,0.238,ACTIVE,211.48,441.54,59.975,1484335803,"274151322000068","219011344069620",41.93,4.50,0,337.24,488.43,10.2,7.9,0.040,716143.2,716143.2,20620,0,0,0,L,1151911521,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484335847,1490358.00
01/13/2017 14:30,2,0.059,ALERT,210.35,299.97,59.954,1484335803,"201051344001135","219011344069620",31.87,-4.00,0,294.56,323.11,1.9,0.0,0.000,597868.2,597868.2,20510,0,0,0,L,1122011218,0,121.10,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1484335848,1490359.00
01/13/2017 14:30,2,0.154,ALERT,211.70,303.28,59.965,1484335803,"201051344000594","219011344069620",19.34,-5.00,0,300.27,341.15,3.0,1.0,0.000,612809.9,612809.9,20401,0,0,0,L,1122011218,0,120.88,121.10,0002,-7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1484335850,1490360.00
01/13/2017 14:30,2,0.070,ALERT,210.80,299.97,59.970,1484335803,"201051344001203","219011344069620",31.43,-6.00,0,297.87,308.99,2.2,0.2,0.000,606069.5,606069.5,20511,0,0,0,L,1122011218,0,121.78,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1484335852,1490361.00
01/13/2017 14:30,2,0.463,ACTIVE,210.80,370.60,59.975,1484335803,"274151322000054","219011344069620",34.25,5.00,0,332.13,397.96,16.1,13.6,0.102,841917.9,841917.9,20273,0,0,0,L,1151911521,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484335853,1490362.00
01/13/2017 14:30,2,0.127,ALERT,212.38,302.07,59.970,1484335803,"201051344000867","219011344069620",14.43,-5.00,0,299.97,339.04,1.9,0.0,0.000,599265.2,599265.2,20490,0,0,0,L,1122011218,0,121.33,121.33,0100,-7,0,0,0,0,0,0,4,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1484335855,1490363.00
01/13/2017 14:30,2,0.205,ALERT,210.80,300.27,59.986,1484335803,"201051344001093","219011344069620",14.13,-4.00,0,297.87,339.04,2.9,0.9,0.000,602993.9,602993.9,20427,0,0,0,L,1122011218,0,121.10,120.65,0100,-5,0,0,0,0,0,0,8,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1484335857,1490364.00
01/13/2017 14:30,2,0.562,ACTIVE,212.38,358.88,59.970,1484335803,"201051344000900","219011344069620",33.06,-1.50,0,336.04,401.26,18.9,16.3,0.137,617698.1,617698.1,20125,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484335857,1490365.00
01/13/2017 14:30,2,0.639,ACTIVE,212.61,360.69,59.954,1484335803,"201051344000648","219011344069620",33.34,-2.50,0,336.04,398.86,21.7,19.0,0.133,607223.3,607223.3,20111,0,0,0,L,1122011218,0,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484335858,1490366.00
01/13/2017 14:30,2,0.193,ALERT,212.61,339.65,59.996,1484335803,"201051344000569","219011344069620",27.25,-2.00,0,301.17,381.42,5.4,3.3,0.004,618758.3,618758.3,20098,0,0,0,L,1122011218,0,120.88,121.78,0002,-4,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484335860,1490367.00
01/13/2017 14:30,2,0.830,ACTIVE,212.38,360.99,59.970,1484335803,"201051344000983","219011344069620",33.08,0.00,0,346.86,403.07,27.8,24.9,0.212,610645.6,610645.6,20268,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484335861,1490368.00
01/13/2017 14:30,2,0.049,ALERT,212.61,303.28,59.965,1484335803,"201051344001158","219011344069620",32.56,-5.00,0,299.97,321.91,1.7,0.0,0.000,600091.2,600091.2,20410,0,0,0,L,1122011218,0,120.88,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1484335863,1490369.00
01/13/2017 14:30,2,0.787,ACTIVE,213.06,372.11,59.922,1484335803,"201051344000576","219011344069620",34.29,-2.00,0,334.24,400.66,27.4,24.5,0.181,609937.9,609937.9,20156,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484335864,1490370.00
01/13/2017 14:30,2,0.576,ACTIVE,211.03,356.78,59.965,1484335803,"274151322000087","219011344069620",32.74,3.30,0,335.44,383.83,19.1,16.5,0.106,813836.9,813836.9,20460,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484335865,1490371.00
01/13/2017 14:45,2,1.074,ACTIVE,212.83,366.70,59.991,1484336703,"201051344000645","219011344069620",33.42,-0.50,0,336.64,389.84,36.4,33.2,0.274,609173.7,609173.7,20136,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484336704,1490372.00
01/13/2017 14:45,2,0.723,ACTIVE,211.03,374.51,59.986,1484336703,"274151322000085","219011344069620",34.91,3.30,0,335.74,395.25,25.6,22.8,0.155,840732.4,840732.4,20275,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484336705,1490373.00
01/13/2017 14:45,2,0.178,ALERT,213.06,303.28,59.996,1484336703,"201051344000633","219011344069620",23.14,-5.00,0,299.07,312.29,4.2,2.1,0.000,599061.7,599061.7,20465,0,0,0,L,1122011218,0,121.78,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1484336707,1490374.00
01/13/2017 14:45,2,0.195,ALERT,212.61,304.18,59.986,1484336703,"201051344000469","219011344069620",21.39,-6.00,0,299.97,322.21,4.2,2.2,0.000,602016.8,602016.8,20445,0,0,0,L,1122011218,0,120.88,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1484336709,1490375.00
01/13/2017 14:45,2,0.146,ALERT,210.80,301.47,59.986,1484336703,"201051344000646","219011344069620",21.17,-5.00,0,298.47,308.99,3.2,1.1,0.000,598862.3,598862.3,20429,0,0,0,L,1122011218,0,121.55,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1484336711,1490376.00
01/13/2017 14:45,2,0.693,ACTIVE,210.80,370.00,59.996,1484336703,"274151322000052","219011344069620",34.09,3.70,0,334.84,379.62,24.0,21.2,0.146,868546.4,868546.4,20037,0,0,0,L,1151911521,0,120.42,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484336711,1490377.00
01/13/2017 14:45,2,0.143,ALERT,211.03,301.47,59.975,1484336703,"201051344000585","219011344069620",20.89,-3.50,0,298.47,308.69,3.0,1.0,0.000,609484.3,609484.3,20489,0,0,0,L,1122011218,0,120.88,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1484336713,1490378.00
01/13/2017 14:45,2,0.180,ALERT,211.03,336.94,59.986,1484336703,"201051344001230","219011344069620",26.12,-2.50,0,299.37,360.38,4.8,2.7,0.004,602078.5,602078.5,20347,0,0,0,L,1122011218,0,121.55,120.42,0002,-5,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1484336715,1490379.00
01/13/2017 14:45,2,0.182,ALERT,211.48,302.07,59.975,1484336703,"201051344000582","219011344069620",23.28,-5.00,0,299.67,337.24,4.3,2.2,0.000,594173.8,594173.8,20458,0,0,0,L,1122011218,0,121.55,121.10,0100,-6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1484336717,1490380.00
01/13/2017 14:45,2,0.225,ALERT,210.57,301.47,59.981,1484336703,"201051344000955","219011344069620",20.04,-3.00,0,299.07,336.94,4.6,2.5,0.000,609336.2,609336.2,20418,0,0,0,L,1122011218,0,120.65,120.88,0100,-5,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1484336719,1490381.00
01/13/2017 14:45,2,0.562,ACTIVE,211.25,468.29,59.986,1484336703,"274151322000094","219011344069620",44.73,3.00,0,333.03,480.91,25.5,22.7,0.159,715098.8,715098.8,20735,0,0,0,L,1151911521,0,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484336720,1490382.00
01/13/2017 14:45,2,0.201,ALERT,212.83,317.70,59.991,1484336703,"201051344000579","219011344069620",25.03,-2.00,0,301.47,345.06,5.2,3.0,0.000,617290.4,617290.4,20365,0,0,0,L,1122011218,0,121.33,121.33,0002,-6,0,0,0,0,0,0,6,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1484336721,1490383.00
01/13/2017 14:45,2,0.189,ALERT,211.03,302.07,59.986,1484336703,"201051344000890","219011344069620",23.02,-3.50,0,299.07,337.54,4.5,2.4,0.000,606150.7,606150.7,20487,0,0,0,L,1122011218,0,121.55,120.20,0100,-4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1484336723,1490384.00
01/13/2017 14:45,2,0.191,ALERT,211.03,301.17,59.986,1484336703,"201051344000438","219011344069620",22.22,-3.50,0,298.77,313.80,4.3,2.3,0.000,607452.9,607452.9,20498,0,0,0,L,1122011218,0,121.55,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1484336725,1490385.00
01/13/2017 14:45,2,0.211,ALERT,211.25,300.87,59.981,1484336703,"201051344000417","219011344069620",17.31,-3.50,0,297.87,302.07,3.7,1.6,0.000,592695.3,592695.3,20614,0,0,0,L,1122011218,0,121.10,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1484336727,1490386.00
01/13/2017 14:45,2,0.615,ACTIVE,211.03,373.91,59.959,1484336703,"274151322000083","219011344069620",34.37,2.50,0,335.74,386.53,21.4,18.7,0.128,860149.9,860149.9,20070,0,0,0,L,1151911521,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484336728,1490387.00
01/13/2017 14:45,2,0.201,ACTIVE,211.70,364.89,59.991,1484336703,"274151322000076","219011344069620",33.97,1.00,0,335.74,389.54,7.0,4.8,0.027,917302.6,917302.6,20182,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484336729,1490388.00
01/13/2017 14:45,2,0.160,ALERT,212.38,304.48,59.986,1484336703,"201051344000868","219011344069620",23.06,-6.00,0,301.47,348.06,3.8,1.7,0.000,600340.8,600340.8,20455,0,0,0,L,1122011218,0,121.10,122.01,0002,-7,0,0,0,0,0,0,8,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1484336731,1490389.00
01/13/2017 14:45,2,0.209,ACTIVE,211.03,383.83,59.975,1484336703,"274151322000095","219011344069620",36.04,0.50,0,334.84,391.64,7.7,5.5,0.031,908341.5,908341.5,20239,0,0,0,L,1151911521,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484336732,1490390.00
01/13/2017 14:45,2,0.062,ALERT,212.38,304.18,59.975,1484336703,"201051344000988","219011344069620",27.06,-4.00,0,298.47,323.41,1.8,0.0,0.000,564547.5,564547.5,20489,0,0,0,L,1122011218,0,120.88,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1484336733,1490391.00
01/13/2017 14:45,2,0.150,ALERT,210.80,300.57,60.002,1484336703,"201051344001025","219011344069620",21.97,-5.00,0,297.87,311.39,3.4,1.3,0.000,607660.5,607660.5,20519,0,0,0,L,1122011218,0,120.88,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1484336735,1490392.00
01/13/2017 14:45,2,1.381,ACTIVE,212.61,379.32,59.991,1484336703,"201051344000458","219011344069620",34.57,1.50,0,336.64,398.26,48.3,44.7,0.393,609724.1,609724.1,20275,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484336736,1490393.00
01/13/2017 14:45,2,1.117,ACTIVE,213.29,346.56,59.965,1484336703,"201051344000853","219011344069620",22.94,-1.00,0,334.84,358.88,25.9,23.1,0.190,608641.9,608641.9,20203,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484336737,1490394.00
01/13/2017 14:45,2,0.215,ALERT,211.48,301.47,59.975,1484336703,"201051344000685","219011344069620",20.67,-2.50,0,298.17,337.84,4.5,2.4,0.000,606473.5,606473.5,20418,0,0,0,L,1122011218,0,122.01,120.65,0100,-5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1484336739,1490395.00
01/13/2017 14:45,2,0.184,ALERT,211.25,338.74,59.970,1484336703,"201051344000917","219011344069620",27.31,-0.50,0,296.96,368.50,5.1,3.0,0.000,603575.4,603575.4,20429,0,0,0,L,1122011218,0,121.33,121.10,0002,-3,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1484336741,1490396.00
01/13/2017 14:45,2,0.193,ALERT,211.48,337.84,60.039,1484336703,"201051344001145","219011344069620",24.85,-1.00,0,298.47,366.70,4.9,2.8,0.004,609319.6,609319.6,20293,0,0,0,L,1122011218,0,121.55,120.65,0100,-1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1484336743,1490397.00
01/13/2017 14:45,2,0.191,ALERT,211.03,300.87,59.996,1484336703,"201051344000651","219011344069620",22.30,-5.50,0,297.57,308.99,4.3,2.3,0.000,602216.9,602216.9,20464,0,0,0,L,1122011218,0,121.78,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1484336744,1490398.00
01/13/2017 14:45,2,0.768,ACTIVE,210.57,363.39,59.970,1484336703,"274151322000088","219011344069620",33.16,3.00,0,331.23,370.90,25.8,23.0,0.150,825693.8,825693.8,20190,0,0,0,L,1151911521,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484336745,1490399.00
01/13/2017 14:45,2,0.469,ACTIVE,211.70,479.71,59.991,1484336703,"274151322000068","219011344069620",45.60,5.50,0,336.04,487.23,21.6,19.0,0.119,716146.3,716146.3,20621,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484336746,1490400.00
01/13/2017 14:45,2,0.137,ALERT,210.80,301.47,59.975,1484336703,"201051344001135","219011344069620",21.93,-3.00,0,294.86,318.61,3.1,1.1,0.000,597868.3,597868.3,20512,0,0,0,L,1122011218,0,121.10,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1484336748,1490401.00
01/13/2017 14:45,2,0.191,ALERT,212.16,339.34,59.991,1484336703,"201051344000594","219011344069620",27.71,-4.00,0,300.27,352.27,5.5,3.3,0.000,612810.5,612810.5,20403,0,0,0,L,1122011218,0,121.10,121.10,0002,-6,0,0,0,0,0,0,6,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1484336750,1490402.00
01/13/2017 14:45,2,0.162,ALERT,211.03,301.17,59.991,1484336703,"201051344001203","219011344069620",22.52,-5.00,0,298.17,306.58,3.8,1.7,0.000,606069.7,606069.7,20513,0,0,0,L,1122011218,0,121.78,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1484336752,1490403.00
01/13/2017 14:45,2,0.941,ACTIVE,211.03,386.83,59.981,1484336703,"274151322000054","219011344069620",36.00,6.30,0,331.53,405.77,34.2,31.1,0.221,841923.2,841923.2,20274,0,0,0,L,1151911521,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484336753,1490404.00
01/13/2017 14:45,2,0.164,ALERT,212.61,303.58,59.986,1484336703,"201051344000867","219011344069620",24.15,-4.00,0,299.97,311.99,4.0,2.0,0.000,599265.5,599265.5,20492,0,0,0,L,1122011218,0,121.55,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1484336754,1490405.00
01/13/2017 14:45,2,0.236,ALERT,211.03,316.20,60.007,1484336703,"201051344001093","219011344069620",24.73,-3.50,0,298.17,347.16,6.0,3.8,0.000,602994.7,602994.7,20429,0,0,0,L,1122011218,0,121.33,120.65,0002,-5,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1484336756,1490406.00
01/13/2017 14:45,2,1.156,ACTIVE,212.83,378.12,59.986,1484336703,"201051344000900","219011344069620",34.47,-1.50,0,335.74,397.35,40.5,37.2,0.318,617704.6,617704.6,20126,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484336757,1490407.00
01/13/2017 14:45,2,1.172,ACTIVE,212.83,376.92,59.949,1484336703,"201051344000648","219011344069620",34.47,-1.50,0,335.44,394.95,41.0,37.7,0.305,607230.0,607230.0,20112,0,0,0,L,1122011218,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484336758,1490408.00
01/13/2017 14:45,2,0.266,ALERT,212.83,339.95,59.981,1484336703,"201051344000569","219011344069620",31.05,-1.50,0,301.77,394.65,8.4,6.2,0.031,618759.3,618759.3,20100,0,0,0,L,1122011218,0,121.10,121.78,0002,-3,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484336760,1490409.00
01/13/2017 14:45,2,1.461,ACTIVE,212.83,376.01,59.991,1484336703,"201051344000983","219011344069620",34.05,0.00,0,335.74,399.16,50.4,46.7,0.415,610654.0,610654.0,20269,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484336761,1490410.00
01/13/2017 14:45,2,0.137,ALERT,212.83,304.18,59.991,1484336703,"201051344001158","219011344069620",21.45,-5.00,0,300.27,320.41,3.0,1.0,0.000,600091.4,600091.4,20412,0,0,0,L,1122011218,0,121.33,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1484336763,1490411.00
01/13/2017 14:45,2,1.139,ACTIVE,213.29,378.42,59.986,1484336703,"201051344000576","219011344069620",34.63,-1.50,0,335.14,395.55,39.9,36.6,0.296,609944.6,609944.6,20157,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484336764,1490412.00
01/13/2017 14:45,2,0.928,ACTIVE,211.25,367.00,59.954,1484336703,"274151322000087","219011344069620",33.72,4.50,0,335.14,379.62,31.6,28.6,0.186,813842.0,813842.0,20461,0,0,0,L,1151911521,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484336765,1490413.00
01/13/2017 15:00,2,0.332,ACTIVE,212.83,344.76,59.949,1484337604,"201051344000645","219011344069620",31.85,-1.50,0,336.04,388.04,10.7,8.4,0.044,609178.0,609178.0,20137,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484337605,1490414.00
01/13/2017 15:00,2,0.203,ACTIVE,211.03,358.88,59.959,1484337604,"274151322000085","219011344069620",33.44,3.30,0,333.03,392.55,6.9,4.8,0.031,840735.4,840735.4,20276,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484337606,1490415.00
01/13/2017 15:00,2,0.000,ALERT,213.06,302.68,59.970,1484337604,"201051344000633","219011344069620",0.00,-5.50,0,299.97,312.59,0.0,0.0,0.000,599061.9,599061.9,20467,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1484337608,1490416.00
01/13/2017 15:00,2,0.000,ALERT,212.38,302.68,59.965,1484337604,"201051344000469","219011344069620",0.00,-6.50,0,300.87,322.81,0.0,0.0,0.000,602017.0,602017.0,20447,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1484337610,1490417.00
01/13/2017 15:00,2,0.051,ALERT,210.80,300.57,60.007,1484337604,"201051344000646","219011344069620",28.49,-5.00,0,298.77,306.28,1.5,0.0,0.000,598862.4,598862.4,20431,0,0,0,L,1122011218,0,121.55,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1484337611,1490418.00
01/13/2017 15:00,2,0.176,ACTIVE,211.03,339.04,59.959,1484337604,"274151322000052","219011344069620",30.12,3.30,0,333.63,379.02,5.4,3.3,0.009,868548.5,868548.5,20038,0,0,0,L,1151911521,0,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484337612,1490419.00
01/13/2017 15:00,2,0.000,ALERT,211.25,300.87,59.928,1484337604,"201051344000585","219011344069620",0.00,-4.00,0,298.47,315.00,0.0,0.0,0.000,609484.4,609484.4,20491,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1484337614,1490420.00
01/13/2017 15:00,2,0.066,ALERT,211.03,301.17,59.965,1484337604,"201051344001230","219011344069620",30.38,-3.00,0,299.37,338.74,2.1,0.1,0.000,602078.7,602078.7,20349,0,0,0,L,1122011218,0,121.55,120.65,0100,-6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484337616,1490421.00
01/13/2017 15:00,2,0.000,ALERT,211.70,301.77,59.965,1484337604,"201051344000582","219011344069620",0.00,-5.50,0,299.97,306.28,0.0,0.0,0.000,594174.0,594174.0,20460,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1484337618,1490422.00
01/13/2017 15:00,2,0.100,ALERT,210.80,300.87,59.965,1484337604,"201051344000955","219011344069620",29.96,-3.50,0,299.07,307.48,3.0,1.0,0.000,609336.4,609336.4,20420,0,0,0,L,1122011218,0,120.88,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484337620,1490423.00
01/13/2017 15:00,2,0.117,ACTIVE,211.03,338.74,59.954,1484337604,"274151322000094","219011344069620",30.36,2.00,0,332.73,479.11,3.6,1.6,0.013,715100.6,715100.6,20736,0,0,0,L,1151911521,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484337620,1490424.00
01/13/2017 15:00,2,0.096,ALERT,212.38,303.28,59.949,1484337604,"201051344000579","219011344069620",31.79,-3.00,0,302.37,341.15,3.1,1.1,0.000,617290.8,617290.8,20367,0,0,0,L,1122011218,0,121.10,121.33,0100,-8,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484337622,1490425.00
01/13/2017 15:00,2,0.000,ALERT,210.80,301.17,59.970,1484337604,"201051344000890","219011344069620",0.00,-3.50,0,299.67,313.50,0.0,0.0,0.000,606150.9,606150.9,20489,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1484337624,1490426.00
01/13/2017 15:00,2,0.105,ALERT,211.03,300.57,59.965,1484337604,"201051344000438","219011344069620",27.02,-4.00,0,299.37,310.19,3.0,0.9,0.000,607453.2,607453.2,20500,0,0,0,L,1122011218,0,121.55,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484337626,1490427.00
01/13/2017 15:00,2,0.000,ALERT,211.25,300.27,59.965,1484337604,"201051344000417","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,592695.5,592695.5,20616,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1484337628,1490428.00
01/13/2017 15:00,2,0.168,ACTIVE,211.25,338.14,59.954,1484337604,"274151322000083","219011344069620",30.83,2.00,0,334.84,385.33,5.2,3.1,0.022,860152.0,860152.0,20071,0,0,0,L,1151911521,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484337629,1490429.00
01/13/2017 15:00,2,0.080,ALERT,211.70,300.87,59.959,1484337604,"274151322000076","219011344069620",24.35,-0.50,0,298.47,385.93,2.0,0.0,0.000,917303.0,917303.0,20183,0,0,0,L,1151911521,0,121.10,122.23,0002,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484337631,1490430.00
01/13/2017 15:00,2,0.066,ALERT,212.16,303.28,59.965,1484337604,"201051344000868","219011344069620",30.04,-6.00,0,302.37,343.55,2.0,0.0,0.000,600340.9,600340.9,20457,0,0,0,L,1122011218,0,120.88,121.78,0100,-9,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484337632,1490431.00
01/13/2017 15:00,2,0.098,ACTIVE,211.25,337.54,59.965,1484337604,"274151322000095","219011344069620",29.36,0.50,0,311.99,398.56,2.9,0.9,0.000,908342.3,908342.3,20240,0,0,0,L,1151911521,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484337633,1490432.00
01/13/2017 15:00,2,0.000,ALERT,212.16,302.68,59.922,1484337604,"201051344000988","219011344069620",0.00,-5.00,0,299.07,305.68,0.0,0.0,0.000,564547.5,564547.5,20491,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1484337635,1490433.00
01/13/2017 15:00,2,0.000,ALERT,211.03,300.27,59.933,1484337604,"201051344001025","219011344069620",0.00,-5.00,0,298.47,308.09,0.0,0.0,0.000,607660.6,607660.6,20521,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1484337637,1490434.00
01/13/2017 15:00,2,0.371,ACTIVE,212.38,353.47,59.965,1484337604,"201051344000458","219011344069620",32.80,0.00,0,334.84,398.26,12.4,10.0,0.053,609728.7,609728.7,20276,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484337638,1490435.00
01/13/2017 15:00,2,0.311,ACTIVE,213.06,340.55,59.959,1484337604,"201051344000853","219011344069620",21.81,-2.50,0,336.64,358.88,6.9,4.7,0.022,608644.1,608644.1,20204,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484337639,1490436.00
01/13/2017 15:00,2,0.076,ALERT,211.48,301.17,59.959,1484337604,"201051344000685","219011344069620",29.62,-3.00,0,299.07,307.48,2.3,0.3,0.000,606473.7,606473.7,20420,0,0,0,L,1122011218,0,122.01,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484337641,1490437.00
01/13/2017 15:00,2,0.061,ALERT,211.48,300.57,59.959,1484337604,"201051344000917","219011344069620",30.93,-1.50,0,297.57,340.25,1.9,0.0,0.000,603575.6,603575.6,20431,0,0,0,L,1122011218,0,121.33,121.33,0100,-5,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484337643,1490438.00
01/13/2017 15:00,2,0.057,ALERT,211.48,301.17,59.965,1484337604,"201051344001145","219011344069620",31.23,-2.00,0,299.37,340.55,1.8,0.0,0.000,609319.8,609319.8,20295,0,0,0,L,1122011218,0,121.55,120.88,0100,-2,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484337645,1490439.00
01/13/2017 15:00,2,0.000,ALERT,211.25,300.27,59.965,1484337604,"201051344000651","219011344069620",0.00,-6.00,0,298.47,308.69,0.0,0.0,0.000,602217.0,602217.0,20466,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1484337646,1490440.00
01/13/2017 15:00,2,0.158,ACTIVE,210.57,337.54,59.949,1484337604,"274151322000088","219011344069620",29.72,2.00,0,333.63,369.10,4.8,2.7,0.018,825695.6,825695.6,20191,0,0,0,L,1151911521,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484337647,1490441.00
01/13/2017 15:00,2,0.109,ACTIVE,211.70,338.44,59.954,1484337604,"274151322000068","219011344069620",30.04,4.50,0,336.04,490.23,3.3,1.2,0.009,716147.6,716147.6,20622,0,0,0,L,1151911521,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484337648,1490442.00
01/13/2017 15:00,2,0.000,ALERT,210.80,300.87,59.959,1484337604,"201051344001135","219011344069620",0.00,-4.00,0,294.86,318.61,0.0,0.0,0.000,597868.3,597868.3,20514,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1484337650,1490443.00
01/13/2017 15:00,2,0.084,ALERT,211.93,303.28,59.959,1484337604,"201051344000594","219011344069620",31.01,-4.00,0,300.87,346.56,2.7,0.7,0.000,612810.7,612810.7,20405,0,0,0,L,1122011218,0,121.10,121.10,0100,-8,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484337652,1490444.00
01/13/2017 15:00,2,0.000,ALERT,211.03,300.57,59.965,1484337604,"201051344001203","219011344069620",0.00,-5.00,0,299.07,306.58,0.0,0.0,0.000,606069.8,606069.8,20515,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1484337654,1490445.00
01/13/2017 15:00,2,0.201,ACTIVE,211.03,373.61,59.965,1484337604,"274151322000054","219011344069620",34.89,5.50,0,334.24,400.06,7.1,4.9,0.027,841925.8,841925.8,20275,0,0,0,L,1151911521,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484337654,1490446.00
01/13/2017 15:00,2,0.000,ALERT,212.61,301.77,59.954,1484337604,"201051344000867","219011344069620",0.00,-5.00,0,300.87,313.80,0.0,0.0,0.000,599265.6,599265.6,20494,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1484337656,1490447.00
01/13/2017 15:00,2,0.143,ALERT,211.03,300.87,60.007,1484337604,"201051344001093","219011344069620",30.12,-3.50,0,298.77,337.54,4.4,2.3,0.000,602995.3,602995.3,20431,0,0,0,L,1122011218,0,121.10,120.88,0100,-5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484337658,1490448.00
01/13/2017 15:00,2,0.262,ACTIVE,212.38,348.96,59.965,1484337604,"201051344000900","219011344069620",32.28,-2.50,0,336.34,397.05,8.6,6.3,0.044,617707.8,617707.8,20127,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484337659,1490449.00
01/13/2017 15:00,2,0.330,ACTIVE,212.61,355.88,59.954,1484337604,"201051344000648","219011344069620",33.06,-2.50,0,335.44,393.75,11.1,8.8,0.040,607233.8,607233.8,20113,0,0,0,L,1122011218,0,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484337660,1490450.00
01/13/2017 15:00,2,0.139,ALERT,212.38,303.28,59.965,1484337604,"201051344000569","219011344069620",14.07,-3.50,0,302.37,352.27,2.0,0.0,0.000,618759.7,618759.7,20102,0,0,0,L,1122011218,0,120.88,122.01,0002,-6,0,0,0,0,0,0,8,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1484337662,1490451.00
01/13/2017 15:00,2,0.381,ACTIVE,212.61,343.85,59.959,1484337604,"201051344000983","219011344069620",31.73,-1.50,0,335.44,397.05,12.3,9.9,0.066,610658.4,610658.4,20270,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484337663,1490452.00
01/13/2017 15:00,2,0.000,ALERT,212.38,302.68,59.944,1484337604,"201051344001158","219011344069620",0.00,-5.50,0,301.17,318.91,0.0,0.0,0.000,600091.4,600091.4,20414,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1484337664,1490453.00
01/13/2017 15:00,2,0.338,ACTIVE,213.06,351.07,59.970,1484337604,"201051344000576","219011344069620",32.48,-3.00,0,335.74,394.95,11.1,8.8,0.040,609948.3,609948.3,20158,0,0,0,L,1122011218,0,121.78,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484337665,1490454.00
01/13/2017 15:00,2,0.211,ACTIVE,211.25,337.54,59.938,1484337604,"274151322000087","219011344069620",30.71,4.00,0,333.63,376.92,6.6,4.5,0.018,813844.4,813844.4,20462,0,0,0,L,1151911521,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484337666,1490455.00
01/13/2017 15:15,2,0.334,ACTIVE,213.51,344.76,59.981,1484338503,"201051344000645","219011344069620",31.85,-2.00,0,336.04,381.42,10.8,8.5,0.040,609180.7,609180.7,20138,0,0,0,L,1122011218,0,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484338505,1490456.00
01/13/2017 15:15,2,0.203,ACTIVE,211.48,359.18,59.965,1484338503,"274151322000085","219011344069620",33.44,3.00,0,336.04,391.64,6.9,4.7,0.027,840737.1,840737.1,20277,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484338505,1490457.00
01/13/2017 15:15,2,0.000,ALERT,213.51,302.98,59.975,1484338503,"201051344000633","219011344069620",0.00,-5.50,0,298.77,314.40,0.0,0.0,0.000,599062.0,599062.0,20469,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484338507,1490458.00
01/13/2017 15:15,2,0.000,ALERT,212.83,303.28,59.970,1484338503,"201051344000469","219011344069620",0.00,-7.00,0,299.67,322.81,0.0,0.0,0.000,602017.2,602017.2,20449,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1484338509,1490459.00
01/13/2017 15:15,2,0.053,ALERT,211.25,301.47,59.981,1484338503,"201051344000646","219011344069620",28.37,-5.50,0,298.17,307.18,1.6,0.0,0.000,598862.4,598862.4,20433,0,0,0,L,1122011218,0,121.78,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484338511,1490460.00
01/13/2017 15:15,2,0.176,ACTIVE,211.25,338.74,59.970,1484338503,"274151322000052","219011344069620",30.18,3.00,0,334.54,374.51,5.3,3.2,0.027,868549.7,868549.7,20039,0,0,0,L,1151911521,0,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484338512,1490461.00
01/13/2017 15:15,2,0.000,ALERT,211.48,301.47,59.970,1484338503,"201051344000585","219011344069620",0.00,-5.00,0,298.47,315.60,0.0,0.0,0.000,609484.4,609484.4,20493,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484338514,1490462.00
01/13/2017 15:15,2,0.066,ALERT,211.48,301.77,59.965,1484338503,"201051344001230","219011344069620",30.40,-4.00,0,299.37,312.89,2.1,0.1,0.000,602078.7,602078.7,20351,0,0,0,L,1122011218,0,121.78,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484338515,1490463.00
01/13/2017 15:15,2,0.000,ALERT,211.93,302.37,60.002,1484338503,"201051344000582","219011344069620",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,594174.1,594174.1,20462,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1484338517,1490464.00
01/13/2017 15:15,2,0.098,ALERT,211.03,301.47,59.970,1484338503,"201051344000955","219011344069620",29.94,-4.00,0,298.47,306.88,3.0,1.0,0.000,609336.7,609336.7,20422,0,0,0,L,1122011218,0,121.10,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484338519,1490465.00
01/13/2017 15:15,2,0.121,ACTIVE,211.48,338.44,59.975,1484338503,"274151322000094","219011344069620",30.36,0.50,0,335.14,474.60,3.7,1.7,0.018,715101.5,715101.5,20737,0,0,0,L,1151911521,0,120.88,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484338520,1490466.00
01/13/2017 15:15,2,0.098,ALERT,212.83,303.88,59.986,1484338503,"201051344000579","219011344069620",31.79,-3.50,0,301.47,318.61,3.2,1.2,0.000,617291.1,617291.1,20369,0,0,0,L,1122011218,0,121.33,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484338522,1490467.00
01/13/2017 15:15,2,0.000,ALERT,211.03,301.77,59.981,1484338503,"201051344000890","219011344069620",0.00,-4.00,0,299.37,312.29,0.0,0.0,0.000,606151.2,606151.2,20491,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484338523,1490468.00
01/13/2017 15:15,2,0.104,ALERT,211.48,301.47,59.975,1484338503,"201051344000438","219011344069620",29.48,-4.00,0,299.07,313.80,3.1,1.1,0.000,607453.5,607453.5,20502,0,0,0,L,1122011218,0,122.01,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484338525,1490469.00
01/13/2017 15:15,2,0.000,ALERT,211.70,301.17,60.002,1484338503,"201051344000417","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,592695.5,592695.5,20618,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1484338527,1490470.00
01/13/2017 15:15,2,0.170,ACTIVE,211.48,338.14,59.959,1484338503,"274151322000083","219011344069620",30.89,2.00,0,334.54,389.54,5.3,3.2,0.013,860153.0,860153.0,20072,0,0,0,L,1151911521,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484338528,1490471.00
01/13/2017 15:15,2,0.080,ALERT,211.93,299.97,59.981,1484338503,"274151322000076","219011344069620",23.80,-1.00,0,298.77,349.26,1.9,0.0,0.000,917303.1,917303.1,20185,0,0,0,L,1151911521,0,121.10,122.46,0002,-1,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484338530,1490472.00
01/13/2017 15:15,2,0.064,ALERT,212.61,303.88,59.986,1484338503,"201051344000868","219011344069620",29.78,-6.50,0,301.77,318.30,2.0,0.0,0.000,600341.0,600341.0,20459,0,0,0,L,1122011218,0,121.33,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484338531,1490473.00
01/13/2017 15:15,2,0.098,ACTIVE,211.25,337.54,59.981,1484338503,"274151322000095","219011344069620",29.32,-0.50,0,308.99,377.82,2.9,0.9,0.000,908342.8,908342.8,20241,0,0,0,L,1151911521,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484338532,1490474.00
01/13/2017 15:15,2,0.000,ALERT,212.61,302.98,59.970,1484338503,"201051344000988","219011344069620",0.00,-5.50,0,298.47,305.38,0.0,0.0,0.000,564547.5,564547.5,20493,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1484338534,1490475.00
01/13/2017 15:15,2,0.000,ALERT,211.25,300.57,59.986,1484338503,"201051344001025","219011344069620",0.00,-5.50,0,298.47,311.39,0.0,0.0,0.000,607660.6,607660.6,20523,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1484338536,1490476.00
01/13/2017 15:15,2,0.365,ACTIVE,212.83,354.37,59.986,1484338503,"201051344000458","219011344069620",32.92,-0.50,0,333.93,390.14,12.2,9.9,0.049,609731.8,609731.8,20277,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484338537,1490477.00
01/13/2017 15:15,2,0.305,ACTIVE,213.51,341.15,60.018,1484338503,"201051344000853","219011344069620",21.91,-3.50,0,335.14,352.27,6.8,4.6,0.022,608645.7,608645.7,20205,0,0,0,L,1122011218,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484338538,1490478.00
01/13/2017 15:15,2,0.078,ALERT,211.70,301.47,59.981,1484338503,"201051344000685","219011344069620",29.58,-4.00,0,299.07,306.88,2.3,0.3,0.000,606473.7,606473.7,20422,0,0,0,L,1122011218,0,122.23,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484338540,1490479.00
01/13/2017 15:15,2,0.062,ALERT,211.70,301.17,59.991,1484338503,"201051344000917","219011344069620",30.87,-2.50,0,297.87,314.10,2.0,0.0,0.000,603575.6,603575.6,20433,0,0,0,L,1122011218,0,121.55,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484338542,1490480.00
01/13/2017 15:15,2,0.055,ALERT,211.70,301.47,59.981,1484338503,"201051344001145","219011344069620",31.23,-3.00,0,299.37,314.40,1.8,0.0,0.000,609319.8,609319.8,20297,0,0,0,L,1122011218,0,121.78,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484338543,1490481.00
01/13/2017 15:15,2,0.000,ALERT,211.48,300.57,59.944,1484338503,"201051344000651","219011344069620",0.00,-6.50,0,298.47,315.30,0.0,0.0,0.000,602217.1,602217.1,20468,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1484338545,1490482.00
