ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2017 15:15,2,0.152,ACTIVE,211.03,337.54,59.991,1484338503,"274151322000088","219011344069620",29.78,1.50,0,334.24,363.99,4.6,2.5,0.013,825696.7,825696.7,20192,0,0,0,L,1151911521,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484338546,1490483.00
01/13/2017 15:15,2,0.104,ACTIVE,212.16,338.44,59.991,1484338503,"274151322000068","219011344069620",29.94,3.00,0,335.74,483.92,3.2,1.1,0.004,716148.2,716148.2,20623,0,0,0,L,1151911521,0,121.55,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484338547,1490484.00
01/13/2017 15:15,2,0.000,ALERT,211.03,301.47,59.986,1484338503,"201051344001135","219011344069620",0.00,-5.00,0,295.76,319.51,0.0,0.0,0.000,597868.3,597868.3,20516,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484338549,1490485.00
01/13/2017 15:15,2,0.086,ALERT,212.38,303.58,60.034,1484338503,"201051344000594","219011344069620",30.87,-5.50,0,300.27,318.00,2.8,0.7,0.000,612810.9,612810.9,20407,0,0,0,L,1122011218,0,121.33,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484338551,1490486.00
01/13/2017 15:15,2,0.000,ALERT,211.48,300.87,59.991,1484338503,"201051344001203","219011344069620",0.00,-6.00,0,298.77,306.58,0.0,0.0,0.000,606069.8,606069.8,20517,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1484338552,1490487.00
01/13/2017 15:15,2,0.197,ACTIVE,211.25,371.81,59.986,1484338503,"274151322000054","219011344069620",34.75,4.50,0,335.14,400.66,7.0,4.8,0.031,841927.6,841927.6,20276,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484338553,1490488.00
01/13/2017 15:15,2,0.000,ALERT,213.06,302.68,59.981,1484338503,"201051344000867","219011344069620",0.00,-5.50,0,299.67,312.59,0.0,0.0,0.000,599265.6,599265.6,20496,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484338555,1490489.00
01/13/2017 15:15,2,0.145,ALERT,211.48,301.47,59.986,1484338503,"201051344001093","219011344069620",29.92,-4.00,0,299.07,317.70,4.4,2.3,0.000,602995.8,602995.8,20433,0,0,0,L,1122011218,0,121.55,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484338557,1490490.00
01/13/2017 15:15,2,0.246,ACTIVE,212.83,344.15,59.991,1484338503,"201051344000900","219011344069620",31.75,-3.50,0,336.34,388.34,8.0,5.8,0.044,617709.9,617709.9,20128,0,0,0,L,1122011218,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484338558,1490491.00
01/13/2017 15:15,2,0.328,ACTIVE,213.06,352.87,59.986,1484338503,"201051344000648","219011344069620",32.78,-3.00,0,334.24,387.14,10.9,8.6,0.035,607236.5,607236.5,20114,0,0,0,L,1122011218,0,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484338559,1490492.00
01/13/2017 15:15,2,0.092,ALERT,212.83,303.88,59.991,1484338503,"201051344000569","219011344069620",34.35,-4.00,0,301.17,342.35,3.2,1.2,0.000,618760.0,618760.0,20104,0,0,0,L,1122011218,0,121.10,122.01,0100,-7,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1484338560,1490493.00
01/13/2017 15:15,2,0.357,ACTIVE,213.06,345.06,59.986,1484338503,"201051344000983","219011344069620",31.83,-2.00,0,334.54,389.84,11.6,9.3,0.057,610661.5,610661.5,20271,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484338561,1490494.00
01/13/2017 15:15,2,0.000,ALERT,213.06,303.28,59.991,1484338503,"201051344001158","219011344069620",0.00,-6.00,0,300.27,320.71,0.0,0.0,0.000,600091.4,600091.4,20416,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1484338563,1490495.00
01/13/2017 15:15,2,0.322,ACTIVE,213.51,342.35,59.986,1484338503,"201051344000576","219011344069620",31.61,-3.50,0,335.74,388.64,10.3,8.1,0.031,609950.9,609950.9,20159,0,0,0,L,1122011218,0,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484338564,1490496.00
01/13/2017 15:15,2,0.203,ACTIVE,211.48,338.14,59.981,1484338503,"274151322000087","219011344069620",30.59,3.00,0,335.14,387.74,6.3,4.2,0.027,813845.8,813845.8,20463,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484338565,1490497.00
01/13/2017 15:30,2,0.260,ACTIVE,213.06,347.46,60.007,1484339403,"201051344000645","219011344069620",32.24,-2.50,0,337.24,353.77,8.5,6.3,0.022,609182.5,609182.5,20139,0,0,0,L,1122011218,0,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484339404,1490498.00
01/13/2017 15:30,2,0.156,ACTIVE,211.03,338.44,60.007,1484339403,"274151322000085","219011344069620",30.83,2.00,0,334.84,366.10,4.9,2.8,0.018,840738.0,840738.0,20278,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484339405,1490499.00
01/13/2017 15:30,2,0.000,ALERT,213.29,303.28,60.012,1484339403,"201051344000633","219011344069620",0.00,-6.00,0,299.37,304.78,0.0,0.0,0.000,599062.0,599062.0,20471,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484339407,1490500.00
01/13/2017 15:30,2,0.000,ALERT,212.83,302.98,60.002,1484339403,"201051344000469","219011344069620",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,602017.2,602017.2,20451,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484339409,1490501.00
01/13/2017 15:30,2,0.000,ALERT,211.03,301.47,60.012,1484339403,"201051344000646","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,598862.4,598862.4,20435,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1484339411,1490502.00
01/13/2017 15:30,2,0.137,ACTIVE,211.03,338.14,60.007,1484339403,"274151322000052","219011344069620",29.46,2.00,0,333.63,341.15,4.1,2.0,0.009,868550.3,868550.3,20040,0,0,0,L,1151911521,0,120.65,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484339412,1490503.00
01/13/2017 15:30,2,0.000,ALERT,211.48,301.47,60.018,1484339403,"201051344000585","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,609484.4,609484.4,20495,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484339414,1490504.00
01/13/2017 15:30,2,0.066,ALERT,211.25,302.07,60.002,1484339403,"201051344001230","219011344069620",29.20,-5.00,0,299.67,303.28,2.0,0.0,0.000,602078.7,602078.7,20353,0,0,0,L,1122011218,0,121.78,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484339415,1490505.00
01/13/2017 15:30,2,0.000,ALERT,211.93,302.37,60.012,1484339403,"201051344000582","219011344069620",0.00,-6.50,0,299.97,303.58,0.0,0.0,0.000,594174.1,594174.1,20464,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484339417,1490506.00
01/13/2017 15:30,2,0.000,ALERT,211.03,301.17,59.986,1484339403,"201051344000955","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,609336.9,609336.9,20424,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484339419,1490507.00
01/13/2017 15:30,2,0.086,ACTIVE,211.25,336.94,60.012,1484339403,"274151322000094","219011344069620",29.76,-0.50,0,335.14,341.15,2.6,0.6,0.004,715101.7,715101.7,20738,0,0,0,L,1151911521,0,120.88,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484339420,1490508.00
01/13/2017 15:30,2,0.098,ALERT,212.83,303.88,60.007,1484339403,"201051344000579","219011344069620",30.85,-4.00,0,301.77,305.98,3.0,1.0,0.000,617291.3,617291.3,20371,0,0,0,L,1122011218,0,121.10,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484339422,1490509.00
01/13/2017 15:30,2,0.000,ALERT,211.25,301.77,59.991,1484339403,"201051344000890","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,606151.2,606151.2,20493,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484339423,1490510.00
01/13/2017 15:30,2,0.000,ALERT,211.48,301.47,59.996,1484339403,"201051344000438","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,607453.5,607453.5,20504,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1484339425,1490511.00
01/13/2017 15:30,2,0.000,ALERT,211.70,301.17,60.007,1484339403,"201051344000417","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,592695.5,592695.5,20620,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484339427,1490512.00
01/13/2017 15:30,2,0.135,ACTIVE,211.25,338.44,59.986,1484339403,"274151322000083","219011344069620",30.08,1.00,0,334.84,341.75,4.1,2.0,0.004,860153.6,860153.6,20073,0,0,0,L,1151911521,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484339428,1490513.00
01/13/2017 15:30,2,0.066,ACTIVE_NO_POWER,211.93,299.97,59.996,1484339403,"274151322000076","219011344069620",22.11,-2.00,0,297.57,302.68,1.5,0.0,0.000,917303.1,917303.1,20187,0,0,0,L,1151911521,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484339429,1490514.00
01/13/2017 15:30,2,0.000,ALERT,212.61,303.88,60.039,1484339403,"201051344000868","219011344069620",0.00,-6.50,0,301.77,305.68,0.0,0.0,0.000,600341.0,600341.0,20461,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1484339431,1490515.00
01/13/2017 15:30,2,0.082,ACTIVE,211.25,324.32,60.002,1484339403,"274151322000095","219011344069620",26.10,-1.00,0,308.99,358.58,2.2,0.2,0.000,908342.9,908342.9,20242,0,0,0,L,1151911521,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484339432,1490516.00
01/13/2017 15:30,2,0.000,ALERT,212.38,303.28,60.002,1484339403,"201051344000988","219011344069620",0.00,-5.50,0,298.77,304.78,0.0,0.0,0.000,564547.5,564547.5,20495,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484339433,1490517.00
01/13/2017 15:30,2,0.000,ALERT,211.25,300.87,60.012,1484339403,"201051344001025","219011344069620",0.00,-6.00,0,298.47,303.58,0.0,0.0,0.000,607660.6,607660.6,20525,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484339435,1490518.00
01/13/2017 15:30,2,0.316,ACTIVE,212.61,343.85,60.007,1484339403,"201051344000458","219011344069620",31.83,-1.00,0,335.14,360.99,10.2,8.0,0.031,609734.0,609734.0,20278,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484339436,1490519.00
01/13/2017 15:30,2,0.260,ACTIVE,213.29,340.85,60.002,1484339403,"201051344000853","219011344069620",21.85,-3.50,0,335.44,345.06,5.8,3.7,0.013,608646.7,608646.7,20206,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484339437,1490520.00
01/13/2017 15:30,2,0.000,ALERT,211.93,301.77,59.981,1484339403,"201051344000685","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,606473.8,606473.8,20424,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1484339439,1490521.00
01/13/2017 15:30,2,0.059,ALERT,211.48,300.87,59.996,1484339403,"201051344000917","219011344069620",29.90,-3.50,0,297.87,302.37,1.9,0.0,0.000,603575.6,603575.6,20435,0,0,0,L,1122011218,0,121.33,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484339441,1490522.00
01/13/2017 15:30,2,0.053,ALERT,211.48,301.17,59.991,1484339403,"201051344001145","219011344069620",30.45,-4.00,0,299.37,303.58,1.7,0.0,0.000,609319.8,609319.8,20299,0,0,0,L,1122011218,0,121.55,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484339443,1490523.00
01/13/2017 15:30,2,0.000,ALERT,211.25,300.57,60.007,1484339403,"201051344000651","219011344069620",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,602217.1,602217.1,20470,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484339444,1490524.00
01/13/2017 15:30,2,0.121,ACTIVE,211.03,338.14,60.007,1484339403,"274151322000088","219011344069620",28.11,0.50,0,333.63,341.15,3.4,1.4,0.009,825697.1,825697.1,20193,0,0,0,L,1151911521,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484339445,1490525.00
01/13/2017 15:30,2,0.082,ACTIVE,211.70,341.15,59.991,1484339403,"274151322000068","219011344069620",29.04,2.00,0,324.92,345.96,2.4,0.4,0.000,716148.3,716148.3,20624,0,0,0,L,1151911521,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484339446,1490526.00
01/13/2017 15:30,2,0.000,ALERT,211.03,300.87,60.018,1484339403,"201051344001135","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,597868.3,597868.3,20518,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484339448,1490527.00
01/13/2017 15:30,2,0.000,ALERT,212.16,303.58,59.996,1484339403,"201051344000594","219011344069620",0.00,-5.50,0,300.87,305.38,0.0,0.0,0.000,612811.1,612811.1,20409,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484339450,1490528.00
01/13/2017 15:30,2,0.000,ALERT,211.48,301.47,60.044,1484339403,"201051344001203","219011344069620",0.00,-6.00,0,299.07,304.48,0.0,0.0,0.000,606069.8,606069.8,20519,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484339452,1490529.00
01/13/2017 15:30,2,0.162,ACTIVE,211.03,337.84,60.002,1484339403,"274151322000054","219011344069620",30.93,3.00,0,333.93,374.51,5.1,3.0,0.009,841928.5,841928.5,20277,0,0,0,L,1151911521,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484339452,1490530.00
01/13/2017 15:30,2,0.000,ALERT,212.61,302.07,59.996,1484339403,"201051344000867","219011344069620",0.00,-5.50,0,299.97,305.38,0.0,0.0,0.000,599265.6,599265.6,20498,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484339454,1490531.00
01/13/2017 15:30,2,0.145,ALERT,211.25,301.47,60.002,1484339403,"201051344001093","219011344069620",28.78,-5.00,0,299.07,302.98,4.3,2.2,0.000,602996.2,602996.2,20435,0,0,0,L,1122011218,0,121.33,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484339456,1490532.00
01/13/2017 15:30,2,0.193,ACTIVE,212.38,344.45,60.007,1484339403,"201051344000900","219011344069620",31.85,-4.00,0,336.34,353.77,6.3,4.2,0.031,617711.1,617711.1,20129,0,0,0,L,1122011218,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484339457,1490533.00
01/13/2017 15:30,2,0.291,ACTIVE,212.83,339.65,60.002,1484339403,"201051344000648","219011344069620",31.11,-3.50,0,336.34,357.38,9.2,7.0,0.027,607238.4,607238.4,20115,0,0,0,L,1122011218,0,120.88,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484339458,1490534.00
01/13/2017 15:30,2,0.100,ALERT,212.61,317.40,59.991,1484339403,"201051344000569","219011344069620",31.15,-5.50,0,301.77,331.23,3.1,1.1,0.000,618760.3,618760.3,20106,0,0,0,L,1122011218,0,120.88,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484339460,1490535.00
01/13/2017 15:30,2,0.291,ACTIVE,212.61,347.76,60.002,1484339403,"201051344000983","219011344069620",32.16,-2.50,0,334.54,358.28,9.6,7.3,0.040,610663.5,610663.5,20272,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484339461,1490536.00
01/13/2017 15:30,2,0.000,ALERT,212.61,302.98,59.996,1484339403,"201051344001158","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,600091.4,600091.4,20418,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484339463,1490537.00
01/13/2017 15:30,2,0.281,ACTIVE,213.06,340.85,59.991,1484339403,"201051344000576","219011344069620",30.85,-3.50,0,335.14,359.18,8.8,6.6,0.022,609952.7,609952.7,20160,0,0,0,L,1122011218,0,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484339463,1490538.00
01/13/2017 15:30,2,0.166,ACTIVE,211.03,337.54,59.975,1484339403,"274151322000087","219011344069620",29.96,2.00,0,334.24,341.75,5.0,2.9,0.013,813846.6,813846.6,20464,0,0,0,L,1151911521,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484339464,1490539.00
01/13/2017 15:45,2,0.252,ACTIVE,213.51,341.15,59.944,1484340303,"201051344000645","219011344069620",31.55,-3.00,0,336.34,351.67,8.1,5.9,0.022,609184.0,609184.0,20140,0,0,0,L,1122011218,0,122.01,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484340304,1490540.00
01/13/2017 15:45,2,0.145,ACTIVE,211.70,338.74,59.938,1484340303,"274151322000085","219011344069620",30.71,0.50,0,334.54,341.15,4.5,2.4,0.018,840738.7,840738.7,20279,0,0,0,L,1151911521,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484340305,1490541.00
01/13/2017 15:45,2,0.000,ALERT,213.51,303.58,59.954,1484340303,"201051344000633","219011344069620",0.00,-6.50,0,299.37,305.08,0.0,0.0,0.000,599062.0,599062.0,20473,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484340307,1490542.00
01/13/2017 15:45,2,0.000,ALERT,213.06,304.18,59.922,1484340303,"201051344000469","219011344069620",0.00,-8.00,0,299.97,305.08,0.0,0.0,0.000,602017.2,602017.2,20453,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484340308,1490543.00
01/13/2017 15:45,2,0.000,ALERT,211.48,300.87,59.949,1484340303,"201051344000646","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,598862.4,598862.4,20437,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484340310,1490544.00
01/13/2017 15:45,2,0.127,ACTIVE,211.25,336.04,59.944,1484340303,"274151322000052","219011344069620",29.16,1.00,0,333.93,341.15,3.8,1.7,0.000,868550.7,868550.7,20041,0,0,0,L,1151911521,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484340311,1490545.00
01/13/2017 15:45,2,0.000,ALERT,211.70,301.17,59.981,1484340303,"201051344000585","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,609484.4,609484.4,20497,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484340313,1490546.00
01/13/2017 15:45,2,0.000,ALERT,211.48,300.87,59.944,1484340303,"201051344001230","219011344069620",0.00,-5.50,0,299.97,303.28,0.0,0.0,0.000,602078.7,602078.7,20355,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484340315,1490547.00
01/13/2017 15:45,2,0.000,ALERT,212.16,302.37,59.944,1484340303,"201051344000582","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,594174.1,594174.1,20466,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484340317,1490548.00
01/13/2017 15:45,2,0.000,ALERT,211.25,301.17,59.949,1484340303,"201051344000955","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,609336.9,609336.9,20426,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1484340318,1490549.00
01/13/2017 15:45,2,0.076,ACTIVE,211.70,337.84,59.944,1484340303,"274151322000094","219011344069620",29.34,-1.50,0,321.91,351.07,2.3,0.3,0.000,715101.8,715101.8,20739,0,0,0,L,1151911521,0,120.88,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484340319,1490550.00
01/13/2017 15:45,2,0.096,ALERT,213.06,304.48,59.928,1484340303,"201051344000579","219011344069620",30.38,-5.00,0,301.77,306.28,3.0,0.9,0.000,617291.5,617291.5,20373,0,0,0,L,1122011218,0,121.55,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484340321,1490551.00
01/13/2017 15:45,2,0.000,ALERT,211.48,301.47,59.917,1484340303,"201051344000890","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,606151.2,606151.2,20495,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484340323,1490552.00
01/13/2017 15:45,2,0.000,ALERT,211.70,301.17,59.938,1484340303,"201051344000438","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,607453.5,607453.5,20506,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484340325,1490553.00
01/13/2017 15:45,2,0.000,ALERT,211.93,300.27,59.949,1484340303,"201051344000417","219011344069620",0.00,-5.50,0,299.37,302.68,0.0,0.0,0.000,592695.5,592695.5,20622,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484340327,1490554.00
01/13/2017 15:45,2,0.125,ACTIVE,211.93,338.14,59.944,1484340303,"274151322000083","219011344069620",29.30,0.00,0,334.54,341.15,3.7,1.6,0.004,860154.0,860154.0,20074,0,0,0,L,1151911521,0,121.10,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484340328,1490555.00
01/13/2017 15:45,2,0.064,ACTIVE_NO_POWER,212.16,300.57,59.944,1484340303,"274151322000076","219011344069620",21.31,-3.00,0,297.26,302.98,1.4,0.0,0.000,917303.1,917303.1,20188,0,0,0,L,1151911521,0,121.33,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484340329,1490556.00
01/13/2017 15:45,2,0.000,ALERT,212.83,304.48,59.949,1484340303,"201051344000868","219011344069620",0.00,-7.00,0,301.47,306.28,0.0,0.0,0.000,600341.0,600341.0,20463,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484340331,1490557.00
01/13/2017 15:45,2,0.078,ALERT,211.70,302.37,59.938,1484340303,"274151322000095","219011344069620",24.41,-3.00,0,299.07,337.24,1.9,0.0,0.000,908342.9,908342.9,20243,0,0,0,L,1151911521,0,121.55,122.23,0002,-3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484340332,1490558.00
01/13/2017 15:45,2,0.000,ALERT,212.83,303.58,59.970,1484340303,"201051344000988","219011344069620",0.00,-6.00,0,299.07,305.38,0.0,0.0,0.000,564547.5,564547.5,20497,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484340334,1490559.00
01/13/2017 15:45,2,0.000,ALERT,211.25,300.27,59.965,1484340303,"201051344001025","219011344069620",0.00,-6.50,0,298.77,303.88,0.0,0.0,0.000,607660.6,607660.6,20527,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484340336,1490560.00
01/13/2017 15:45,2,0.295,ACTIVE,212.83,341.15,59.949,1484340303,"201051344000458","219011344069620",31.53,-1.50,0,335.14,350.17,9.4,7.2,0.031,609735.8,609735.8,20279,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484340337,1490561.00
01/13/2017 15:45,2,0.246,ACTIVE,213.51,340.25,59.954,1484340303,"201051344000853","219011344069620",22.01,-4.00,0,325.22,354.07,5.5,3.4,0.009,608647.5,608647.5,20207,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484340338,1490562.00
01/13/2017 15:45,2,0.000,ALERT,211.70,300.57,59.954,1484340303,"201051344000685","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,606473.8,606473.8,20426,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484340340,1490563.00
01/13/2017 15:45,2,0.000,ALERT,211.70,300.57,59.954,1484340303,"201051344000917","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,603575.6,603575.6,20437,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1484340342,1490564.00
01/13/2017 15:45,2,0.055,ALERT,211.93,301.17,59.981,1484340303,"201051344001145","219011344069620",30.04,-5.50,0,299.07,303.58,1.7,0.0,0.000,609319.8,609319.8,20301,0,0,0,L,1122011218,0,121.78,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484340343,1490565.00
01/13/2017 15:45,2,0.000,ALERT,211.70,300.57,59.949,1484340303,"201051344000651","219011344069620",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,602217.1,602217.1,20472,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484340345,1490566.00
01/13/2017 15:45,2,0.109,ACTIVE,211.25,337.84,59.949,1484340303,"274151322000088","219011344069620",27.85,-0.50,0,333.93,340.55,3.1,1.1,0.000,825697.4,825697.4,20194,0,0,0,L,1151911521,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484340346,1490567.00
01/13/2017 15:45,2,0.006,ALERT,212.16,299.67,59.949,1484340303,"274151322000068","219011344069620",45.28,-0.50,0,297.57,431.92,0.0,0.0,0.000,716148.4,716148.4,20625,0,0,0,L,1151911521,0,121.33,122.68,0002,-2,0,0,0,0,0,0,182,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484340348,1490568.00
01/13/2017 15:45,2,0.000,ALERT,211.25,301.17,59.959,1484340303,"201051344001135","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,597868.3,597868.3,20520,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484340350,1490569.00
01/13/2017 15:45,2,0.000,ALERT,212.38,304.18,59.954,1484340303,"201051344000594","219011344069620",0.00,-6.00,0,300.57,305.68,0.0,0.0,0.000,612811.1,612811.1,20411,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484340351,1490570.00
01/13/2017 15:45,2,0.000,ALERT,211.70,301.17,59.928,1484340303,"201051344001203","219011344069620",0.00,-6.50,0,298.77,304.48,0.0,0.0,0.000,606069.8,606069.8,20521,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484340353,1490571.00
01/13/2017 15:45,2,0.146,ACTIVE,211.25,338.74,59.986,1484340303,"274151322000054","219011344069620",30.51,1.50,0,334.24,341.45,4.6,2.5,0.013,841929.1,841929.1,20278,0,0,0,L,1151911521,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484340354,1490572.00
01/13/2017 15:45,2,0.000,ALERT,213.06,302.68,59.959,1484340303,"201051344000867","219011344069620",0.00,-5.50,0,299.97,305.68,0.0,0.0,0.000,599265.6,599265.6,20500,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484340356,1490573.00
01/13/2017 15:45,2,0.000,ALERT,211.48,301.17,59.959,1484340303,"201051344001093","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,602996.2,602996.2,20437,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1484340358,1490574.00
01/13/2017 15:45,2,0.176,ACTIVE,213.06,340.55,59.944,1484340303,"201051344000900","219011344069620",31.45,-5.00,0,336.04,349.86,5.6,3.5,0.022,617711.9,617711.9,20130,0,0,0,L,1122011218,0,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484340359,1490575.00
01/13/2017 15:45,2,0.281,ACTIVE,213.29,340.55,59.954,1484340303,"201051344000648","219011344069620",30.55,-5.00,0,334.84,353.77,8.8,6.5,0.022,607240.0,607240.0,20116,0,0,0,L,1122011218,0,121.33,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484340360,1490576.00
01/13/2017 15:45,2,0.094,ALERT,212.83,304.48,59.959,1484340303,"201051344000569","219011344069620",33.77,-6.00,0,301.47,327.02,3.2,1.2,0.000,618760.5,618760.5,20108,0,0,0,L,1122011218,0,121.10,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484340362,1490577.00
01/13/2017 15:45,2,0.277,ACTIVE,213.06,343.85,59.959,1484340303,"201051344000983","219011344069620",31.81,-3.00,0,335.44,355.58,9.0,6.7,0.035,610665.2,610665.2,20273,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484340362,1490578.00
01/13/2017 15:45,2,0.000,ALERT,213.06,303.88,59.959,1484340303,"201051344001158","219011344069620",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,600091.4,600091.4,20420,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484340364,1490579.00
01/13/2017 15:45,2,0.287,ACTIVE,213.51,341.15,59.959,1484340303,"201051344000576","219011344069620",28.37,-4.00,0,335.14,346.26,8.3,6.1,0.013,609954.2,609954.2,20161,0,0,0,L,1122011218,0,122.01,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484340365,1490580.00
01/13/2017 15:45,2,0.150,ACTIVE,211.70,338.44,59.954,1484340303,"274151322000087","219011344069620",29.90,0.50,0,334.24,341.45,4.6,2.5,0.013,813847.2,813847.2,20465,0,0,0,L,1151911521,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484340366,1490581.00
01/13/2017 16:00,2,0.268,ACTIVE,213.51,341.75,59.938,1484341203,"201051344000645","219011344069620",31.61,-3.50,0,336.04,353.17,8.6,6.4,0.027,609185.5,609185.5,20141,0,0,0,L,1122011218,0,122.01,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484341204,1490582.00
01/13/2017 16:00,2,0.156,ACTIVE,211.70,337.84,59.986,1484341203,"274151322000085","219011344069620",30.87,-0.50,0,335.14,341.75,4.9,2.8,0.009,840739.3,840739.3,20280,0,0,0,L,1151911521,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484341205,1490583.00
01/13/2017 16:00,2,0.000,ALERT,213.51,303.28,59.944,1484341203,"201051344000633","219011344069620",0.00,-6.50,0,299.67,305.38,0.0,0.0,0.000,599062.0,599062.0,20475,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484341207,1490584.00
01/13/2017 16:00,2,0.000,ALERT,212.83,303.58,60.012,1484341203,"201051344000469","219011344069620",0.00,-8.00,0,300.57,305.68,0.0,0.0,0.000,602017.2,602017.2,20455,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484341208,1490585.00
01/13/2017 16:00,2,0.000,ALERT,211.48,301.77,59.970,1484341203,"201051344000646","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,598862.4,598862.4,20439,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484341210,1490586.00
01/13/2017 16:00,2,0.135,ACTIVE,211.25,337.24,59.986,1484341203,"274151322000052","219011344069620",29.36,0.00,0,321.91,350.17,4.0,2.0,0.004,868551.2,868551.2,20042,0,0,0,L,1151911521,0,120.65,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484341211,1490587.00
01/13/2017 16:00,2,0.000,ALERT,211.70,301.77,60.018,1484341203,"201051344000585","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,609484.4,609484.4,20499,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484341213,1490588.00
01/13/2017 16:00,2,0.064,ALERT,211.70,302.07,59.965,1484341203,"201051344001230","219011344069620",20.14,-6.00,0,299.07,303.58,1.5,0.0,0.000,602078.7,602078.7,20357,0,0,0,L,1122011218,0,121.78,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484341215,1490589.00
01/13/2017 16:00,2,0.000,ALERT,212.38,302.68,59.981,1484341203,"201051344000582","219011344069620",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,594174.1,594174.1,20468,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484341217,1490590.00
01/13/2017 16:00,2,0.000,ALERT,211.48,301.77,59.965,1484341203,"201051344000955","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,609336.9,609336.9,20428,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484341218,1490591.00
01/13/2017 16:00,2,0.082,ACTIVE,211.70,338.44,59.944,1484341203,"274151322000094","219011344069620",29.62,-2.50,0,309.59,359.48,2.5,0.5,0.000,715101.8,715101.8,20740,0,0,0,L,1151911521,0,121.10,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484341219,1490592.00
01/13/2017 16:00,2,0.096,ALERT,212.83,304.18,59.981,1484341203,"201051344000579","219011344069620",30.51,-5.50,0,302.07,306.58,3.0,1.0,0.000,617291.7,617291.7,20375,0,0,0,L,1122011218,0,121.55,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484341221,1490593.00
01/13/2017 16:00,2,0.000,ALERT,211.48,302.07,59.959,1484341203,"201051344000890","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,606151.2,606151.2,20497,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484341223,1490594.00
01/13/2017 16:00,2,0.000,ALERT,211.93,301.47,59.965,1484341203,"201051344000438","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,607453.5,607453.5,20508,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484341225,1490595.00
01/13/2017 16:00,2,0.000,ALERT,212.16,301.47,60.002,1484341203,"201051344000417","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,592695.5,592695.5,20624,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484341226,1490596.00
01/13/2017 16:00,2,0.127,ACTIVE,211.93,339.34,59.965,1484341203,"274151322000083","219011344069620",30.02,-1.00,0,330.33,346.56,3.9,1.8,0.013,860154.4,860154.4,20075,0,0,0,L,1151911521,0,121.33,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484341227,1490597.00
01/13/2017 16:00,2,0.066,ACTIVE_NO_POWER,212.16,299.97,59.965,1484341203,"274151322000076","219011344069620",21.65,-3.50,0,298.17,303.28,1.5,0.0,0.000,917303.1,917303.1,20189,0,0,0,L,1151911521,0,121.33,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484341228,1490598.00
01/13/2017 16:00,2,0.000,ALERT,212.61,304.18,59.970,1484341203,"201051344000868","219011344069620",0.00,-7.00,0,302.07,306.58,0.0,0.0,0.000,600341.0,600341.0,20465,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484341230,1490599.00
01/13/2017 16:00,2,0.080,ALERT,211.70,302.68,59.965,1484341203,"274151322000095","219011344069620",24.89,-4.00,0,299.67,337.84,2.0,0.0,0.000,908342.9,908342.9,20245,0,0,0,L,1151911521,0,121.55,122.23,0002,-4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484341232,1490600.00
01/13/2017 16:00,2,0.000,ALERT,212.61,303.28,59.938,1484341203,"201051344000988","219011344069620",0.00,-6.00,0,298.77,305.38,0.0,0.0,0.000,564547.5,564547.5,20499,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484341233,1490601.00
01/13/2017 16:00,2,0.000,ALERT,211.70,300.87,59.970,1484341203,"201051344001025","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,607660.6,607660.6,20529,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484341235,1490602.00
01/13/2017 16:00,2,0.307,ACTIVE,212.83,341.45,59.965,1484341203,"201051344000458","219011344069620",31.61,-2.00,0,335.14,352.57,9.9,7.6,0.027,609737.6,609737.6,20280,0,0,0,L,1122011218,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484341236,1490603.00
01/13/2017 16:00,2,0.182,ALERT,213.51,341.15,59.965,1484341203,"201051344000853","219011344069620",26.52,-5.00,0,302.37,355.28,4.9,2.8,0.000,608648.1,608648.1,20208,0,0,0,L,1122011218,0,122.23,122.01,0002,-6,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484341238,1490604.00
01/13/2017 16:00,2,0.000,ALERT,212.16,301.77,59.970,1484341203,"201051344000685","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,606473.8,606473.8,20428,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484341240,1490605.00
01/13/2017 16:00,2,0.000,ALERT,212.16,301.47,59.970,1484341203,"201051344000917","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,603575.6,603575.6,20439,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1484341242,1490606.00
01/13/2017 16:00,2,0.051,ALERT,211.93,301.77,59.959,1484341203,"201051344001145","219011344069620",30.08,-6.00,0,299.67,303.58,1.6,0.0,0.000,609319.8,609319.8,20303,0,0,0,L,1122011218,0,121.78,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484341244,1490607.00
01/13/2017 16:00,2,0.000,ALERT,211.70,301.17,59.944,1484341203,"201051344000651","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,602217.1,602217.1,20474,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484341246,1490608.00
01/13/2017 16:00,2,0.115,ACTIVE,211.25,337.84,59.959,1484341203,"274151322000088","219011344069620",27.79,-1.00,0,331.53,343.55,3.2,1.2,0.013,825697.6,825697.6,20195,0,0,0,L,1151911521,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484341247,1490609.00
01/13/2017 16:00,2,0.078,ALERT,212.38,315.00,59.965,1484341203,"274151322000068","219011344069620",26.02,-1.00,0,297.57,431.92,2.1,0.1,0.000,716148.4,716148.4,20627,0,0,0,L,1151911521,0,121.78,122.68,0002,-2,0,0,0,0,0,0,161,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484341248,1490610.00
01/13/2017 16:00,2,0.000,ALERT,211.25,301.17,59.928,1484341203,"201051344001135","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,597868.3,597868.3,20522,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484341250,1490611.00
01/13/2017 16:00,2,0.000,ALERT,212.61,304.48,59.965,1484341203,"201051344000594","219011344069620",0.00,-6.50,0,300.87,305.98,0.0,0.0,0.000,612811.1,612811.1,20413,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484341252,1490612.00
01/13/2017 16:00,2,0.000,ALERT,211.70,301.17,59.970,1484341203,"201051344001203","219011344069620",0.00,-7.00,0,298.77,304.78,0.0,0.0,0.000,606069.8,606069.8,20523,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484341254,1490613.00
01/13/2017 16:00,2,0.154,ACTIVE,211.03,337.54,59.975,1484341203,"274151322000054","219011344069620",30.59,-0.50,0,333.93,341.75,4.8,2.7,0.013,841929.7,841929.7,20279,0,0,0,L,1151911521,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484341255,1490614.00
01/13/2017 16:00,2,0.000,ALERT,212.61,302.68,59.938,1484341203,"201051344000867","219011344069620",0.00,-6.00,0,300.57,305.98,0.0,0.0,0.000,599265.6,599265.6,20502,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484341256,1490615.00
01/13/2017 16:00,2,0.000,ALERT,211.93,302.07,59.928,1484341203,"201051344001093","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,602996.2,602996.2,20439,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484341258,1490616.00
01/13/2017 16:00,2,0.180,ACTIVE,213.06,345.96,60.018,1484341203,"201051344000900","219011344069620",32.07,-5.50,0,333.33,355.88,5.9,3.7,0.027,617712.8,617712.8,20131,0,0,0,L,1122011218,0,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484341259,1490617.00
01/13/2017 16:00,2,0.289,ACTIVE,213.29,340.25,59.975,1484341203,"201051344000648","219011344069620",30.97,-5.50,0,335.44,354.07,9.1,6.8,0.022,607241.6,607241.6,20117,0,0,0,L,1122011218,0,121.33,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484341260,1490618.00
01/13/2017 16:00,2,0.092,ALERT,213.06,304.78,60.007,1484341203,"201051344000569","219011344069620",33.87,-6.50,0,301.77,328.82,3.2,1.1,0.000,618760.8,618760.8,20110,0,0,0,L,1122011218,0,121.10,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484341262,1490619.00
01/13/2017 16:00,2,0.283,ACTIVE,213.06,347.16,59.928,1484341203,"201051344000983","219011344069620",32.14,-3.50,0,335.44,357.08,9.2,7.0,0.035,610666.9,610666.9,20274,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484341263,1490620.00
01/13/2017 16:00,2,0.000,ALERT,213.06,304.18,59.975,1484341203,"201051344001158","219011344069620",0.00,-7.00,0,300.87,305.68,0.0,0.0,0.000,600091.4,600091.4,20422,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484341265,1490621.00
01/13/2017 16:00,2,0.301,ACTIVE,213.51,341.15,59.965,1484341203,"201051344000576","219011344069620",28.65,-5.50,0,335.14,347.46,8.7,6.5,0.013,609955.7,609955.7,20162,0,0,0,L,1122011218,0,122.01,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484341266,1490622.00
01/13/2017 16:00,2,0.156,ACTIVE,211.93,338.74,59.970,1484341203,"274151322000087","219011344069620",29.94,-0.50,0,334.84,341.75,4.8,2.7,0.009,813847.8,813847.8,20466,0,0,0,L,1151911521,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484341266,1490623.00
01/13/2017 16:15,2,0.229,ACTIVE,213.51,339.95,60.002,1484342104,"201051344000645","219011344069620",26.86,-4.00,0,336.04,352.87,6.2,4.1,0.004,609186.7,609186.7,20142,0,0,0,L,1122011218,0,121.78,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484342105,1490624.00
01/13/2017 16:15,2,0.098,ACTIVE,211.48,337.54,59.965,1484342104,"274151322000085","219011344069620",29.60,-1.50,0,334.84,341.45,3.0,0.9,0.009,840739.7,840739.7,20281,0,0,0,L,1151911521,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484342106,1490625.00
01/13/2017 16:15,2,0.000,ALERT,213.29,302.68,59.970,1484342104,"201051344000633","219011344069620",0.00,-7.00,0,299.37,305.38,0.0,0.0,0.000,599062.0,599062.0,20477,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484342108,1490626.00
