ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2017 16:15,2,0.000,ALERT,212.83,302.68,59.975,1484342104,"201051344000469","219011344069620",0.00,-8.50,0,299.97,305.68,0.0,0.0,0.000,602017.2,602017.2,20457,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484342110,1490627.00
01/13/2017 16:15,2,0.000,ALERT,211.48,301.47,59.981,1484342104,"201051344000646","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,598862.4,598862.4,20441,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484342112,1490628.00
01/13/2017 16:15,2,0.100,ALERT,210.80,299.07,59.944,1484342104,"274151322000052","219011344069620",22.48,-2.00,0,297.26,344.45,2.2,0.2,0.000,868551.4,868551.4,20043,0,0,0,L,1151911521,0,120.65,122.01,0002,-2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484342113,1490629.00
01/13/2017 16:15,2,0.000,ALERT,211.93,302.07,59.981,1484342104,"201051344000585","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,609484.4,609484.4,20501,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484342115,1490630.00
01/13/2017 16:15,2,0.000,ALERT,211.70,302.07,59.991,1484342104,"201051344001230","219011344069620",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,602078.7,602078.7,20359,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1484342117,1490631.00
01/13/2017 16:15,2,0.000,ALERT,211.93,302.07,59.975,1484342104,"201051344000582","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,594174.1,594174.1,20470,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484342119,1490632.00
01/13/2017 16:15,2,0.000,ALERT,211.25,301.47,59.970,1484342104,"201051344000955","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,609336.9,609336.9,20430,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484342121,1490633.00
01/13/2017 16:15,2,0.000,ALERT,211.25,298.77,59.970,1484342104,"274151322000094","219011344069620",44.61,-5.00,0,296.66,430.12,0.0,0.0,0.000,715101.9,715101.9,20741,0,0,0,L,1151911521,0,120.65,122.23,0002,-5,0,0,0,0,0,0,200,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484342122,1490634.00
01/13/2017 16:15,2,0.000,ALERT,212.61,303.28,59.965,1484342104,"201051344000579","219011344069620",0.00,-6.00,0,301.47,306.58,0.0,0.0,0.000,617291.7,617291.7,20377,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1484342124,1490635.00
01/13/2017 16:15,2,0.000,ALERT,211.48,301.77,59.965,1484342104,"201051344000890","219011344069620",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,606151.2,606151.2,20499,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484342126,1490636.00
01/13/2017 16:15,2,0.000,ALERT,211.70,301.47,59.928,1484342104,"201051344000438","219011344069620",0.00,-6.50,0,299.97,303.58,0.0,0.0,0.000,607453.5,607453.5,20510,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484342128,1490637.00
01/13/2017 16:15,2,0.000,ALERT,211.93,300.87,59.965,1484342104,"201051344000417","219011344069620",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,592695.5,592695.5,20626,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484342130,1490638.00
01/13/2017 16:15,2,0.088,ALERT,211.25,333.63,59.954,1484342104,"274151322000083","219011344069620",26.60,-2.50,0,299.07,342.65,2.4,0.4,0.000,860154.7,860154.7,20076,0,0,0,L,1151911521,0,121.10,122.23,0002,-6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484342131,1490639.00
01/13/2017 16:15,2,0.055,ACTIVE_NO_POWER,211.93,299.97,59.954,1484342104,"274151322000076","219011344069620",17.85,-5.00,0,297.57,302.68,1.0,0.0,0.000,917303.1,917303.1,20190,0,0,0,L,1151911521,0,121.33,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484342132,1490640.00
01/13/2017 16:15,2,0.000,ALERT,212.83,304.18,59.954,1484342104,"201051344000868","219011344069620",0.00,-7.00,0,301.47,306.58,0.0,0.0,0.000,600341.0,600341.0,20467,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484342134,1490641.00
01/13/2017 16:15,2,0.053,ACTIVE_NO_POWER,211.25,300.27,59.959,1484342104,"274151322000095","219011344069620",20.57,-5.50,0,298.47,306.28,1.1,0.0,0.000,908342.9,908342.9,20247,0,0,0,L,1151911521,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484342135,1490642.00
01/13/2017 16:15,2,0.000,ALERT,212.61,303.28,59.938,1484342104,"201051344000988","219011344069620",0.00,-6.50,0,298.47,305.68,0.0,0.0,0.000,564547.5,564547.5,20501,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484342137,1490643.00
01/13/2017 16:15,2,0.000,ALERT,211.48,300.57,59.959,1484342104,"201051344001025","219011344069620",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,607660.6,607660.6,20531,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484342139,1490644.00
01/13/2017 16:15,2,0.260,ACTIVE,212.83,339.04,59.970,1484342104,"201051344000458","219011344069620",26.88,-3.00,0,335.14,349.56,7.1,4.9,0.009,609739.1,609739.1,20281,0,0,0,L,1122011218,0,121.55,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484342140,1490645.00
01/13/2017 16:15,2,0.164,ALERT,213.29,303.58,59.949,1484342104,"201051344000853","219011344069620",22.17,-6.00,0,301.17,423.50,3.7,1.7,0.000,608648.7,608648.7,20210,0,0,0,L,1122011218,0,121.78,122.23,0002,-6,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484342141,1490646.00
01/13/2017 16:15,2,0.000,ALERT,211.93,301.47,59.981,1484342104,"201051344000685","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,606473.8,606473.8,20430,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484342143,1490647.00
01/13/2017 16:15,2,0.000,ALERT,211.70,301.17,59.949,1484342104,"201051344000917","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,603575.6,603575.6,20441,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484342145,1490648.00
01/13/2017 16:15,2,0.000,ALERT,211.70,301.17,59.954,1484342104,"201051344001145","219011344069620",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,609319.8,609319.8,20305,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1484342147,1490649.00
01/13/2017 16:15,2,0.000,ALERT,211.70,300.57,59.970,1484342104,"201051344000651","219011344069620",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,602217.1,602217.1,20476,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484342149,1490650.00
01/13/2017 16:15,2,0.070,ALERT,210.80,298.77,59.954,1484342104,"274151322000088","219011344069620",24.15,-3.00,0,297.87,341.75,1.7,0.0,0.000,825697.7,825697.7,20196,0,0,0,L,1151911521,0,121.33,121.78,0002,-5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484342150,1490651.00
01/13/2017 16:15,2,0.008,ALERT,211.93,298.77,59.928,1484342104,"274151322000068","219011344069620",44.47,-3.00,0,296.66,431.92,0.0,0.0,0.000,716148.4,716148.4,20629,0,0,0,L,1151911521,0,121.33,122.46,0002,-3,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484342152,1490652.00
01/13/2017 16:15,2,0.000,ALERT,211.25,301.17,59.965,1484342104,"201051344001135","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,597868.3,597868.3,20524,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484342154,1490653.00
01/13/2017 16:15,2,0.000,ALERT,212.38,303.28,59.965,1484342104,"201051344000594","219011344069620",0.00,-6.50,0,300.57,305.98,0.0,0.0,0.000,612811.1,612811.1,20415,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484342156,1490654.00
01/13/2017 16:15,2,0.000,ALERT,211.70,300.87,59.959,1484342104,"201051344001203","219011344069620",0.00,-8.00,0,298.47,304.78,0.0,0.0,0.000,606069.8,606069.8,20525,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484342158,1490655.00
01/13/2017 16:15,2,0.096,ACTIVE,211.25,336.94,59.959,1484342104,"274151322000054","219011344069620",29.30,-1.00,0,333.93,341.45,2.9,0.9,0.009,841930.1,841930.1,20280,0,0,0,L,1151911521,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484342159,1490656.00
01/13/2017 16:15,2,0.000,ALERT,212.83,302.37,59.954,1484342104,"201051344000867","219011344069620",0.00,-6.50,0,299.97,306.28,0.0,0.0,0.000,599265.6,599265.6,20504,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484342160,1490657.00
01/13/2017 16:15,2,0.000,ALERT,211.70,301.47,59.959,1484342104,"201051344001093","219011344069620",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,602996.2,602996.2,20441,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484342162,1490658.00
01/13/2017 16:15,2,0.125,ACTIVE,212.61,339.04,59.954,1484342104,"201051344000900","219011344069620",28.21,-6.00,0,336.04,352.27,3.6,1.5,0.004,617713.4,617713.4,20132,0,0,0,L,1122011218,0,121.33,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484342163,1490659.00
01/13/2017 16:15,2,0.258,ACTIVE,213.06,339.04,59.954,1484342104,"201051344000648","219011344069620",25.45,-6.00,0,336.04,350.17,6.7,4.5,0.004,607242.9,607242.9,20118,0,0,0,L,1122011218,0,121.10,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484342164,1490660.00
01/13/2017 16:15,2,0.092,ALERT,212.83,302.98,59.912,1484342104,"201051344000569","219011344069620",32.80,-7.00,0,300.87,329.43,3.1,1.1,0.000,618761.0,618761.0,20112,0,0,0,L,1122011218,0,120.88,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484342166,1490661.00
01/13/2017 16:15,2,0.232,ACTIVE,212.83,338.44,59.954,1484342104,"201051344000983","219011344069620",26.92,-5.00,0,335.14,354.67,6.4,4.2,0.009,610668.1,610668.1,20275,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484342167,1490662.00
01/13/2017 16:15,2,0.000,ALERT,212.83,302.68,59.949,1484342104,"201051344001158","219011344069620",0.00,-8.00,0,300.27,305.68,0.0,0.0,0.000,600091.4,600091.4,20424,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484342169,1490663.00
01/13/2017 16:15,2,0.232,ACTIVE,213.29,340.25,59.944,1484342104,"201051344000576","219011344069620",26.66,-5.50,0,323.41,352.27,6.3,4.1,0.004,609956.9,609956.9,20163,0,0,0,L,1122011218,0,121.55,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484342169,1490664.00
01/13/2017 16:15,2,0.029,ALERT,211.25,299.07,59.922,1484342104,"274151322000087","219011344069620",33.04,-2.00,0,296.36,341.75,0.0,0.0,0.000,813848.1,813848.1,20467,0,0,0,L,1151911521,0,121.33,122.23,0002,-3,0,0,0,0,0,0,88,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484342171,1490665.00
01/13/2017 16:30,2,0.246,ALERT,213.29,339.65,59.954,1484343003,"201051344000645","219011344069620",30.10,-5.00,0,301.47,359.18,7.5,5.4,0.018,609187.6,609187.6,20143,0,0,0,L,1122011218,0,121.78,122.23,0002,-8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484343005,1490666.00
01/13/2017 16:30,2,0.117,ALERT,211.48,336.94,59.954,1484343003,"274151322000085","219011344069620",30.16,-2.50,0,298.47,348.66,3.6,1.6,0.004,840739.8,840739.8,20282,0,0,0,L,1151911521,0,121.78,121.78,0002,-2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484343006,1490667.00
01/13/2017 16:30,2,0.000,ALERT,213.51,302.98,59.938,1484343003,"201051344000633","219011344069620",0.00,-8.00,0,299.37,304.78,0.0,0.0,0.000,599062.0,599062.0,20479,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484343008,1490668.00
01/13/2017 16:30,2,0.000,ALERT,213.06,303.58,59.944,1484343003,"201051344000469","219011344069620",0.00,-9.00,0,299.97,305.08,0.0,0.0,0.000,602017.2,602017.2,20459,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484343010,1490669.00
01/13/2017 16:30,2,0.000,ALERT,211.25,301.17,59.954,1484343003,"201051344000646","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,598862.4,598862.4,20443,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484343012,1490670.00
01/13/2017 16:30,2,0.121,ACTIVE,211.25,336.94,59.954,1484343003,"274151322000052","219011344069620",27.08,-3.50,0,297.57,337.54,3.4,1.3,0.000,868551.4,868551.4,20045,0,0,0,L,1151911521,0,120.88,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484343013,1490671.00
01/13/2017 16:30,2,0.000,ALERT,211.70,301.47,59.981,1484343003,"201051344000585","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,609484.4,609484.4,20503,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484343015,1490672.00
01/13/2017 16:30,2,0.000,ALERT,211.48,301.77,59.938,1484343003,"201051344001230","219011344069620",0.00,-7.00,0,299.97,303.28,0.0,0.0,0.000,602078.7,602078.7,20361,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484343016,1490673.00
01/13/2017 16:30,2,0.000,ALERT,212.16,302.68,59.938,1484343003,"201051344000582","219011344069620",0.00,-8.50,0,300.57,303.88,0.0,0.0,0.000,594174.1,594174.1,20472,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484343018,1490674.00
01/13/2017 16:30,2,0.000,ALERT,211.25,301.47,59.965,1484343003,"201051344000955","219011344069620",0.00,-6.50,0,299.67,302.98,0.0,0.0,0.000,609336.9,609336.9,20432,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484343020,1490675.00
01/13/2017 16:30,2,0.000,ALERT,211.03,299.07,59.933,1484343003,"274151322000094","219011344069620",45.58,-6.00,0,296.96,430.72,0.0,0.0,0.000,715101.9,715101.9,20743,0,0,0,L,1151911521,0,120.88,122.46,0002,-6,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484343022,1490676.00
01/13/2017 16:30,2,0.098,ALERT,213.06,303.88,59.944,1484343003,"201051344000579","219011344069620",30.53,-6.50,0,301.17,305.98,3.1,1.1,0.000,617291.7,617291.7,20379,0,0,0,L,1122011218,0,121.33,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484343023,1490677.00
01/13/2017 16:30,2,0.000,ALERT,211.48,302.07,60.002,1484343003,"201051344000890","219011344069620",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,606151.2,606151.2,20501,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484343025,1490678.00
01/13/2017 16:30,2,0.000,ALERT,211.93,301.47,59.938,1484343003,"201051344000438","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,607453.5,607453.5,20512,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484343027,1490679.00
01/13/2017 16:30,2,0.000,ALERT,211.93,301.17,59.928,1484343003,"201051344000417","219011344069620",0.00,-6.50,0,299.37,302.68,0.0,0.0,0.000,592695.5,592695.5,20628,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484343029,1490680.00
01/13/2017 16:30,2,0.100,ALERT,211.48,337.24,59.949,1484343003,"274151322000083","219011344069620",28.45,-3.50,0,298.17,352.27,2.9,0.8,0.000,860154.7,860154.7,20078,0,0,0,L,1151911521,0,121.33,122.23,0002,-7,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484343031,1490681.00
01/13/2017 16:30,2,0.080,ACTIVE_NO_POWER,211.70,299.67,59.954,1484343003,"274151322000076","219011344069620",23.82,-5.50,0,297.87,302.07,1.9,0.0,0.000,917303.1,917303.1,20191,0,0,0,L,1151911521,0,121.33,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484343032,1490682.00
01/13/2017 16:30,2,0.000,ALERT,213.06,304.18,59.954,1484343003,"201051344000868","219011344069620",0.00,-8.50,0,302.07,305.98,0.0,0.0,0.000,600341.0,600341.0,20469,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484343033,1490683.00
01/13/2017 16:30,2,0.066,ACTIVE_NO_POWER,211.25,300.57,59.949,1484343003,"274151322000095","219011344069620",22.74,-6.50,0,298.77,302.68,1.5,0.0,0.000,908342.9,908342.9,20248,0,0,0,L,1151911521,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484343034,1490684.00
01/13/2017 16:30,2,0.000,ALERT,212.83,303.28,59.954,1484343003,"201051344000988","219011344069620",0.00,-7.00,0,299.07,305.08,0.0,0.0,0.000,564547.5,564547.5,20503,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484343036,1490685.00
01/13/2017 16:30,2,0.000,ALERT,211.70,300.87,59.959,1484343003,"201051344001025","219011344069620",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,607660.6,607660.6,20533,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484343038,1490686.00
01/13/2017 16:30,2,0.385,ALERT,213.29,361.89,59.954,1484343003,"201051344000458","219011344069620",33.72,-3.50,0,302.07,365.80,13.2,10.8,0.053,609740.3,609740.3,20282,0,0,0,L,1122011218,0,121.78,122.01,0002,-7,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484343040,1490687.00
01/13/2017 16:30,2,0.221,ALERT,213.96,341.45,59.954,1484343003,"201051344000853","219011344069620",25.98,-6.50,0,301.77,351.37,5.8,3.7,0.009,608649.1,608649.1,20212,0,0,0,L,1122011218,0,122.23,122.46,0002,-7,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484343042,1490688.00
01/13/2017 16:30,2,0.000,ALERT,212.16,301.47,59.986,1484343003,"201051344000685","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,606473.8,606473.8,20432,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484343043,1490689.00
01/13/2017 16:30,2,0.000,ALERT,212.16,301.47,59.959,1484343003,"201051344000917","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,603575.6,603575.6,20443,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484343045,1490690.00
01/13/2017 16:30,2,0.053,ALERT,212.16,302.37,59.965,1484343003,"201051344001145","219011344069620",31.07,-7.00,0,299.37,303.58,1.7,0.0,0.000,609319.8,609319.8,20307,0,0,0,L,1122011218,0,122.01,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1484343047,1490691.00
01/13/2017 16:30,2,0.000,ALERT,211.93,300.87,59.981,1484343003,"201051344000651","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,602217.1,602217.1,20478,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484343049,1490692.00
01/13/2017 16:30,2,0.154,ACTIVE,211.48,337.84,59.949,1484343003,"274151322000088","219011344069620",27.89,-4.00,0,297.26,351.67,4.4,2.3,0.018,825697.7,825697.7,20198,0,0,0,L,1151911521,0,122.01,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484343050,1490693.00
01/13/2017 16:30,2,0.104,ALERT,212.38,338.44,59.938,1484343003,"274151322000068","219011344069620",30.00,-4.00,0,296.96,435.23,3.2,1.2,0.000,716148.4,716148.4,20631,0,0,0,L,1151911521,0,121.78,122.68,0002,-6,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1484343051,1490694.00
01/13/2017 16:30,2,0.000,ALERT,211.70,301.77,59.954,1484343003,"201051344001135","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,597868.3,597868.3,20526,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484343053,1490695.00
01/13/2017 16:30,2,0.000,ALERT,212.83,304.48,59.965,1484343003,"201051344000594","219011344069620",0.00,-7.00,0,300.57,305.38,0.0,0.0,0.000,612811.1,612811.1,20417,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484343055,1490696.00
01/13/2017 16:30,2,0.000,ALERT,212.16,301.47,59.959,1484343003,"201051344001203","219011344069620",0.00,-8.50,0,299.67,304.78,0.0,0.0,0.000,606069.8,606069.8,20527,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484343057,1490697.00
01/13/2017 16:30,2,0.170,ALERT,211.48,336.94,59.954,1484343003,"274151322000054","219011344069620",31.05,-2.00,0,299.07,378.42,5.3,3.2,0.013,841930.3,841930.3,20281,0,0,0,L,1151911521,0,121.33,122.01,0002,-4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484343059,1490698.00
01/13/2017 16:30,2,0.000,ALERT,213.51,303.28,59.965,1484343003,"201051344000867","219011344069620",0.00,-7.00,0,300.27,305.38,0.0,0.0,0.000,599265.6,599265.6,20506,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484343060,1490699.00
01/13/2017 16:30,2,0.000,ALERT,211.93,302.07,59.954,1484343003,"201051344001093","219011344069620",0.00,-6.50,0,299.67,302.98,0.0,0.0,0.000,602996.2,602996.2,20443,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484343062,1490700.00
01/13/2017 16:30,2,0.141,ALERT,213.06,340.25,59.965,1484343003,"201051344000900","219011344069620",29.34,-6.50,0,300.57,357.38,4.2,2.1,0.018,617713.7,617713.7,20133,0,0,0,L,1122011218,0,121.78,122.01,0002,-9,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484343064,1490701.00
01/13/2017 16:30,2,0.244,ALERT,213.51,339.95,59.959,1484343003,"201051344000648","219011344069620",29.86,-6.50,0,300.27,364.59,7.4,5.2,0.013,607244.0,607244.0,20119,0,0,0,L,1122011218,0,121.33,122.46,0002,-9,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484343066,1490702.00
01/13/2017 16:30,2,0.094,ALERT,213.29,304.18,59.959,1484343003,"201051344000569","219011344069620",33.24,-8.00,0,300.27,339.34,3.2,1.2,0.000,618761.1,618761.1,20114,0,0,0,L,1122011218,0,121.10,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1484343068,1490703.00
01/13/2017 16:30,2,0.229,ACTIVE,213.29,339.34,59.970,1484343003,"201051344000983","219011344069620",30.79,-5.50,0,319.21,361.59,7.2,5.0,0.022,610669.2,610669.2,20276,0,0,0,L,1122011218,0,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484343069,1490704.00
01/13/2017 16:30,2,0.000,ALERT,213.29,303.88,59.975,1484343003,"201051344001158","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,600091.4,600091.4,20426,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484343070,1490705.00
01/13/2017 16:30,2,0.238,ALERT,213.74,341.15,59.959,1484343003,"201051344000576","219011344069620",28.41,-6.00,0,300.57,359.18,6.9,4.8,0.009,609957.9,609957.9,20164,0,0,0,L,1122011218,0,122.01,122.23,0002,-10,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484343072,1490706.00
01/13/2017 16:30,2,0.029,ALERT,211.48,299.37,59.959,1484343003,"274151322000087","219011344069620",33.28,-3.00,0,296.66,357.08,0.0,0.0,0.000,813848.2,813848.2,20469,0,0,0,L,1151911521,0,121.55,122.46,0002,-4,0,0,0,0,0,0,88,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484343074,1490707.00
01/13/2017 16:45,2,0.281,ALERT,213.74,349.26,59.986,1484343904,"201051344000645","219011344069620",32.36,-5.50,0,302.68,370.60,9.2,7.0,0.031,609188.8,609188.8,20145,0,0,0,L,1122011218,0,122.23,122.46,0002,-8,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484343906,1490708.00
01/13/2017 16:45,2,0.082,ALERT,211.70,300.27,59.991,1484343904,"274151322000085","219011344069620",24.23,-3.50,0,297.87,343.85,2.0,0.0,0.000,840740.1,840740.1,20284,0,0,0,L,1151911521,0,121.78,122.23,0002,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484343907,1490709.00
01/13/2017 16:45,2,0.000,ALERT,213.74,303.58,59.986,1484343904,"201051344000633","219011344069620",0.00,-8.00,0,299.37,305.08,0.0,0.0,0.000,599062.0,599062.0,20481,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484343909,1490710.00
01/13/2017 16:45,2,0.000,ALERT,213.29,303.88,59.986,1484343904,"201051344000469","219011344069620",0.00,-9.00,0,300.27,305.38,0.0,0.0,0.000,602017.2,602017.2,20461,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484343911,1490711.00
01/13/2017 16:45,2,0.000,ALERT,211.48,301.77,59.991,1484343904,"201051344000646","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,598862.4,598862.4,20445,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484343913,1490712.00
01/13/2017 16:45,2,0.141,ALERT,211.25,336.94,59.986,1484343904,"274151322000052","219011344069620",29.42,-5.00,0,297.57,348.36,4.2,2.2,0.004,868551.6,868551.6,20046,0,0,0,L,1151911521,0,120.88,122.23,0002,-5,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484343915,1490713.00
01/13/2017 16:45,2,0.000,ALERT,211.93,301.77,59.996,1484343904,"201051344000585","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,609484.4,609484.4,20505,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484343916,1490714.00
01/13/2017 16:45,2,0.000,ALERT,211.70,302.37,59.991,1484343904,"201051344001230","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,602078.7,602078.7,20363,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1484343918,1490715.00
01/13/2017 16:45,2,0.000,ALERT,212.38,302.68,60.012,1484343904,"201051344000582","219011344069620",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,594174.1,594174.1,20474,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484343920,1490716.00
01/13/2017 16:45,2,0.000,ALERT,211.48,302.07,60.012,1484343904,"201051344000955","219011344069620",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,609336.9,609336.9,20434,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484343922,1490717.00
01/13/2017 16:45,2,0.000,ALERT,211.48,355.88,59.991,1484343904,"274151322000094","219011344069620",44.67,-7.00,0,296.96,442.14,0.0,0.0,0.000,715101.9,715101.9,20745,0,0,0,L,1151911521,0,120.88,122.68,0100,-6,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1484343924,1490718.00
01/13/2017 16:45,2,0.000,ALERT,213.29,304.78,60.002,1484343904,"201051344000579","219011344069620",0.00,-7.00,0,301.77,306.28,0.0,0.0,0.000,617291.7,617291.7,20381,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1484343925,1490719.00
01/13/2017 16:45,2,0.000,ALERT,211.48,302.07,59.981,1484343904,"201051344000890","219011344069620",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,606151.2,606151.2,20503,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484343927,1490720.00
01/13/2017 16:45,2,0.000,ALERT,211.93,301.47,60.002,1484343904,"201051344000438","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,607453.5,607453.5,20514,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484343929,1490721.00
01/13/2017 16:45,2,0.000,ALERT,212.16,301.17,60.012,1484343904,"201051344000417","219011344069620",0.00,-7.00,0,299.37,302.68,0.0,0.0,0.000,592695.5,592695.5,20630,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484343931,1490722.00
01/13/2017 16:45,2,0.057,ALERT,211.48,300.27,59.986,1484343904,"274151322000083","219011344069620",16.98,-5.00,0,298.17,345.66,1.0,0.0,0.000,860154.8,860154.8,20080,0,0,0,L,1151911521,0,120.88,122.46,0002,-8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484343933,1490723.00
01/13/2017 16:45,2,0.084,ALERT,211.93,300.57,59.996,1484343904,"274151322000076","219011344069620",23.60,-6.00,0,297.57,312.29,2.0,0.0,0.000,917303.1,917303.1,20192,0,0,0,L,1151911521,0,121.33,122.91,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1484343934,1490724.00
01/13/2017 16:45,2,0.000,ALERT,213.29,304.48,60.007,1484343904,"201051344000868","219011344069620",0.00,-8.50,0,301.77,306.28,0.0,0.0,0.000,600341.0,600341.0,20471,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484343936,1490725.00
01/13/2017 16:45,2,0.012,ALERT,211.48,300.57,60.002,1484343904,"274151322000095","219011344069620",32.74,-7.00,0,298.47,312.29,0.0,0.0,0.000,908342.9,908342.9,20249,0,0,0,L,1151911521,0,121.33,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1484343938,1490726.00
01/13/2017 16:45,2,0.000,ALERT,213.06,303.88,60.023,1484343904,"201051344000988","219011344069620",0.00,-7.00,0,299.07,305.08,0.0,0.0,0.000,564547.5,564547.5,20505,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484343940,1490727.00
01/13/2017 16:45,2,0.000,ALERT,211.48,300.57,60.002,1484343904,"201051344001025","219011344069620",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,607660.6,607660.6,20535,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484343942,1490728.00
01/13/2017 16:45,2,0.361,ALERT,213.06,352.27,60.028,1484343904,"201051344000458","219011344069620",32.72,-3.50,0,302.98,378.42,12.1,9.7,0.044,609741.7,609741.7,20284,0,0,0,L,1122011218,0,121.78,122.01,0002,-8,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484343944,1490729.00
01/13/2017 16:45,2,0.174,ALERT,213.96,320.71,59.991,1484343904,"201051344000853","219011344069620",24.49,-7.00,0,301.77,349.26,4.4,2.3,0.000,608649.5,608649.5,20214,0,0,0,L,1122011218,0,122.23,122.46,0002,-7,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484343945,1490730.00
01/13/2017 16:45,2,0.000,ALERT,212.16,301.77,60.023,1484343904,"201051344000685","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,606473.8,606473.8,20434,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484343947,1490731.00
01/13/2017 16:45,2,0.000,ALERT,211.93,301.17,59.991,1484343904,"201051344000917","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,603575.6,603575.6,20445,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484343949,1490732.00
01/13/2017 16:45,2,0.000,ALERT,212.16,302.07,60.002,1484343904,"201051344001145","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,609319.8,609319.8,20309,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1484343951,1490733.00
01/13/2017 16:45,2,0.000,ALERT,211.93,300.87,59.965,1484343904,"201051344000651","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,602217.1,602217.1,20480,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484343953,1490734.00
01/13/2017 16:45,2,0.129,ALERT,211.25,336.04,59.981,1484343904,"274151322000088","219011344069620",27.87,-4.00,0,297.26,352.57,3.7,1.6,0.013,825697.8,825697.8,20199,0,0,0,L,1151911521,0,121.78,122.01,0002,-7,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484343954,1490735.00
01/13/2017 16:45,2,0.092,ALERT,212.38,338.14,59.996,1484343904,"274151322000068","219011344069620",29.44,-5.00,0,296.66,435.53,2.8,0.8,0.000,716148.4,716148.4,20633,0,0,0,L,1151911521,0,121.55,122.68,0002,-6,0,0,0,0,0,0,255,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1484343956,1490736.00
01/13/2017 16:45,2,0.000,ALERT,211.48,301.77,59.996,1484343904,"201051344001135","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,597868.3,597868.3,20528,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484343958,1490737.00
01/13/2017 16:45,2,0.000,ALERT,213.06,304.48,59.991,1484343904,"201051344000594","219011344069620",0.00,-8.00,0,301.47,305.68,0.0,0.0,0.000,612811.1,612811.1,20419,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484343960,1490738.00
01/13/2017 16:45,2,0.000,ALERT,211.93,301.17,59.996,1484343904,"201051344001203","219011344069620",0.00,-8.50,0,299.67,305.08,0.0,0.0,0.000,606069.8,606069.8,20529,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484343962,1490739.00
01/13/2017 16:45,2,0.182,ALERT,211.48,349.56,59.986,1484343904,"274151322000054","219011344069620",32.44,-2.50,0,297.87,354.37,6.0,3.9,0.027,841930.6,841930.6,20283,0,0,0,L,1151911521,0,121.33,122.01,0002,-5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484343963,1490740.00
01/13/2017 16:45,2,0.000,ALERT,213.29,303.28,59.975,1484343904,"201051344000867","219011344069620",0.00,-6.50,0,300.57,305.68,0.0,0.0,0.000,599265.6,599265.6,20508,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484343965,1490741.00
01/13/2017 16:45,2,0.000,ALERT,211.70,302.07,59.986,1484343904,"201051344001093","219011344069620",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,602996.2,602996.2,20445,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484343967,1490742.00
01/13/2017 16:45,2,0.197,ALERT,213.29,351.97,59.996,1484343904,"201051344000900","219011344069620",32.60,-6.50,0,302.37,362.79,6.6,4.4,0.035,617714.2,617714.2,20135,0,0,0,L,1122011218,0,121.78,121.78,0002,-9,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484343969,1490743.00
01/13/2017 16:45,2,0.312,ALERT,213.29,345.06,59.991,1484343904,"201051344000648","219011344069620",31.97,-7.00,0,302.07,365.80,10.1,7.9,0.031,607245.3,607245.3,20121,0,0,0,L,1122011218,0,121.33,122.23,0002,-10,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484343971,1490744.00
01/13/2017 16:45,2,0.096,ALERT,213.06,303.88,59.986,1484343904,"201051344000569","219011344069620",34.41,-8.00,0,299.07,336.64,3.4,1.3,0.000,618761.3,618761.3,20116,0,0,0,L,1122011218,0,121.10,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484343972,1490745.00
01/13/2017 16:45,2,0.309,ACTIVE,213.29,356.18,59.991,1484343904,"201051344000983","219011344069620",33.06,-5.50,0,333.63,364.59,10.4,8.1,0.049,610670.4,610670.4,20277,0,0,0,L,1122011218,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484343973,1490746.00
01/13/2017 16:45,2,0.000,ALERT,213.29,303.88,59.991,1484343904,"201051344001158","219011344069620",0.00,-8.50,0,301.17,305.38,0.0,0.0,0.000,600091.4,600091.4,20428,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484343975,1490747.00
01/13/2017 16:45,2,0.311,ALERT,213.51,341.15,59.970,1484343904,"201051344000576","219011344069620",31.27,-6.50,0,301.47,357.08,9.8,7.6,0.027,609959.1,609959.1,20166,0,0,0,L,1122011218,0,121.78,122.01,0002,-10,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484343977,1490748.00
01/13/2017 16:45,2,0.070,ALERT,211.48,299.37,59.981,1484343904,"274151322000087","219011344069620",18.85,-4.00,0,296.36,338.74,1.3,0.0,0.000,813848.3,813848.3,20471,0,0,0,L,1151911521,0,121.33,122.46,0002,-4,0,0,0,0,0,0,151,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484343979,1490749.00
01/13/2017 17:00,2,0.066,ALERT,213.74,303.88,60.012,1484344803,"201051344000645","219011344069620",34.05,-5.50,0,303.28,366.70,2.3,0.3,0.000,609190.5,609190.5,20147,0,0,0,L,1122011218,0,122.01,122.46,0002,-8,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484344805,1490750.00
01/13/2017 17:00,2,0.105,ACTIVE,211.70,337.84,60.002,1484344803,"274151322000085","219011344069620",29.90,-3.50,0,298.17,345.96,3.2,1.2,0.004,840740.2,840740.2,20286,0,0,0,L,1151911521,0,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484344806,1490751.00
01/13/2017 17:00,2,0.000,ALERT,213.74,303.88,60.044,1484344803,"201051344000633","219011344069620",0.00,-8.00,0,299.97,305.68,0.0,0.0,0.000,599062.0,599062.0,20483,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484344808,1490752.00
01/13/2017 17:00,2,0.000,ALERT,213.29,304.18,60.007,1484344803,"201051344000469","219011344069620",0.00,-9.00,0,300.87,305.68,0.0,0.0,0.000,602017.2,602017.2,20463,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484344810,1490753.00
01/13/2017 17:00,2,0.000,ALERT,211.03,300.87,60.012,1484344803,"201051344000646","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,598862.4,598862.4,20447,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484344812,1490754.00
01/13/2017 17:00,2,0.109,ALERT,211.25,300.87,60.012,1484344803,"274151322000052","219011344069620",23.56,-4.00,0,299.07,342.95,2.6,0.6,0.000,868552.1,868552.1,20048,0,0,0,L,1151911521,0,120.42,122.46,0002,-4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484344814,1490755.00
01/13/2017 17:00,2,0.000,ALERT,211.48,301.47,60.018,1484344803,"201051344000585","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,609484.4,609484.4,20507,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484344815,1490756.00
01/13/2017 17:00,2,0.000,ALERT,211.25,301.77,59.975,1484344803,"201051344001230","219011344069620",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,602078.7,602078.7,20365,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484344817,1490757.00
01/13/2017 17:00,2,0.000,ALERT,211.93,302.07,60.012,1484344803,"201051344000582","219011344069620",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,594174.1,594174.1,20476,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484344819,1490758.00
01/13/2017 17:00,2,0.000,ALERT,211.03,301.17,60.039,1484344803,"201051344000955","219011344069620",0.00,-7.00,0,299.97,303.28,0.0,0.0,0.000,609336.9,609336.9,20436,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484344821,1490759.00
01/13/2017 17:00,2,0.000,ALERT,211.25,299.67,60.018,1484344803,"274151322000094","219011344069620",42.12,-7.00,0,297.57,425.61,0.0,0.0,0.000,715101.9,715101.9,20747,0,0,0,L,1151911521,0,120.20,122.91,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484344823,1490760.00
01/13/2017 17:00,2,0.000,ALERT,213.29,304.48,60.023,1484344803,"201051344000579","219011344069620",0.00,-7.00,0,302.68,306.88,0.0,0.0,0.000,617291.7,617291.7,20383,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484344824,1490761.00
01/13/2017 17:00,2,0.000,ALERT,211.03,301.47,60.018,1484344803,"201051344000890","219011344069620",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,606151.2,606151.2,20505,0,0,0,L,1122011218,0,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484344826,1490762.00
01/13/2017 17:00,2,0.000,ALERT,211.25,300.57,60.012,1484344803,"201051344000438","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,607453.5,607453.5,20516,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484344828,1490763.00
01/13/2017 17:00,2,0.000,ALERT,211.48,300.57,60.012,1484344803,"201051344000417","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,592695.5,592695.5,20632,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484344830,1490764.00
01/13/2017 17:00,2,0.018,ALERT,211.25,299.97,60.012,1484344803,"274151322000083","219011344069620",31.35,-5.50,0,298.17,312.59,0.0,0.0,0.000,860154.8,860154.8,20082,0,0,0,L,1151911521,0,120.65,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1484344831,1490765.00
01/13/2017 17:00,2,0.062,ALERT,212.16,299.97,60.007,1484344803,"274151322000076","219011344069620",20.79,-6.00,0,298.47,338.74,1.4,0.0,0.000,917303.1,917303.1,20194,0,0,0,L,1151911521,0,121.10,122.68,0002,-5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484344833,1490766.00
01/13/2017 17:00,2,0.000,ALERT,212.83,303.88,60.012,1484344803,"201051344000868","219011344069620",0.00,-8.50,0,302.37,306.58,0.0,0.0,0.000,600341.0,600341.0,20473,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484344835,1490767.00
01/13/2017 17:00,2,0.012,ALERT,211.25,300.87,59.996,1484344803,"274151322000095","219011344069620",30.10,-7.00,0,298.77,312.89,0.0,0.0,0.000,908342.9,908342.9,20251,0,0,0,L,1151911521,0,121.10,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484344837,1490768.00
01/13/2017 17:00,2,0.000,ALERT,212.83,303.58,60.007,1484344803,"201051344000988","219011344069620",0.00,-8.00,0,299.37,305.68,0.0,0.0,0.000,564547.5,564547.5,20507,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484344839,1490769.00
01/13/2017 17:00,2,0.000,ALERT,211.03,300.27,60.018,1484344803,"201051344001025","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,607660.6,607660.6,20537,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484344841,1490770.00
