ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2017 17:00,2,0.221,ACTIVE,213.06,339.34,60.034,1484344803,"201051344000458","219011344069620",28.15,-3.50,0,335.44,368.80,6.3,4.2,0.009,609744.2,609744.2,20286,0,0,0,L,1122011218,0,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484344842,1490771.00
01/13/2017 17:00,2,0.164,ALERT,213.51,303.88,60.018,1484344803,"201051344000853","219011344069620",22.11,-7.00,0,302.07,359.48,3.7,1.6,0.000,608650.3,608650.3,20216,0,0,0,L,1122011218,0,122.01,122.23,0002,-7,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484344843,1490772.00
01/13/2017 17:00,2,0.000,ALERT,211.48,301.17,60.007,1484344803,"201051344000685","219011344069620",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,606473.8,606473.8,20436,0,0,0,L,1122011218,0,122.46,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484344845,1490773.00
01/13/2017 17:00,2,0.000,ALERT,211.70,301.17,60.039,1484344803,"201051344000917","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,603575.6,603575.6,20447,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484344847,1490774.00
01/13/2017 17:00,2,0.000,ALERT,211.48,301.47,60.028,1484344803,"201051344001145","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,609319.8,609319.8,20311,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484344849,1490775.00
01/13/2017 17:00,2,0.000,ALERT,211.25,300.27,60.012,1484344803,"201051344000651","219011344069620",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,602217.1,602217.1,20482,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484344851,1490776.00
01/13/2017 17:00,2,0.068,ALERT,211.03,300.27,60.018,1484344803,"274151322000088","219011344069620",23.80,-4.00,0,298.77,340.85,1.6,0.0,0.000,825698.2,825698.2,20201,0,0,0,L,1151911521,0,121.10,122.01,0002,-6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484344852,1490777.00
01/13/2017 17:00,2,0.008,ALERT,211.93,299.37,60.007,1484344803,"274151322000068","219011344069620",45.01,-4.00,0,298.17,443.04,0.0,0.0,0.000,716148.6,716148.6,20635,0,0,0,L,1151911521,0,121.10,122.68,0002,-5,0,0,0,0,0,0,63,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484344854,1490778.00
01/13/2017 17:00,2,0.000,ALERT,211.03,300.87,60.018,1484344803,"201051344001135","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,597868.3,597868.3,20530,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484344856,1490779.00
01/13/2017 17:00,2,0.000,ALERT,212.83,304.48,59.986,1484344803,"201051344000594","219011344069620",0.00,-8.00,0,301.47,306.28,0.0,0.0,0.000,612811.1,612811.1,20421,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484344858,1490780.00
01/13/2017 17:00,2,0.000,ALERT,211.25,300.57,60.034,1484344803,"201051344001203","219011344069620",0.00,-8.50,0,299.67,305.08,0.0,0.0,0.000,606069.8,606069.8,20531,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484344860,1490781.00
01/13/2017 17:00,2,0.092,ACTIVE,211.25,336.94,60.002,1484344803,"274151322000054","219011344069620",29.02,-2.50,0,334.54,381.42,2.7,0.7,0.000,841931.5,841931.5,20285,0,0,0,L,1151911521,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484344860,1490782.00
01/13/2017 17:00,2,0.000,ALERT,213.29,302.98,60.002,1484344803,"201051344000867","219011344069620",0.00,-8.00,0,300.87,305.98,0.0,0.0,0.000,599265.6,599265.6,20510,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484344862,1490783.00
01/13/2017 17:00,2,0.000,ALERT,211.48,301.17,59.996,1484344803,"201051344001093","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,602996.2,602996.2,20447,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484344864,1490784.00
01/13/2017 17:00,2,0.078,ALERT,213.06,303.88,60.012,1484344803,"201051344000900","219011344069620",21.77,-6.50,0,302.68,359.48,1.7,0.0,0.000,617715.0,617715.0,20137,0,0,0,L,1122011218,0,121.55,122.01,0002,-9,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484344866,1490785.00
01/13/2017 17:00,2,0.199,ALERT,213.06,303.28,60.002,1484344803,"201051344000648","219011344069620",23.78,-7.00,0,302.37,366.40,4.8,2.7,0.000,607247.2,607247.2,20123,0,0,0,L,1122011218,0,121.10,122.46,0002,-9,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484344868,1490786.00
01/13/2017 17:00,2,0.000,ALERT,213.06,304.18,60.002,1484344803,"201051344000569","219011344069620",0.00,-8.00,0,297.87,347.76,0.0,0.0,0.000,618761.6,618761.6,20118,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484344869,1490787.00
01/13/2017 17:00,2,0.158,ACTIVE,213.29,323.41,60.002,1484344803,"201051344000983","219011344069620",25.58,-5.50,0,320.71,367.00,4.1,2.0,0.000,610672.3,610672.3,20278,0,0,0,L,1122011218,0,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484344871,1490788.00
01/13/2017 17:00,2,0.000,ALERT,213.29,303.58,60.002,1484344803,"201051344001158","219011344069620",0.00,-9.00,0,300.57,305.68,0.0,0.0,0.000,600091.4,600091.4,20430,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484344873,1490789.00
01/13/2017 17:00,2,0.184,ALERT,213.51,304.48,60.002,1484344803,"201051344000576","219011344069620",20.83,-6.50,0,302.98,363.09,3.9,1.8,0.000,609960.7,609960.7,20168,0,0,0,L,1122011218,0,121.78,122.01,0002,-10,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484344874,1490790.00
01/13/2017 17:00,2,0.029,ALERT,211.48,298.77,59.996,1484344803,"274151322000087","219011344069620",31.41,-5.00,0,296.96,301.17,0.0,0.0,0.000,813848.3,813848.3,20473,0,0,0,L,1151911521,0,121.10,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1484344876,1490791.00
01/13/2017 17:15,2,0.064,ALERT,213.29,302.98,59.996,1484345704,"201051344000645","219011344069620",31.19,-6.50,0,301.17,320.41,2.1,0.1,0.000,609190.6,609190.6,20149,0,0,0,L,1122011218,0,121.78,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484345706,1490792.00
01/13/2017 17:15,2,0.018,ALERT,211.25,298.77,59.975,1484345704,"274151322000085","219011344069620",31.09,-5.00,0,296.66,354.07,0.0,0.0,0.000,840740.2,840740.2,20287,0,0,0,L,1151911521,0,121.33,122.01,0100,-4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1484345708,1490793.00
01/13/2017 17:15,2,0.000,ALERT,213.51,302.68,59.991,1484345704,"201051344000633","219011344069620",0.00,-8.50,0,299.67,305.08,0.0,0.0,0.000,599062.0,599062.0,20485,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484345709,1490794.00
01/13/2017 17:15,2,0.000,ALERT,213.06,302.98,59.996,1484345704,"201051344000469","219011344069620",0.00,-10.00,0,300.57,305.38,0.0,0.0,0.000,602017.2,602017.2,20465,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484345711,1490795.00
01/13/2017 17:15,2,0.000,ALERT,211.25,300.57,60.012,1484345704,"201051344000646","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,598862.4,598862.4,20449,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484345713,1490796.00
01/13/2017 17:15,2,0.000,ALERT,211.03,299.67,59.986,1484345704,"274151322000052","219011344069620",0.00,-5.50,0,296.66,308.39,0.0,0.0,0.000,868552.1,868552.1,20050,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1484345715,1490797.00
01/13/2017 17:15,2,0.000,ALERT,211.70,300.87,59.991,1484345704,"201051344000585","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,609484.4,609484.4,20509,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484345716,1490798.00
01/13/2017 17:15,2,0.000,ALERT,211.48,300.87,59.981,1484345704,"201051344001230","219011344069620",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,602078.7,602078.7,20367,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484345718,1490799.00
01/13/2017 17:15,2,0.000,ALERT,211.93,301.47,60.023,1484345704,"201051344000582","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,594174.1,594174.1,20478,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484345720,1490800.00
01/13/2017 17:15,2,0.000,ALERT,211.25,300.57,59.949,1484345704,"201051344000955","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,609336.9,609336.9,20438,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484345722,1490801.00
01/13/2017 17:15,2,0.000,ALERT,211.25,298.77,59.996,1484345704,"274151322000094","219011344069620",0.00,-8.00,0,296.06,401.26,0.0,0.0,0.000,715101.9,715101.9,20749,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484345724,1490802.00
01/13/2017 17:15,2,0.000,ALERT,212.83,303.28,59.991,1484345704,"201051344000579","219011344069620",0.00,-8.00,0,302.07,306.28,0.0,0.0,0.000,617291.7,617291.7,20385,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484345725,1490803.00
01/13/2017 17:15,2,0.000,ALERT,211.25,300.87,60.002,1484345704,"201051344000890","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,606151.2,606151.2,20507,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484345727,1490804.00
01/13/2017 17:15,2,0.000,ALERT,211.48,300.57,59.954,1484345704,"201051344000438","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,607453.5,607453.5,20518,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484345729,1490805.00
01/13/2017 17:15,2,0.000,ALERT,211.93,299.97,59.986,1484345704,"201051344000417","219011344069620",0.00,-8.00,0,298.77,302.07,0.0,0.0,0.000,592695.5,592695.5,20634,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484345731,1490806.00
01/13/2017 17:15,2,0.000,ALERT,211.48,299.37,59.944,1484345704,"274151322000083","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,860154.8,860154.8,20084,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484345733,1490807.00
01/13/2017 17:15,2,0.000,ALERT,211.93,298.77,59.981,1484345704,"274151322000076","219011344069620",0.00,-6.50,0,296.66,311.99,0.0,0.0,0.000,917303.1,917303.1,20196,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1484345735,1490808.00
01/13/2017 17:15,2,0.000,ALERT,212.83,303.28,59.991,1484345704,"201051344000868","219011344069620",0.00,-8.50,0,302.07,305.98,0.0,0.0,0.000,600341.0,600341.0,20475,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484345737,1490809.00
01/13/2017 17:15,2,0.000,ALERT,211.25,299.97,59.986,1484345704,"274151322000095","219011344069620",0.00,-8.00,0,297.57,302.68,0.0,0.0,0.000,908342.9,908342.9,20253,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1484345738,1490810.00
01/13/2017 17:15,2,0.000,ALERT,212.38,302.07,59.986,1484345704,"201051344000988","219011344069620",0.00,-8.50,0,298.17,305.08,0.0,0.0,0.000,564547.5,564547.5,20509,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484345740,1490811.00
01/13/2017 17:15,2,0.000,ALERT,211.48,299.67,59.986,1484345704,"201051344001025","219011344069620",0.00,-9.00,0,297.87,303.28,0.0,0.0,0.000,607660.6,607660.6,20539,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484345742,1490812.00
01/13/2017 17:15,2,0.107,ALERT,212.83,302.98,59.991,1484345704,"201051344000458","219011344069620",31.01,-5.50,0,300.87,341.75,3.4,1.4,0.000,609744.6,609744.6,20287,0,0,0,L,1122011218,0,121.55,121.78,0100,-10,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1484345744,1490813.00
01/13/2017 17:15,2,0.070,ALERT,213.29,302.37,60.018,1484345704,"201051344000853","219011344069620",31.25,-8.50,0,300.57,316.20,2.3,0.3,0.000,608650.4,608650.4,20218,0,0,0,L,1122011218,0,121.78,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484345746,1490814.00
01/13/2017 17:15,2,0.000,ALERT,211.93,300.57,59.986,1484345704,"201051344000685","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,606473.8,606473.8,20438,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484345747,1490815.00
01/13/2017 17:15,2,0.000,ALERT,211.70,299.97,59.996,1484345704,"201051344000917","219011344069620",0.00,-7.00,0,296.96,302.37,0.0,0.0,0.000,603575.6,603575.6,20449,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484345749,1490816.00
01/13/2017 17:15,2,0.000,ALERT,211.70,300.57,59.986,1484345704,"201051344001145","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,609319.8,609319.8,20313,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484345751,1490817.00
01/13/2017 17:15,2,0.000,ALERT,211.70,299.97,59.996,1484345704,"201051344000651","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,602217.1,602217.1,20484,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484345753,1490818.00
01/13/2017 17:15,2,0.000,ALERT,210.57,297.87,59.986,1484345704,"274151322000088","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,825698.2,825698.2,20203,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484345754,1490819.00
01/13/2017 17:15,2,0.000,ALERT,211.70,298.17,59.981,1484345704,"274151322000068","219011344069620",0.00,-5.50,0,296.06,431.02,0.0,0.0,0.000,716148.6,716148.6,20637,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,42,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1484345756,1490820.00
01/13/2017 17:15,2,0.000,ALERT,211.25,300.57,59.991,1484345704,"201051344001135","219011344069620",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,597868.3,597868.3,20532,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484345758,1490821.00
01/13/2017 17:15,2,0.000,ALERT,212.38,302.98,59.986,1484345704,"201051344000594","219011344069620",0.00,-8.00,0,300.27,305.68,0.0,0.0,0.000,612811.1,612811.1,20423,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484345760,1490822.00
01/13/2017 17:15,2,0.000,ALERT,211.70,300.27,60.007,1484345704,"201051344001203","219011344069620",0.00,-8.50,0,298.47,304.18,0.0,0.0,0.000,606069.8,606069.8,20533,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484345762,1490823.00
01/13/2017 17:15,2,0.020,ALERT,211.25,302.68,59.986,1484345704,"274151322000054","219011344069620",29.68,-4.00,0,296.66,353.77,0.0,0.0,0.000,841931.6,841931.6,20286,0,0,0,L,1151911521,0,121.33,122.01,0100,-5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1484345764,1490824.00
01/13/2017 17:15,2,0.000,ALERT,213.29,302.37,59.986,1484345704,"201051344000867","219011344069620",0.00,-7.00,0,299.97,305.38,0.0,0.0,0.000,599265.6,599265.6,20512,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484345765,1490825.00
01/13/2017 17:15,2,0.000,ALERT,211.70,300.87,59.991,1484345704,"201051344001093","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,602996.2,602996.2,20449,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484345767,1490826.00
01/13/2017 17:15,2,0.000,ALERT,212.83,303.28,59.965,1484345704,"201051344000900","219011344069620",30.38,-8.00,0,300.27,305.08,0.0,0.0,0.000,617715.0,617715.0,20139,0,0,0,L,1122011218,0,121.55,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484345769,1490827.00
01/13/2017 17:15,2,0.100,ALERT,213.06,302.37,59.991,1484345704,"201051344000648","219011344069620",30.85,-8.50,0,300.27,305.68,3.2,1.1,0.000,607247.5,607247.5,20125,0,0,0,L,1122011218,0,121.10,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484345771,1490828.00
01/13/2017 17:15,2,0.000,ALERT,213.06,303.58,59.991,1484345704,"201051344000569","219011344069620",0.00,-8.50,0,301.47,306.28,0.0,0.0,0.000,618761.6,618761.6,20120,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484345773,1490829.00
01/13/2017 17:15,2,0.057,ALERT,212.83,302.98,59.986,1484345704,"201051344000983","219011344069620",31.23,-7.00,0,300.87,339.34,1.8,0.0,0.000,610672.4,610672.4,20279,0,0,0,L,1122011218,0,121.33,121.78,0100,-8,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1484345775,1490830.00
01/13/2017 17:15,2,0.000,ALERT,212.83,302.68,59.991,1484345704,"201051344001158","219011344069620",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,600091.4,600091.4,20432,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484345776,1490831.00
01/13/2017 17:15,2,0.107,ALERT,213.51,303.58,59.986,1484345704,"201051344000576","219011344069620",29.58,-8.00,0,300.87,305.68,3.3,1.2,0.000,609961.1,609961.1,20170,0,0,0,L,1122011218,0,121.78,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484345778,1490832.00
01/13/2017 17:15,2,0.000,ALERT,211.25,297.57,59.986,1484345704,"274151322000087","219011344069620",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,813848.3,813848.3,20475,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484345780,1490833.00
01/13/2017 17:30,2,0.000,ALERT,213.29,302.37,59.965,1484346603,"201051344000645","219011344069620",0.00,-7.00,0,290.05,304.78,0.0,0.0,0.000,609190.6,609190.6,20151,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1484346605,1490834.00
01/13/2017 17:30,2,0.000,ALERT,211.25,298.47,59.944,1484346603,"274151322000085","219011344069620",0.00,-5.50,0,286.44,304.48,0.0,0.0,0.000,840740.2,840740.2,20289,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1484346607,1490835.00
01/13/2017 17:30,2,0.000,ALERT,213.74,302.37,59.965,1484346603,"201051344000633","219011344069620",0.00,-8.50,0,288.85,304.48,0.0,0.0,0.000,599062.0,599062.0,20487,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484346608,1490836.00
01/13/2017 17:30,2,0.000,ALERT,212.83,302.37,59.959,1484346603,"201051344000469","219011344069620",0.00,-10.00,0,289.45,304.78,0.0,0.0,0.000,602017.2,602017.2,20467,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484346610,1490837.00
01/13/2017 17:30,2,0.000,ALERT,211.03,300.57,59.959,1484346603,"201051344000646","219011344069620",0.00,-8.50,0,287.05,302.37,0.0,0.0,0.000,598862.4,598862.4,20451,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484346612,1490838.00
01/13/2017 17:30,2,0.000,ALERT,211.03,299.07,59.959,1484346603,"274151322000052","219011344069620",0.00,-6.50,0,286.44,305.08,0.0,0.0,0.000,868552.1,868552.1,20052,0,0,0,L,1151911521,0,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484346614,1490839.00
01/13/2017 17:30,2,0.000,ALERT,211.25,300.87,59.965,1484346603,"201051344000585","219011344069620",0.00,-8.50,0,287.05,302.68,0.0,0.0,0.000,609484.4,609484.4,20511,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484346616,1490840.00
01/13/2017 17:30,2,0.000,ALERT,211.25,300.87,59.959,1484346603,"201051344001230","219011344069620",0.00,-8.50,0,287.65,302.68,0.0,0.0,0.000,602078.7,602078.7,20369,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484346618,1490841.00
01/13/2017 17:30,2,0.000,ALERT,211.70,301.47,59.965,1484346603,"201051344000582","219011344069620",0.00,-9.00,0,288.25,303.28,0.0,0.0,0.000,594174.1,594174.1,20480,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484346619,1490842.00
01/13/2017 17:30,2,0.000,ALERT,210.80,300.57,59.944,1484346603,"201051344000955","219011344069620",0.00,-8.00,0,287.65,302.37,0.0,0.0,0.000,609336.9,609336.9,20440,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484346621,1490843.00
01/13/2017 17:30,2,0.000,ALERT,211.03,297.87,59.944,1484346603,"274151322000094","219011344069620",0.00,-8.50,0,285.54,303.88,0.0,0.0,0.000,715101.9,715101.9,20751,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484346623,1490844.00
01/13/2017 17:30,2,0.000,ALERT,212.61,302.68,59.954,1484346603,"201051344000579","219011344069620",0.00,-8.50,0,290.65,305.68,0.0,0.0,0.000,617291.7,617291.7,20387,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484346625,1490845.00
01/13/2017 17:30,2,0.000,ALERT,211.03,300.87,59.949,1484346603,"201051344000890","219011344069620",0.00,-7.00,0,288.25,303.28,0.0,0.0,0.000,606151.2,606151.2,20509,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484346627,1490846.00
01/13/2017 17:30,2,0.000,ALERT,211.25,300.27,59.954,1484346603,"201051344000438","219011344069620",0.00,-8.50,0,287.95,302.68,0.0,0.0,0.000,607453.5,607453.5,20520,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484346628,1490847.00
01/13/2017 17:30,2,0.000,ALERT,211.48,299.97,59.959,1484346603,"201051344000417","219011344069620",0.00,-8.00,0,287.05,301.77,0.0,0.0,0.000,592695.5,592695.5,20636,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484346630,1490848.00
01/13/2017 17:30,2,0.000,ALERT,211.25,299.07,59.944,1484346603,"274151322000083","219011344069620",0.00,-6.50,0,287.05,305.38,0.0,0.0,0.000,860154.8,860154.8,20086,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484346632,1490849.00
01/13/2017 17:30,2,0.000,ALERT,211.93,298.47,59.944,1484346603,"274151322000076","219011344069620",0.00,-7.00,0,286.14,304.78,0.0,0.0,0.000,917303.1,917303.1,20198,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484346634,1490850.00
01/13/2017 17:30,2,0.000,ALERT,212.83,303.28,59.954,1484346603,"201051344000868","219011344069620",0.00,-8.50,0,290.65,305.38,0.0,0.0,0.000,600341.0,600341.0,20477,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484346636,1490851.00
01/13/2017 17:30,2,0.000,ALERT,211.25,299.37,59.986,1484346603,"274151322000095","219011344069620",0.00,-8.50,0,287.35,305.68,0.0,0.0,0.000,908342.9,908342.9,20255,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484346637,1490852.00
01/13/2017 17:30,2,0.000,ALERT,212.61,302.37,59.944,1484346603,"201051344000988","219011344069620",0.00,-8.50,0,287.95,304.48,0.0,0.0,0.000,564547.5,564547.5,20511,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484346639,1490853.00
01/13/2017 17:30,2,0.000,ALERT,211.03,299.37,59.986,1484346603,"201051344001025","219011344069620",0.00,-10.00,0,287.05,302.98,0.0,0.0,0.000,607660.6,607660.6,20541,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484346641,1490854.00
01/13/2017 17:30,2,0.000,ALERT,212.61,302.07,59.959,1484346603,"201051344000458","219011344069620",0.00,-6.00,0,290.05,305.38,0.0,0.0,0.000,609744.7,609744.7,20289,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1484346643,1490855.00
01/13/2017 17:30,2,0.000,ALERT,213.29,302.07,59.922,1484346603,"201051344000853","219011344069620",0.00,-9.00,0,290.05,305.08,0.0,0.0,0.000,608650.4,608650.4,20220,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1484346645,1490856.00
01/13/2017 17:30,2,0.000,ALERT,211.48,300.57,59.954,1484346603,"201051344000685","219011344069620",0.00,-8.00,0,287.35,302.37,0.0,0.0,0.000,606473.8,606473.8,20440,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484346646,1490857.00
01/13/2017 17:30,2,0.000,ALERT,211.25,299.67,59.954,1484346603,"201051344000917","219011344069620",0.00,-7.00,0,286.44,302.07,0.0,0.0,0.000,603575.6,603575.6,20451,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484346648,1490858.00
01/13/2017 17:30,2,0.000,ALERT,211.25,300.57,59.933,1484346603,"201051344001145","219011344069620",0.00,-8.50,0,287.95,302.98,0.0,0.0,0.000,609319.8,609319.8,20315,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484346650,1490859.00
01/13/2017 17:30,2,0.000,ALERT,211.03,299.37,59.959,1484346603,"201051344000651","219011344069620",0.00,-11.00,0,287.05,301.77,0.0,0.0,0.000,602217.1,602217.1,20486,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484346652,1490860.00
01/13/2017 17:30,2,0.000,ALERT,210.57,298.47,59.965,1484346603,"274151322000088","219011344069620",0.00,-6.50,0,285.84,304.18,0.0,0.0,0.000,825698.2,825698.2,20205,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484346654,1490861.00
01/13/2017 17:30,2,0.000,ALERT,211.93,297.87,59.959,1484346603,"274151322000068","219011344069620",0.00,-6.50,0,285.84,303.88,0.0,0.0,0.000,716148.6,716148.6,20639,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484346655,1490862.00
01/13/2017 17:30,2,0.000,ALERT,210.80,299.97,59.959,1484346603,"201051344001135","219011344069620",0.00,-8.50,0,287.95,302.98,0.0,0.0,0.000,597868.3,597868.3,20534,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484346657,1490863.00
01/13/2017 17:30,2,0.000,ALERT,212.38,302.68,59.965,1484346603,"201051344000594","219011344069620",0.00,-8.50,0,290.05,305.08,0.0,0.0,0.000,612811.1,612811.1,20425,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484346659,1490864.00
01/13/2017 17:30,2,0.000,ALERT,211.03,299.67,59.981,1484346603,"201051344001203","219011344069620",0.00,-9.00,0,287.65,303.88,0.0,0.0,0.000,606069.8,606069.8,20535,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484346661,1490865.00
01/13/2017 17:30,2,0.000,ALERT,211.25,299.37,60.007,1484346603,"274151322000054","219011344069620",0.00,-5.50,0,286.44,307.78,0.0,0.0,0.000,841931.6,841931.6,20288,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1484346663,1490866.00
01/13/2017 17:30,2,0.000,ALERT,213.06,302.07,59.949,1484346603,"201051344000867","219011344069620",0.00,-8.00,0,289.45,305.08,0.0,0.0,0.000,599265.6,599265.6,20514,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484346664,1490867.00
01/13/2017 17:30,2,0.000,ALERT,211.03,300.27,59.965,1484346603,"201051344001093","219011344069620",0.00,-7.00,0,287.35,302.37,0.0,0.0,0.000,602996.2,602996.2,20451,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484346666,1490868.00
01/13/2017 17:30,2,0.000,ALERT,212.61,302.37,59.965,1484346603,"201051344000900","219011344069620",0.00,-9.00,0,290.05,304.78,0.0,0.0,0.000,617715.0,617715.0,20141,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1484346668,1490869.00
01/13/2017 17:30,2,0.000,ALERT,213.06,301.77,59.970,1484346603,"201051344000648","219011344069620",0.00,-9.00,0,289.15,304.78,0.0,0.0,0.000,607247.6,607247.6,20127,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1484346670,1490870.00
01/13/2017 17:30,2,0.000,ALERT,212.83,302.98,59.965,1484346603,"201051344000569","219011344069620",0.00,-9.00,0,290.65,305.68,0.0,0.0,0.000,618761.6,618761.6,20122,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484346671,1490871.00
01/13/2017 17:30,2,0.000,ALERT,212.61,302.37,59.970,1484346603,"201051344000983","219011344069620",0.00,-8.00,0,290.05,305.38,0.0,0.0,0.000,610672.4,610672.4,20281,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1484346673,1490872.00
01/13/2017 17:30,2,0.000,ALERT,212.83,302.37,59.970,1484346603,"201051344001158","219011344069620",0.00,-10.00,0,289.75,304.48,0.0,0.0,0.000,600091.4,600091.4,20434,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484346675,1490873.00
01/13/2017 17:30,2,0.000,ALERT,213.29,302.98,59.970,1484346603,"201051344000576","219011344069620",0.00,-8.50,0,290.65,305.08,0.0,0.0,0.000,609961.1,609961.1,20172,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1484346677,1490874.00
01/13/2017 17:30,2,0.000,ALERT,211.25,297.87,59.959,1484346603,"274151322000087","219011344069620",0.00,-6.00,0,285.54,303.88,0.0,0.0,0.000,813848.3,813848.3,20477,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484346679,1490875.00
01/13/2017 17:45,2,0.000,ALERT,212.61,301.47,59.949,1484347503,"201051344000645","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,609190.6,609190.6,20153,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484347505,1490876.00
01/13/2017 17:45,2,0.000,ALERT,210.35,296.96,59.944,1484347503,"274151322000085","219011344069620",0.00,-6.00,0,295.46,300.27,0.0,0.0,0.000,840740.2,840740.2,20291,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484347507,1490877.00
01/13/2017 17:45,2,0.000,ALERT,212.83,301.47,59.922,1484347503,"201051344000633","219011344069620",0.00,-8.50,0,298.77,304.18,0.0,0.0,0.000,599062.0,599062.0,20489,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484347508,1490878.00
01/13/2017 17:45,2,0.000,ALERT,212.38,301.77,59.970,1484347503,"201051344000469","219011344069620",0.00,-11.50,0,299.67,304.18,0.0,0.0,0.000,602017.2,602017.2,20469,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484347510,1490879.00
01/13/2017 17:45,2,0.000,ALERT,210.57,299.67,59.944,1484347503,"201051344000646","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,598862.4,598862.4,20453,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484347512,1490880.00
01/13/2017 17:45,2,0.000,ALERT,210.12,297.57,59.944,1484347503,"274151322000052","219011344069620",0.00,-8.00,0,295.16,300.57,0.0,0.0,0.000,868552.1,868552.1,20054,0,0,0,L,1151911521,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484347514,1490881.00
01/13/2017 17:45,2,0.000,ALERT,210.80,299.97,59.959,1484347503,"201051344000585","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,609484.4,609484.4,20513,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484347516,1490882.00
01/13/2017 17:45,2,0.000,ALERT,210.57,299.67,59.949,1484347503,"201051344001230","219011344069620",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,602078.7,602078.7,20371,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484347518,1490883.00
01/13/2017 17:45,2,0.000,ALERT,211.25,300.57,59.975,1484347503,"201051344000582","219011344069620",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,594174.1,594174.1,20482,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484347520,1490884.00
01/13/2017 17:45,2,0.000,ALERT,210.35,299.67,59.991,1484347503,"201051344000955","219011344069620",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,609336.9,609336.9,20442,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484347521,1490885.00
01/13/2017 17:45,2,0.000,ALERT,210.12,296.96,59.944,1484347503,"274151322000094","219011344069620",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,715101.9,715101.9,20753,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484347523,1490886.00
01/13/2017 17:45,2,0.000,ALERT,212.16,302.68,59.954,1484347503,"201051344000579","219011344069620",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,617291.7,617291.7,20389,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484347525,1490887.00
01/13/2017 17:45,2,0.000,ALERT,210.35,299.97,59.928,1484347503,"201051344000890","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,606151.2,606151.2,20511,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484347527,1490888.00
01/13/2017 17:45,2,0.000,ALERT,210.80,299.67,59.928,1484347503,"201051344000438","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,607453.5,607453.5,20522,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484347529,1490889.00
01/13/2017 17:45,2,0.000,ALERT,210.80,299.07,59.965,1484347503,"201051344000417","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,592695.5,592695.5,20638,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484347530,1490890.00
01/13/2017 17:45,2,0.000,ALERT,210.35,297.87,59.959,1484347503,"274151322000083","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,860154.8,860154.8,20088,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484347532,1490891.00
01/13/2017 17:45,2,0.000,ALERT,210.80,296.96,59.922,1484347503,"274151322000076","219011344069620",0.00,-8.00,0,295.46,300.57,0.0,0.0,0.000,917303.1,917303.1,20200,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484347534,1490892.00
01/13/2017 17:45,2,0.000,ALERT,211.93,302.37,59.981,1484347503,"201051344000868","219011344069620",0.00,-9.00,0,301.17,305.08,0.0,0.0,0.000,600341.0,600341.0,20479,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484347536,1490893.00
01/13/2017 17:45,2,0.000,ALERT,210.35,298.47,59.975,1484347503,"274151322000095","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,908342.9,908342.9,20257,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484347538,1490894.00
01/13/2017 17:45,2,0.000,ALERT,211.70,301.47,59.965,1484347503,"201051344000988","219011344069620",0.00,-9.00,0,297.87,304.18,0.0,0.0,0.000,564547.5,564547.5,20513,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484347539,1490895.00
01/13/2017 17:45,2,0.000,ALERT,210.35,298.77,59.970,1484347503,"201051344001025","219011344069620",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,607660.6,607660.6,20543,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484347541,1490896.00
01/13/2017 17:45,2,0.000,ALERT,211.93,301.47,59.965,1484347503,"201051344000458","219011344069620",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,609744.7,609744.7,20291,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484347543,1490897.00
01/13/2017 17:45,2,0.000,ALERT,212.61,301.47,59.970,1484347503,"201051344000853","219011344069620",0.00,-10.00,0,300.57,304.78,0.0,0.0,0.000,608650.4,608650.4,20222,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484347545,1490898.00
01/13/2017 17:45,2,0.000,ALERT,210.57,299.37,59.959,1484347503,"201051344000685","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,606473.8,606473.8,20442,0,0,0,L,1122011218,0,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484347547,1490899.00
01/13/2017 17:45,2,0.000,ALERT,211.03,299.37,59.959,1484347503,"201051344000917","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,603575.6,603575.6,20453,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484347549,1490900.00
01/13/2017 17:45,2,0.000,ALERT,211.03,299.67,59.975,1484347503,"201051344001145","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,609319.8,609319.8,20317,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484347550,1490901.00
01/13/2017 17:45,2,0.000,ALERT,210.80,299.07,60.023,1484347503,"201051344000651","219011344069620",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,602217.1,602217.1,20488,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484347552,1490902.00
01/13/2017 17:45,2,0.000,ALERT,209.90,296.96,59.922,1484347503,"274151322000088","219011344069620",0.00,-7.00,0,295.16,299.67,0.0,0.0,0.000,825698.2,825698.2,20207,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484347554,1490903.00
01/13/2017 17:45,2,0.000,ALERT,210.80,296.96,59.959,1484347503,"274151322000068","219011344069620",0.00,-7.00,0,294.86,299.07,0.0,0.0,0.000,716148.6,716148.6,20641,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484347556,1490904.00
01/13/2017 17:45,2,0.000,ALERT,210.35,299.67,59.991,1484347503,"201051344001135","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,597868.3,597868.3,20536,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484347558,1490905.00
01/13/2017 17:45,2,0.000,ALERT,211.70,301.77,59.975,1484347503,"201051344000594","219011344069620",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,612811.1,612811.1,20427,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484347559,1490906.00
01/13/2017 17:45,2,0.000,ALERT,210.57,299.07,59.970,1484347503,"201051344001203","219011344069620",0.00,-9.00,0,297.87,303.28,0.0,0.0,0.000,606069.8,606069.8,20537,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484347561,1490907.00
01/13/2017 17:45,2,0.000,ALERT,210.12,298.17,59.965,1484347503,"274151322000054","219011344069620",0.00,-6.00,0,295.46,300.57,0.0,0.0,0.000,841931.6,841931.6,20290,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484347563,1490908.00
01/13/2017 17:45,2,0.000,ALERT,212.38,300.57,59.970,1484347503,"201051344000867","219011344069620",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,599265.6,599265.6,20516,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484347565,1490909.00
01/13/2017 17:45,2,0.000,ALERT,210.57,299.37,59.975,1484347503,"201051344001093","219011344069620",0.00,-7.00,0,297.87,301.47,0.0,0.0,0.000,602996.2,602996.2,20453,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484347566,1490910.00
01/13/2017 17:45,2,0.000,ALERT,212.16,301.77,59.970,1484347503,"201051344000900","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,617715.0,617715.0,20143,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484347568,1490911.00
01/13/2017 17:45,2,0.000,ALERT,212.16,300.57,59.975,1484347503,"201051344000648","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,607247.6,607247.6,20129,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484347570,1490912.00
01/13/2017 17:45,2,0.000,ALERT,212.16,302.07,59.970,1484347503,"201051344000569","219011344069620",0.00,-10.00,0,300.87,305.38,0.0,0.0,0.000,618761.6,618761.6,20124,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484347572,1490913.00
01/13/2017 17:45,2,0.000,ALERT,211.93,301.47,60.002,1484347503,"201051344000983","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,610672.4,610672.4,20283,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484347574,1490914.00
