ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2017 17:45,2,0.000,ALERT,212.38,301.47,60.002,1484347503,"201051344001158","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,600091.4,600091.4,20436,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484347576,1490915.00
01/13/2017 17:45,2,0.000,ALERT,212.83,302.07,59.975,1484347503,"201051344000576","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,609961.1,609961.1,20174,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484347578,1490916.00
01/13/2017 17:45,2,0.000,ALERT,210.35,296.66,59.970,1484347503,"274151322000087","219011344069620",0.00,-6.50,0,294.56,299.07,0.0,0.0,0.000,813848.3,813848.3,20479,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484347579,1490917.00
01/13/2017 18:00,2,0.000,ALERT,212.16,301.17,59.996,1484348403,"201051344000645","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,609190.6,609190.6,20155,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484348405,1490918.00
01/13/2017 18:00,2,0.000,ALERT,210.57,297.57,59.986,1484348403,"274151322000085","219011344069620",0.00,-7.00,0,295.16,309.59,0.0,0.0,0.000,840740.2,840740.2,20293,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484348407,1490919.00
01/13/2017 18:00,2,0.000,ALERT,212.61,301.17,59.981,1484348403,"201051344000633","219011344069620",0.00,-9.00,0,297.57,303.88,0.0,0.0,0.000,599062.0,599062.0,20491,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484348409,1490920.00
01/13/2017 18:00,2,0.000,ALERT,211.93,301.17,60.023,1484348403,"201051344000469","219011344069620",0.00,-11.50,0,298.17,303.58,0.0,0.0,0.000,602017.2,602017.2,20471,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484348411,1490921.00
01/13/2017 18:00,2,0.000,ALERT,210.57,299.67,59.996,1484348403,"201051344000646","219011344069620",0.00,-9.00,0,296.36,306.88,0.0,0.0,0.000,598862.4,598862.4,20455,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484348412,1490922.00
01/13/2017 18:00,2,0.000,ALERT,210.35,298.47,59.975,1484348403,"274151322000052","219011344069620",0.00,-9.00,0,295.16,309.59,0.0,0.0,0.000,868552.1,868552.1,20056,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484348414,1490923.00
01/13/2017 18:00,2,0.000,ALERT,211.03,299.97,59.996,1484348403,"201051344000585","219011344069620",0.00,-8.50,0,296.36,306.58,0.0,0.0,0.000,609484.4,609484.4,20515,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484348416,1490924.00
01/13/2017 18:00,2,0.000,ALERT,210.80,299.97,59.996,1484348403,"201051344001230","219011344069620",0.00,-9.00,0,296.96,307.48,0.0,0.0,0.000,602078.7,602078.7,20373,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484348418,1490925.00
01/13/2017 18:00,2,0.000,ALERT,211.48,300.87,59.986,1484348403,"201051344000582","219011344069620",0.00,-10.00,0,297.57,307.48,0.0,0.0,0.000,594174.1,594174.1,20484,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484348420,1490926.00
01/13/2017 18:00,2,0.000,ALERT,210.57,299.97,59.991,1484348403,"201051344000955","219011344069620",0.00,-8.50,0,296.66,306.88,0.0,0.0,0.000,609336.9,609336.9,20444,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484348421,1490927.00
01/13/2017 18:00,2,0.000,ALERT,210.35,296.36,59.986,1484348403,"274151322000094","219011344069620",0.00,-10.00,0,294.86,309.29,0.0,0.0,0.000,715101.9,715101.9,20755,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484348423,1490928.00
01/13/2017 18:00,2,0.000,ALERT,211.70,301.47,59.986,1484348403,"201051344000579","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,617291.7,617291.7,20391,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484348425,1490929.00
01/13/2017 18:00,2,0.000,ALERT,210.57,299.97,59.991,1484348403,"201051344000890","219011344069620",0.00,-8.00,0,297.26,307.48,0.0,0.0,0.000,606151.2,606151.2,20513,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484348427,1490930.00
01/13/2017 18:00,2,0.000,ALERT,210.80,299.07,60.023,1484348403,"201051344000438","219011344069620",0.00,-9.00,0,296.96,306.58,0.0,0.0,0.000,607453.5,607453.5,20524,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484348428,1490931.00
01/13/2017 18:00,2,0.000,ALERT,211.03,298.77,59.986,1484348403,"201051344000417","219011344069620",0.00,-8.50,0,296.36,306.58,0.0,0.0,0.000,592695.5,592695.5,20640,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484348430,1490932.00
01/13/2017 18:00,2,0.000,ALERT,210.57,298.17,59.996,1484348403,"274151322000083","219011344069620",0.00,-8.50,0,295.76,310.49,0.0,0.0,0.000,860154.8,860154.8,20090,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484348432,1490933.00
01/13/2017 18:00,2,0.000,ALERT,211.03,297.26,59.981,1484348403,"274151322000076","219011344069620",0.00,-8.00,0,295.16,309.59,0.0,0.0,0.000,917303.1,917303.1,20202,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484348434,1490934.00
01/13/2017 18:00,2,0.000,ALERT,211.70,301.77,59.981,1484348403,"201051344000868","219011344069620",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,600341.0,600341.0,20481,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484348436,1490935.00
01/13/2017 18:00,2,0.000,ALERT,210.57,298.47,59.996,1484348403,"274151322000095","219011344069620",0.00,-10.00,0,296.66,310.79,0.0,0.0,0.000,908342.9,908342.9,20259,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484348438,1490936.00
01/13/2017 18:00,2,0.000,ALERT,211.48,300.87,59.986,1484348403,"201051344000988","219011344069620",0.00,-10.00,0,296.66,303.58,0.0,0.0,0.000,564547.5,564547.5,20515,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484348439,1490937.00
01/13/2017 18:00,2,0.000,ALERT,210.57,298.47,59.949,1484348403,"201051344001025","219011344069620",0.00,-11.00,0,296.06,306.28,0.0,0.0,0.000,607660.6,607660.6,20545,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484348441,1490938.00
01/13/2017 18:00,2,0.000,ALERT,211.70,301.47,59.991,1484348403,"201051344000458","219011344069620",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,609744.7,609744.7,20293,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484348443,1490939.00
01/13/2017 18:00,2,0.000,ALERT,212.16,300.87,60.002,1484348403,"201051344000853","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,608650.4,608650.4,20224,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484348445,1490940.00
01/13/2017 18:00,2,0.000,ALERT,211.25,299.67,60.039,1484348403,"201051344000685","219011344069620",0.00,-8.50,0,296.66,307.48,0.0,0.0,0.000,606473.8,606473.8,20444,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484348447,1490941.00
01/13/2017 18:00,2,0.000,ALERT,211.03,299.37,59.996,1484348403,"201051344000917","219011344069620",0.00,-8.50,0,295.76,305.98,0.0,0.0,0.000,603575.6,603575.6,20455,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484348448,1490942.00
01/13/2017 18:00,2,0.000,ALERT,211.25,299.97,59.991,1484348403,"201051344001145","219011344069620",0.00,-10.00,0,297.26,307.48,0.0,0.0,0.000,609319.8,609319.8,20319,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484348450,1490943.00
01/13/2017 18:00,2,0.000,ALERT,211.03,298.77,59.991,1484348403,"201051344000651","219011344069620",0.00,-11.50,0,296.36,305.68,0.0,0.0,0.000,602217.1,602217.1,20490,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484348452,1490944.00
01/13/2017 18:00,2,0.000,ALERT,210.12,297.26,59.975,1484348403,"274151322000088","219011344069620",0.00,-8.00,0,294.86,309.29,0.0,0.0,0.000,825698.2,825698.2,20209,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484348454,1490945.00
01/13/2017 18:00,2,0.000,ALERT,211.25,296.96,59.986,1484348403,"274151322000068","219011344069620",0.00,-8.00,0,294.56,308.39,0.0,0.0,0.000,716148.6,716148.6,20643,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484348456,1490946.00
01/13/2017 18:00,2,0.000,ALERT,210.35,299.67,59.975,1484348403,"201051344001135","219011344069620",0.00,-10.00,0,296.96,306.28,0.0,0.0,0.000,597868.3,597868.3,20538,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484348457,1490947.00
01/13/2017 18:00,2,0.000,ALERT,211.48,302.07,60.002,1484348403,"201051344000594","219011344069620",0.00,-9.00,0,299.07,304.48,0.0,0.0,0.000,612811.1,612811.1,20429,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484348459,1490948.00
01/13/2017 18:00,2,0.000,ALERT,210.80,299.07,59.996,1484348403,"201051344001203","219011344069620",0.00,-10.00,0,296.66,307.18,0.0,0.0,0.000,606069.8,606069.8,20539,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484348461,1490949.00
01/13/2017 18:00,2,0.000,ALERT,210.35,298.47,59.986,1484348403,"274151322000054","219011344069620",0.00,-7.00,0,295.46,309.59,0.0,0.0,0.000,841931.6,841931.6,20292,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484348463,1490950.00
01/13/2017 18:00,2,0.000,ALERT,211.93,300.27,59.991,1484348403,"201051344000867","219011344069620",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,599265.6,599265.6,20518,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484348464,1490951.00
01/13/2017 18:00,2,0.000,ALERT,210.57,299.37,59.991,1484348403,"201051344001093","219011344069620",0.00,-8.00,0,296.66,306.28,0.0,0.0,0.000,602996.2,602996.2,20455,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484348466,1490952.00
01/13/2017 18:00,2,0.000,ALERT,211.48,301.17,59.996,1484348403,"201051344000900","219011344069620",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,617715.0,617715.0,20145,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484348468,1490953.00
01/13/2017 18:00,2,0.000,ALERT,211.70,300.27,59.991,1484348403,"201051344000648","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,607247.6,607247.6,20131,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484348470,1490954.00
01/13/2017 18:00,2,0.000,ALERT,211.70,301.17,60.012,1484348403,"201051344000569","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,618761.6,618761.6,20126,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484348472,1490955.00
01/13/2017 18:00,2,0.000,ALERT,211.70,301.47,59.991,1484348403,"201051344000983","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,610672.4,610672.4,20285,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484348473,1490956.00
01/13/2017 18:00,2,0.000,ALERT,211.93,301.17,59.975,1484348403,"201051344001158","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,600091.4,600091.4,20438,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484348475,1490957.00
01/13/2017 18:00,2,0.000,ALERT,212.16,301.77,59.986,1484348403,"201051344000576","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,609961.1,609961.1,20176,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484348477,1490958.00
01/13/2017 18:00,2,0.000,ALERT,210.80,296.96,59.975,1484348403,"274151322000087","219011344069620",0.00,-7.00,0,294.26,308.69,0.0,0.0,0.000,813848.3,813848.3,20481,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484348479,1490959.00
01/13/2017 18:15,2,0.000,ALERT,211.93,300.87,59.991,1484349303,"201051344000645","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,609190.6,609190.6,20157,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484349305,1490960.00
01/13/2017 18:15,2,0.000,ALERT,210.57,298.17,59.959,1484349303,"274151322000085","219011344069620",0.00,-7.00,0,295.76,299.97,0.0,0.0,0.000,840740.2,840740.2,20295,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484349307,1490961.00
01/13/2017 18:15,2,0.000,ALERT,212.38,300.57,59.965,1484349303,"201051344000633","219011344069620",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,599062.0,599062.0,20493,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484349309,1490962.00
01/13/2017 18:15,2,0.000,ALERT,211.93,301.17,59.970,1484349303,"201051344000469","219011344069620",0.00,-12.00,0,298.17,302.98,0.0,0.0,0.000,602017.2,602017.2,20473,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484349311,1490963.00
01/13/2017 18:15,2,0.000,ALERT,210.57,299.97,59.970,1484349303,"201051344000646","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,598862.4,598862.4,20457,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484349313,1490964.00
01/13/2017 18:15,2,0.000,ALERT,210.35,299.07,59.959,1484349303,"274151322000052","219011344069620",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,868552.1,868552.1,20058,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484349315,1490965.00
01/13/2017 18:15,2,0.000,ALERT,210.80,300.57,59.965,1484349303,"201051344000585","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,609484.4,609484.4,20517,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484349317,1490966.00
01/13/2017 18:15,2,0.000,ALERT,210.80,300.57,59.965,1484349303,"201051344001230","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,602078.7,602078.7,20375,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484349318,1490967.00
01/13/2017 18:15,2,0.000,ALERT,211.25,300.57,59.986,1484349303,"201051344000582","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,594174.1,594174.1,20486,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484349320,1490968.00
01/13/2017 18:15,2,0.000,ALERT,210.57,300.27,59.965,1484349303,"201051344000955","219011344069620",0.00,-8.50,0,297.87,301.47,0.0,0.0,0.000,609336.9,609336.9,20446,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484349322,1490969.00
01/13/2017 18:15,2,0.000,ALERT,210.57,297.87,59.954,1484349303,"274151322000094","219011344069620",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,715101.9,715101.9,20757,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484349324,1490970.00
01/13/2017 18:15,2,0.000,ALERT,211.70,301.17,59.975,1484349303,"201051344000579","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,617291.7,617291.7,20393,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484349325,1490971.00
01/13/2017 18:15,2,0.000,ALERT,210.57,300.87,60.007,1484349303,"201051344000890","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,606151.2,606151.2,20515,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484349327,1490972.00
01/13/2017 18:15,2,0.000,ALERT,210.80,299.97,59.986,1484349303,"201051344000438","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,607453.5,607453.5,20526,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484349329,1490973.00
01/13/2017 18:15,2,0.000,ALERT,210.80,298.77,59.975,1484349303,"201051344000417","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,592695.5,592695.5,20642,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484349331,1490974.00
01/13/2017 18:15,2,0.000,ALERT,210.80,298.77,59.959,1484349303,"274151322000083","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,860154.8,860154.8,20092,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484349333,1490975.00
01/13/2017 18:15,2,0.000,ALERT,211.25,298.47,59.965,1484349303,"274151322000076","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,917303.1,917303.1,20204,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484349334,1490976.00
01/13/2017 18:15,2,0.000,ALERT,211.70,301.77,60.023,1484349303,"201051344000868","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,600341.0,600341.0,20483,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484349336,1490977.00
01/13/2017 18:15,2,0.000,ALERT,210.57,299.37,59.944,1484349303,"274151322000095","219011344069620",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,908342.9,908342.9,20261,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484349338,1490978.00
01/13/2017 18:15,2,0.000,ALERT,211.48,300.87,59.970,1484349303,"201051344000988","219011344069620",0.00,-11.00,0,296.66,302.68,0.0,0.0,0.000,564547.5,564547.5,20517,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484349340,1490979.00
01/13/2017 18:15,2,0.000,ALERT,210.57,299.37,59.965,1484349303,"201051344001025","219011344069620",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,607660.6,607660.6,20547,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484349341,1490980.00
01/13/2017 18:15,2,0.000,ALERT,211.48,300.87,59.975,1484349303,"201051344000458","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,609744.7,609744.7,20295,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484349343,1490981.00
01/13/2017 18:15,2,0.000,ALERT,212.16,300.57,59.975,1484349303,"201051344000853","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,608650.4,608650.4,20226,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484349345,1490982.00
01/13/2017 18:15,2,0.000,ALERT,211.25,300.27,59.970,1484349303,"201051344000685","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,606473.8,606473.8,20446,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484349347,1490983.00
01/13/2017 18:15,2,0.000,ALERT,211.03,299.97,60.007,1484349303,"201051344000917","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,603575.6,603575.6,20457,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484349349,1490984.00
01/13/2017 18:15,2,0.000,ALERT,211.25,300.57,59.933,1484349303,"201051344001145","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,609319.8,609319.8,20321,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484349350,1490985.00
01/13/2017 18:15,2,0.000,ALERT,210.80,299.67,59.970,1484349303,"201051344000651","219011344069620",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,602217.1,602217.1,20492,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484349352,1490986.00
01/13/2017 18:15,2,0.000,ALERT,210.12,297.87,59.954,1484349303,"274151322000088","219011344069620",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,825698.2,825698.2,20211,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484349354,1490987.00
01/13/2017 18:15,2,0.000,ALERT,211.48,297.87,59.965,1484349303,"274151322000068","219011344069620",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,716148.6,716148.6,20645,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484349356,1490988.00
01/13/2017 18:15,2,0.000,ALERT,210.35,299.97,60.012,1484349303,"201051344001135","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,597868.3,597868.3,20540,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484349358,1490989.00
01/13/2017 18:15,2,0.000,ALERT,211.48,301.47,59.981,1484349303,"201051344000594","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,612811.1,612811.1,20431,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484349360,1490990.00
01/13/2017 18:15,2,0.000,ALERT,210.80,299.97,59.959,1484349303,"201051344001203","219011344069620",0.00,-10.00,0,297.26,303.28,0.0,0.0,0.000,606069.8,606069.8,20541,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484349361,1490991.00
01/13/2017 18:15,2,0.000,ALERT,210.35,299.07,59.981,1484349303,"274151322000054","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,841931.6,841931.6,20294,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484349363,1490992.00
01/13/2017 18:15,2,0.000,ALERT,211.93,300.57,59.954,1484349303,"201051344000867","219011344069620",0.00,-8.50,0,298.17,303.28,0.0,0.0,0.000,599265.6,599265.6,20520,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484349365,1490993.00
01/13/2017 18:15,2,0.000,ALERT,210.57,299.67,59.922,1484349303,"201051344001093","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,602996.2,602996.2,20457,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484349367,1490994.00
01/13/2017 18:15,2,0.000,ALERT,211.48,300.57,59.975,1484349303,"201051344000900","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,617715.0,617715.0,20147,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484349368,1490995.00
01/13/2017 18:15,2,0.000,ALERT,211.93,300.57,59.986,1484349303,"201051344000648","219011344069620",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,607247.6,607247.6,20133,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484349370,1490996.00
01/13/2017 18:15,2,0.000,ALERT,211.70,301.77,59.933,1484349303,"201051344000569","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,618761.6,618761.6,20128,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484349372,1490997.00
01/13/2017 18:15,2,0.000,ALERT,211.70,301.47,59.981,1484349303,"201051344000983","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,610672.4,610672.4,20287,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484349374,1490998.00
01/13/2017 18:15,2,0.000,ALERT,211.93,301.17,59.965,1484349303,"201051344001158","219011344069620",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,600091.4,600091.4,20440,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484349376,1490999.00
01/13/2017 18:15,2,0.000,ALERT,212.16,301.47,60.023,1484349303,"201051344000576","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,609961.1,609961.1,20178,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484349377,1491000.00
01/13/2017 18:15,2,0.000,ALERT,210.80,297.26,59.975,1484349303,"274151322000087","219011344069620",0.00,-8.00,0,295.16,299.07,0.0,0.0,0.000,813848.3,813848.3,20483,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484349379,1491001.00
01/13/2017 18:30,2,0.000,ALERT,212.16,300.57,59.981,1484350203,"201051344000645","219011344069620",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,609190.6,609190.6,20159,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484350205,1491002.00
01/13/2017 18:30,2,0.000,ALERT,210.57,297.57,59.975,1484350203,"274151322000085","219011344069620",0.00,-8.50,0,294.86,300.87,0.0,0.0,0.000,840740.2,840740.2,20297,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484350207,1491003.00
01/13/2017 18:30,2,0.000,ALERT,212.38,301.17,59.954,1484350203,"201051344000633","219011344069620",0.00,-9.00,0,296.06,302.37,0.0,0.0,0.000,599062.0,599062.0,20495,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484350208,1491004.00
01/13/2017 18:30,2,0.000,ALERT,211.93,301.47,60.012,1484350203,"201051344000469","219011344069620",0.00,-13.00,0,296.96,302.98,0.0,0.0,0.000,602017.2,602017.2,20475,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484350210,1491005.00
01/13/2017 18:30,2,0.000,ALERT,210.57,299.97,59.970,1484350203,"201051344000646","219011344069620",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,598862.4,598862.4,20459,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484350212,1491006.00
01/13/2017 18:30,2,0.000,ALERT,210.35,298.77,59.970,1484350203,"274151322000052","219011344069620",0.00,-11.00,0,294.86,300.87,0.0,0.0,0.000,868552.1,868552.1,20060,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484350214,1491007.00
01/13/2017 18:30,2,0.000,ALERT,210.80,299.97,59.981,1484350203,"201051344000585","219011344069620",0.00,-10.00,0,296.06,301.77,0.0,0.0,0.000,609484.4,609484.4,20519,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484350216,1491008.00
01/13/2017 18:30,2,0.000,ALERT,210.57,299.97,59.975,1484350203,"201051344001230","219011344069620",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,602078.7,602078.7,20377,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484350217,1491009.00
01/13/2017 18:30,2,0.000,ALERT,211.25,301.17,59.981,1484350203,"201051344000582","219011344069620",0.00,-11.50,0,297.57,302.68,0.0,0.0,0.000,594174.1,594174.1,20488,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484350219,1491010.00
01/13/2017 18:30,2,0.000,ALERT,210.57,299.67,59.975,1484350203,"201051344000955","219011344069620",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,609336.9,609336.9,20448,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484350221,1491011.00
01/13/2017 18:30,2,0.000,ALERT,210.57,297.57,59.975,1484350203,"274151322000094","219011344069620",0.00,-11.50,0,294.26,300.27,0.0,0.0,0.000,715101.9,715101.9,20759,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484350223,1491012.00
01/13/2017 18:30,2,0.000,ALERT,211.93,301.47,59.986,1484350203,"201051344000579","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,617291.7,617291.7,20395,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484350225,1491013.00
01/13/2017 18:30,2,0.000,ALERT,210.57,300.27,59.981,1484350203,"201051344000890","219011344069620",0.00,-8.50,0,297.26,303.28,0.0,0.0,0.000,606151.2,606151.2,20517,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484350226,1491014.00
01/13/2017 18:30,2,0.000,ALERT,210.57,299.67,59.965,1484350203,"201051344000438","219011344069620",0.00,-10.00,0,296.66,302.07,0.0,0.0,0.000,607453.5,607453.5,20528,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484350228,1491015.00
01/13/2017 18:30,2,0.000,ALERT,210.80,299.37,59.986,1484350203,"201051344000417","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,592695.5,592695.5,20644,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484350230,1491016.00
01/13/2017 18:30,2,0.000,ALERT,210.80,298.47,59.981,1484350203,"274151322000083","219011344069620",0.00,-10.00,0,295.46,301.17,0.0,0.0,0.000,860154.8,860154.8,20094,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484350232,1491017.00
01/13/2017 18:30,2,0.000,ALERT,211.25,298.47,59.970,1484350203,"274151322000076","219011344069620",0.00,-9.00,0,294.86,301.17,0.0,0.0,0.000,917303.1,917303.1,20206,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484350233,1491018.00
01/13/2017 18:30,2,0.000,ALERT,211.70,301.77,59.970,1484350203,"201051344000868","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,600341.0,600341.0,20485,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484350235,1491019.00
01/13/2017 18:30,2,0.000,ALERT,210.57,299.07,59.970,1484350203,"274151322000095","219011344069620",0.00,-11.00,0,296.06,301.77,0.0,0.0,0.000,908342.9,908342.9,20263,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484350237,1491020.00
01/13/2017 18:30,2,0.000,ALERT,211.70,300.87,59.996,1484350203,"201051344000988","219011344069620",0.00,-11.00,0,295.46,302.37,0.0,0.0,0.000,564547.5,564547.5,20519,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484350239,1491021.00
01/13/2017 18:30,2,0.000,ALERT,210.57,299.07,59.975,1484350203,"201051344001025","219011344069620",0.00,-11.50,0,296.06,302.37,0.0,0.0,0.000,607660.6,607660.6,20549,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484350241,1491022.00
01/13/2017 18:30,2,0.000,ALERT,211.70,300.87,59.981,1484350203,"201051344000458","219011344069620",0.00,-9.00,0,297.87,303.58,0.0,0.0,0.000,609744.7,609744.7,20297,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484350243,1491023.00
01/13/2017 18:30,2,0.000,ALERT,212.38,300.87,60.018,1484350203,"201051344000853","219011344069620",0.00,-12.00,0,297.87,302.98,0.0,0.0,0.000,608650.4,608650.4,20228,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484350244,1491024.00
01/13/2017 18:30,2,0.000,ALERT,210.80,299.97,59.991,1484350203,"201051344000685","219011344069620",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,606473.8,606473.8,20448,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484350246,1491025.00
01/13/2017 18:30,2,0.000,ALERT,211.03,299.97,59.954,1484350203,"201051344000917","219011344069620",0.00,-10.00,0,295.46,301.17,0.0,0.0,0.000,603575.6,603575.6,20459,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484350248,1491026.00
01/13/2017 18:30,2,0.000,ALERT,210.80,299.97,59.981,1484350203,"201051344001145","219011344069620",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,609319.8,609319.8,20323,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484350250,1491027.00
01/13/2017 18:30,2,0.000,ALERT,210.80,299.37,59.986,1484350203,"201051344000651","219011344069620",0.00,-12.00,0,296.06,301.17,0.0,0.0,0.000,602217.1,602217.1,20494,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484350252,1491028.00
01/13/2017 18:30,2,0.000,ALERT,210.12,297.87,59.975,1484350203,"274151322000088","219011344069620",0.00,-9.00,0,294.56,300.27,0.0,0.0,0.000,825698.2,825698.2,20213,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484350253,1491029.00
01/13/2017 18:30,2,0.000,ALERT,211.25,297.57,59.965,1484350203,"274151322000068","219011344069620",0.00,-9.00,0,294.26,299.97,0.0,0.0,0.000,716148.6,716148.6,20647,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484350255,1491030.00
01/13/2017 18:30,2,0.000,ALERT,210.35,299.97,59.996,1484350203,"201051344001135","219011344069620",0.00,-11.00,0,296.66,302.37,0.0,0.0,0.000,597868.3,597868.3,20542,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484350257,1491031.00
01/13/2017 18:30,2,0.000,ALERT,211.48,301.77,59.991,1484350203,"201051344000594","219011344069620",0.00,-9.00,0,297.57,302.98,0.0,0.0,0.000,612811.1,612811.1,20433,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484350259,1491032.00
01/13/2017 18:30,2,0.000,ALERT,210.80,299.37,59.975,1484350203,"201051344001203","219011344069620",0.00,-11.00,0,296.36,303.58,0.0,0.0,0.000,606069.8,606069.8,20543,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484350261,1491033.00
01/13/2017 18:30,2,0.000,ALERT,210.35,297.87,59.981,1484350203,"274151322000054","219011344069620",0.00,-9.00,0,294.86,300.87,0.0,0.0,0.000,841931.6,841931.6,20296,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484350262,1491034.00
01/13/2017 18:30,2,0.000,ALERT,212.16,300.57,59.954,1484350203,"201051344000867","219011344069620",0.00,-8.00,0,296.96,302.98,0.0,0.0,0.000,599265.6,599265.6,20522,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484350264,1491035.00
01/13/2017 18:30,2,0.000,ALERT,210.57,299.67,59.996,1484350203,"201051344001093","219011344069620",0.00,-8.50,0,296.36,301.77,0.0,0.0,0.000,602996.2,602996.2,20459,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484350266,1491036.00
01/13/2017 18:30,2,0.000,ALERT,211.70,301.17,59.986,1484350203,"201051344000900","219011344069620",0.00,-11.50,0,297.26,302.68,0.0,0.0,0.000,617715.0,617715.0,20149,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484350268,1491037.00
01/13/2017 18:30,2,0.000,ALERT,211.93,300.57,59.981,1484350203,"201051344000648","219011344069620",0.00,-13.00,0,296.96,302.68,0.0,0.0,0.000,607247.6,607247.6,20135,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484350269,1491038.00
01/13/2017 18:30,2,0.000,ALERT,211.93,301.47,59.986,1484350203,"201051344000569","219011344069620",0.00,-11.50,0,298.17,303.58,0.0,0.0,0.000,618761.6,618761.6,20130,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484350271,1491039.00
01/13/2017 18:30,2,0.000,ALERT,211.93,301.17,59.981,1484350203,"201051344000983","219011344069620",0.00,-11.00,0,297.87,303.28,0.0,0.0,0.000,610672.4,610672.4,20289,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484350273,1491040.00
01/13/2017 18:30,2,0.000,ALERT,211.93,300.87,59.965,1484350203,"201051344001158","219011344069620",0.00,-12.00,0,297.26,302.68,0.0,0.0,0.000,600091.4,600091.4,20442,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484350275,1491041.00
01/13/2017 18:30,2,0.000,ALERT,212.38,301.77,59.975,1484350203,"201051344000576","219011344069620",0.00,-11.00,0,297.87,303.28,0.0,0.0,0.000,609961.1,609961.1,20180,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484350277,1491042.00
01/13/2017 18:30,2,0.000,ALERT,210.80,296.96,59.981,1484350203,"274151322000087","219011344069620",0.00,-8.50,0,293.96,299.67,0.0,0.0,0.000,813848.3,813848.3,20485,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484350279,1491043.00
01/13/2017 18:45,2,0.000,ALERT,212.38,301.17,59.959,1484351103,"201051344000645","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,609190.6,609190.6,20161,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484351105,1491044.00
01/13/2017 18:45,2,0.000,ALERT,210.57,297.87,59.959,1484351103,"274151322000085","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,840740.2,840740.2,20299,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484351107,1491045.00
01/13/2017 18:45,2,0.000,ALERT,212.38,300.57,59.965,1484351103,"201051344000633","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,599062.0,599062.0,20497,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484351109,1491046.00
01/13/2017 18:45,2,0.000,ALERT,211.93,301.17,59.970,1484351103,"201051344000469","219011344069620",0.00,-13.00,0,298.77,302.98,0.0,0.0,0.000,602017.2,602017.2,20477,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484351110,1491047.00
01/13/2017 18:45,2,0.000,ALERT,210.80,300.57,59.965,1484351103,"201051344000646","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,598862.4,598862.4,20461,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484351112,1491048.00
01/13/2017 18:45,2,0.000,ALERT,210.12,297.57,59.965,1484351103,"274151322000052","219011344069620",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,868552.1,868552.1,20062,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484351114,1491049.00
01/13/2017 18:45,2,0.000,ALERT,210.80,300.57,59.954,1484351103,"201051344000585","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,609484.4,609484.4,20521,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484351116,1491050.00
01/13/2017 18:45,2,0.000,ALERT,210.80,300.57,59.970,1484351103,"201051344001230","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,602078.7,602078.7,20379,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484351118,1491051.00
01/13/2017 18:45,2,0.000,ALERT,211.25,301.17,59.975,1484351103,"201051344000582","219011344069620",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,594174.1,594174.1,20490,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484351119,1491052.00
01/13/2017 18:45,2,0.000,ALERT,210.57,300.87,59.965,1484351103,"201051344000955","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,609336.9,609336.9,20450,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484351121,1491053.00
01/13/2017 18:45,2,0.000,ALERT,210.35,297.26,59.928,1484351103,"274151322000094","219011344069620",0.00,-12.00,0,295.76,299.37,0.0,0.0,0.000,715101.9,715101.9,20761,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484351123,1491054.00
01/13/2017 18:45,2,0.000,ALERT,211.93,301.77,59.975,1484351103,"201051344000579","219011344069620",0.00,-11.50,0,299.97,303.58,0.0,0.0,0.000,617291.7,617291.7,20397,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484351125,1491055.00
01/13/2017 18:45,2,0.000,ALERT,210.57,300.57,59.970,1484351103,"201051344000890","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,606151.2,606151.2,20519,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484351127,1491056.00
01/13/2017 18:45,2,0.000,ALERT,211.03,300.57,59.970,1484351103,"201051344000438","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,607453.5,607453.5,20530,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484351128,1491057.00
01/13/2017 18:45,2,0.000,ALERT,211.25,300.27,59.975,1484351103,"201051344000417","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,592695.5,592695.5,20646,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484351130,1491058.00
