ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2017 18:45,2,0.000,ALERT,210.57,298.47,59.959,1484351103,"274151322000083","219011344069620",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,860154.8,860154.8,20096,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484351132,1491059.00
01/13/2017 18:45,2,0.000,ALERT,211.25,298.17,59.991,1484351103,"274151322000076","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,917303.1,917303.1,20208,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484351134,1491060.00
01/13/2017 18:45,2,0.000,ALERT,211.70,302.37,59.949,1484351103,"201051344000868","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,600341.0,600341.0,20487,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484351136,1491061.00
01/13/2017 18:45,2,0.000,ALERT,210.57,299.37,60.002,1484351103,"274151322000095","219011344069620",0.00,-12.00,0,297.57,300.87,0.0,0.0,0.000,908342.9,908342.9,20265,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484351137,1491062.00
01/13/2017 18:45,2,0.000,ALERT,211.70,301.47,59.965,1484351103,"201051344000988","219011344069620",0.00,-11.50,0,296.36,302.68,0.0,0.0,0.000,564547.5,564547.5,20521,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484351139,1491063.00
01/13/2017 18:45,2,0.000,ALERT,210.80,299.97,59.933,1484351103,"201051344001025","219011344069620",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,607660.6,607660.6,20551,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484351141,1491064.00
01/13/2017 18:45,2,0.000,ALERT,211.70,301.47,59.928,1484351103,"201051344000458","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,609744.7,609744.7,20299,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484351143,1491065.00
01/13/2017 18:45,2,0.000,ALERT,212.38,301.17,59.954,1484351103,"201051344000853","219011344069620",0.00,-13.00,0,299.07,303.28,0.0,0.0,0.000,608650.4,608650.4,20230,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484351145,1491066.00
01/13/2017 18:45,2,0.000,ALERT,211.03,300.57,59.981,1484351103,"201051344000685","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,606473.8,606473.8,20450,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484351146,1491067.00
01/13/2017 18:45,2,0.000,ALERT,211.25,300.57,59.986,1484351103,"201051344000917","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,603575.6,603575.6,20461,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484351148,1491068.00
01/13/2017 18:45,2,0.000,ALERT,211.03,300.57,59.975,1484351103,"201051344001145","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,609319.8,609319.8,20325,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484351150,1491069.00
01/13/2017 18:45,2,0.000,ALERT,211.03,299.97,59.944,1484351103,"201051344000651","219011344069620",0.00,-13.00,0,297.57,301.77,0.0,0.0,0.000,602217.1,602217.1,20496,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484351152,1491070.00
01/13/2017 18:45,2,0.000,ALERT,210.12,297.57,59.965,1484351103,"274151322000088","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,825698.2,825698.2,20215,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484351154,1491071.00
01/13/2017 18:45,2,0.000,ALERT,211.25,297.57,59.975,1484351103,"274151322000068","219011344069620",0.00,-10.00,0,295.76,299.07,0.0,0.0,0.000,716148.6,716148.6,20649,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484351156,1491072.00
01/13/2017 18:45,2,0.000,ALERT,210.57,300.87,59.981,1484351103,"201051344001135","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,597868.3,597868.3,20544,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484351157,1491073.00
01/13/2017 18:45,2,0.000,ALERT,211.48,302.07,59.981,1484351103,"201051344000594","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,612811.1,612811.1,20435,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484351159,1491074.00
01/13/2017 18:45,2,0.000,ALERT,210.80,300.27,59.981,1484351103,"201051344001203","219011344069620",0.00,-11.00,0,297.57,303.58,0.0,0.0,0.000,606069.8,606069.8,20545,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484351161,1491075.00
01/13/2017 18:45,2,0.000,ALERT,210.35,298.47,59.981,1484351103,"274151322000054","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,841931.6,841931.6,20298,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484351163,1491076.00
01/13/2017 18:45,2,0.000,ALERT,211.93,300.27,59.986,1484351103,"201051344000867","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,599265.6,599265.6,20524,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484351165,1491077.00
01/13/2017 18:45,2,0.000,ALERT,210.80,300.27,59.949,1484351103,"201051344001093","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,602996.2,602996.2,20461,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484351166,1491078.00
01/13/2017 18:45,2,0.000,ALERT,211.70,301.47,59.986,1484351103,"201051344000900","219011344069620",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,617715.0,617715.0,20151,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484351168,1491079.00
01/13/2017 18:45,2,0.000,ALERT,211.70,300.27,59.991,1484351103,"201051344000648","219011344069620",0.00,-13.00,0,298.47,302.98,0.0,0.0,0.000,607247.6,607247.6,20137,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484351170,1491080.00
01/13/2017 18:45,2,0.000,ALERT,211.70,301.47,59.986,1484351103,"201051344000569","219011344069620",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,618761.6,618761.6,20132,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484351172,1491081.00
01/13/2017 18:45,2,0.000,ALERT,211.70,301.17,59.986,1484351103,"201051344000983","219011344069620",0.00,-11.50,0,299.67,303.28,0.0,0.0,0.000,610672.4,610672.4,20291,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484351174,1491082.00
01/13/2017 18:45,2,0.000,ALERT,211.70,300.87,59.991,1484351103,"201051344001158","219011344069620",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,600091.4,600091.4,20444,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484351175,1491083.00
01/13/2017 18:45,2,0.000,ALERT,212.16,301.17,60.012,1484351103,"201051344000576","219011344069620",0.00,-12.00,0,298.47,303.28,0.0,0.0,0.000,609961.1,609961.1,20182,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484351177,1491084.00
01/13/2017 18:45,2,0.000,ALERT,210.35,297.87,59.981,1484351103,"274151322000087","219011344069620",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,813848.3,813848.3,20487,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484351179,1491085.00
01/13/2017 19:00,2,0.000,ALERT,212.61,301.77,60.012,1484352003,"201051344000645","219011344069620",0.00,-11.50,0,299.07,304.18,0.0,0.0,0.000,609190.6,609190.6,20163,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352005,1491086.00
01/13/2017 19:00,2,0.000,ALERT,211.03,298.77,60.023,1484352003,"274151322000085","219011344069620",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,840740.2,840740.2,20301,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352007,1491087.00
01/13/2017 19:00,2,0.000,ALERT,213.06,302.07,60.007,1484352003,"201051344000633","219011344069620",0.00,-10.00,0,297.26,303.58,0.0,0.0,0.000,599062.0,599062.0,20499,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484352008,1491088.00
01/13/2017 19:00,2,0.000,ALERT,212.38,302.07,60.018,1484352003,"201051344000469","219011344069620",0.00,-14.00,0,298.17,303.88,0.0,0.0,0.000,602017.2,602017.2,20479,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484352010,1491089.00
01/13/2017 19:00,2,0.000,ALERT,211.03,300.57,60.018,1484352003,"201051344000646","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,598862.4,598862.4,20463,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352012,1491090.00
01/13/2017 19:00,2,0.000,ALERT,210.80,299.37,60.018,1484352003,"274151322000052","219011344069620",0.00,-12.00,0,295.76,301.17,0.0,0.0,0.000,868552.1,868552.1,20064,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352014,1491091.00
01/13/2017 19:00,2,0.000,ALERT,211.25,301.17,59.970,1484352003,"201051344000585","219011344069620",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,609484.4,609484.4,20523,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352016,1491092.00
01/13/2017 19:00,2,0.000,ALERT,211.25,301.77,60.034,1484352003,"201051344001230","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,602078.7,602078.7,20381,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352017,1491093.00
01/13/2017 19:00,2,0.000,ALERT,211.93,302.07,60.012,1484352003,"201051344000582","219011344069620",0.00,-12.00,0,299.07,303.58,0.0,0.0,0.000,594174.1,594174.1,20492,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352019,1491094.00
01/13/2017 19:00,2,0.000,ALERT,211.03,300.87,60.012,1484352003,"201051344000955","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,609336.9,609336.9,20452,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352021,1491095.00
01/13/2017 19:00,2,0.000,ALERT,211.25,298.17,60.028,1484352003,"274151322000094","219011344069620",0.00,-13.00,0,295.16,300.27,0.0,0.0,0.000,715101.9,715101.9,20763,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352023,1491096.00
01/13/2017 19:00,2,0.000,ALERT,212.38,302.37,60.007,1484352003,"201051344000579","219011344069620",0.00,-11.50,0,299.67,304.78,0.0,0.0,0.000,617291.7,617291.7,20399,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352025,1491097.00
01/13/2017 19:00,2,0.000,ALERT,211.03,301.47,60.028,1484352003,"201051344000890","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,606151.2,606151.2,20521,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352026,1491098.00
01/13/2017 19:00,2,0.000,ALERT,211.48,300.87,60.012,1484352003,"201051344000438","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,607453.5,607453.5,20532,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352028,1491099.00
01/13/2017 19:00,2,0.000,ALERT,211.48,300.57,59.991,1484352003,"201051344000417","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,592695.5,592695.5,20648,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484352030,1491100.00
01/13/2017 19:00,2,0.000,ALERT,211.25,299.07,60.007,1484352003,"274151322000083","219011344069620",0.00,-11.50,0,296.06,301.47,0.0,0.0,0.000,860154.8,860154.8,20098,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352032,1491101.00
01/13/2017 19:00,2,0.000,ALERT,211.70,298.77,59.965,1484352003,"274151322000076","219011344069620",0.00,-11.00,0,295.76,301.17,0.0,0.0,0.000,917303.1,917303.1,20210,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352034,1491102.00
01/13/2017 19:00,2,0.000,ALERT,212.38,302.98,60.007,1484352003,"201051344000868","219011344069620",0.00,-11.00,0,299.97,304.78,0.0,0.0,0.000,600341.0,600341.0,20489,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484352035,1491103.00
01/13/2017 19:00,2,0.000,ALERT,211.25,299.37,60.002,1484352003,"274151322000095","219011344069620",0.00,-12.00,0,296.96,301.47,0.0,0.0,0.000,908342.9,908342.9,20267,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352037,1491104.00
01/13/2017 19:00,2,0.000,ALERT,212.16,302.07,60.012,1484352003,"201051344000988","219011344069620",0.00,-12.00,0,296.96,303.58,0.0,0.0,0.000,564547.5,564547.5,20523,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352039,1491105.00
01/13/2017 19:00,2,0.000,ALERT,211.25,300.27,60.012,1484352003,"201051344001025","219011344069620",0.00,-12.00,0,297.57,303.28,0.0,0.0,0.000,607660.6,607660.6,20553,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352041,1491106.00
01/13/2017 19:00,2,0.000,ALERT,212.38,302.07,60.023,1484352003,"201051344000458","219011344069620",0.00,-10.00,0,299.07,304.78,0.0,0.0,0.000,609744.7,609744.7,20301,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352043,1491107.00
01/13/2017 19:00,2,0.000,ALERT,212.83,302.07,60.002,1484352003,"201051344000853","219011344069620",0.00,-13.00,0,299.37,304.18,0.0,0.0,0.000,608650.4,608650.4,20232,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352044,1491108.00
01/13/2017 19:00,2,0.000,ALERT,211.93,301.47,60.007,1484352003,"201051344000685","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,606473.8,606473.8,20452,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484352046,1491109.00
01/13/2017 19:00,2,0.000,ALERT,211.70,300.87,60.007,1484352003,"201051344000917","219011344069620",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,603575.6,603575.6,20463,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484352048,1491110.00
01/13/2017 19:00,2,0.000,ALERT,211.70,301.47,59.965,1484352003,"201051344001145","219011344069620",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,609319.8,609319.8,20327,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352050,1491111.00
01/13/2017 19:00,2,0.000,ALERT,211.48,300.27,60.007,1484352003,"201051344000651","219011344069620",0.00,-13.00,0,297.87,302.07,0.0,0.0,0.000,602217.1,602217.1,20498,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352052,1491112.00
01/13/2017 19:00,2,0.000,ALERT,210.80,298.77,59.954,1484352003,"274151322000088","219011344069620",0.00,-11.00,0,295.16,300.57,0.0,0.0,0.000,825698.2,825698.2,20217,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352053,1491113.00
01/13/2017 19:00,2,0.000,ALERT,211.70,298.17,59.975,1484352003,"274151322000068","219011344069620",0.00,-11.00,0,295.16,299.97,0.0,0.0,0.000,716148.6,716148.6,20651,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352055,1491114.00
01/13/2017 19:00,2,0.000,ALERT,211.03,300.87,59.991,1484352003,"201051344001135","219011344069620",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,597868.3,597868.3,20546,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352057,1491115.00
01/13/2017 19:00,2,0.000,ALERT,211.93,302.68,59.996,1484352003,"201051344000594","219011344069620",0.00,-10.00,0,298.77,304.18,0.0,0.0,0.000,612811.1,612811.1,20437,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352059,1491116.00
01/13/2017 19:00,2,0.000,ALERT,211.48,300.57,59.991,1484352003,"201051344001203","219011344069620",0.00,-11.50,0,297.87,304.18,0.0,0.0,0.000,606069.8,606069.8,20547,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352061,1491117.00
01/13/2017 19:00,2,0.000,ALERT,210.80,298.47,59.986,1484352003,"274151322000054","219011344069620",0.00,-11.00,0,295.76,301.17,0.0,0.0,0.000,841931.6,841931.6,20300,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352062,1491118.00
01/13/2017 19:00,2,0.000,ALERT,212.61,301.47,59.996,1484352003,"201051344000867","219011344069620",0.00,-8.50,0,298.17,304.18,0.0,0.0,0.000,599265.6,599265.6,20526,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352064,1491119.00
01/13/2017 19:00,2,0.000,ALERT,211.25,301.17,59.991,1484352003,"201051344001093","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,602996.2,602996.2,20463,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352066,1491120.00
01/13/2017 19:00,2,0.000,ALERT,212.16,302.37,59.986,1484352003,"201051344000900","219011344069620",0.00,-13.00,0,298.77,303.88,0.0,0.0,0.000,617715.0,617715.0,20153,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484352068,1491121.00
01/13/2017 19:00,2,0.000,ALERT,212.38,301.77,60.039,1484352003,"201051344000648","219011344069620",0.00,-14.00,0,297.87,303.88,0.0,0.0,0.000,607247.6,607247.6,20139,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352070,1491122.00
01/13/2017 19:00,2,0.000,ALERT,212.38,302.98,59.991,1484352003,"201051344000569","219011344069620",0.00,-13.00,0,299.67,304.78,0.0,0.0,0.000,618761.6,618761.6,20134,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352071,1491123.00
01/13/2017 19:00,2,0.000,ALERT,212.38,302.37,60.002,1484352003,"201051344000983","219011344069620",0.00,-12.00,0,299.07,304.48,0.0,0.0,0.000,610672.4,610672.4,20293,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352073,1491124.00
01/13/2017 19:00,2,0.000,ALERT,212.61,302.37,59.986,1484352003,"201051344001158","219011344069620",0.00,-14.00,0,298.47,303.88,0.0,0.0,0.000,600091.4,600091.4,20446,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352075,1491125.00
01/13/2017 19:00,2,0.000,ALERT,212.83,302.68,59.938,1484352003,"201051344000576","219011344069620",0.00,-13.00,0,299.07,304.18,0.0,0.0,0.000,609961.1,609961.1,20184,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484352077,1491126.00
01/13/2017 19:00,2,0.000,ALERT,211.03,297.26,59.996,1484352003,"274151322000087","219011344069620",0.00,-10.00,0,294.86,299.97,0.0,0.0,0.000,813848.3,813848.3,20489,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352079,1491127.00
01/13/2017 19:15,2,0.000,ALERT,212.83,302.37,60.023,1484352903,"201051344000645","219011344069620",0.00,-11.50,0,298.77,304.18,0.0,0.0,0.000,609190.6,609190.6,20165,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484352905,1491128.00
01/13/2017 19:15,2,0.000,ALERT,211.48,299.37,59.981,1484352903,"274151322000085","219011344069620",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,840740.2,840740.2,20303,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352907,1491129.00
01/13/2017 19:15,2,0.000,ALERT,212.83,302.07,59.986,1484352903,"201051344000633","219011344069620",0.00,-11.00,0,297.26,303.58,0.0,0.0,0.000,599062.0,599062.0,20501,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484352909,1491130.00
01/13/2017 19:15,2,0.000,ALERT,212.38,302.37,59.986,1484352903,"201051344000469","219011344069620",0.00,-14.00,0,298.17,303.88,0.0,0.0,0.000,602017.2,602017.2,20481,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484352911,1491131.00
01/13/2017 19:15,2,0.000,ALERT,211.48,301.77,59.970,1484352903,"201051344000646","219011344069620",0.00,-11.50,0,297.87,302.98,0.0,0.0,0.000,598862.4,598862.4,20465,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352913,1491132.00
01/13/2017 19:15,2,0.000,ALERT,211.25,300.27,59.991,1484352903,"274151322000052","219011344069620",0.00,-13.00,0,295.46,301.17,0.0,0.0,0.000,868552.1,868552.1,20066,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352915,1491133.00
01/13/2017 19:15,2,0.000,ALERT,211.48,302.07,59.986,1484352903,"201051344000585","219011344069620",0.00,-11.50,0,297.87,302.98,0.0,0.0,0.000,609484.4,609484.4,20525,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352917,1491134.00
01/13/2017 19:15,2,0.000,ALERT,211.48,302.37,59.981,1484352903,"201051344001230","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,602078.7,602078.7,20383,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484352918,1491135.00
01/13/2017 19:15,2,0.000,ALERT,212.16,302.37,60.012,1484352903,"201051344000582","219011344069620",0.00,-12.00,0,299.07,303.88,0.0,0.0,0.000,594174.1,594174.1,20494,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352920,1491136.00
01/13/2017 19:15,2,0.000,ALERT,211.25,301.77,59.996,1484352903,"201051344000955","219011344069620",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,609336.9,609336.9,20454,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484352922,1491137.00
01/13/2017 19:15,2,0.000,ALERT,211.48,298.77,59.954,1484352903,"274151322000094","219011344069620",0.00,-13.00,0,295.46,300.27,0.0,0.0,0.000,715101.9,715101.9,20765,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352924,1491138.00
01/13/2017 19:15,2,0.000,ALERT,212.38,302.98,60.023,1484352903,"201051344000579","219011344069620",0.00,-12.00,0,299.37,304.78,0.0,0.0,0.000,617291.7,617291.7,20401,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352926,1491139.00
01/13/2017 19:15,2,0.000,ALERT,211.48,302.07,60.007,1484352903,"201051344000890","219011344069620",0.00,-9.00,0,298.77,304.18,0.0,0.0,0.000,606151.2,606151.2,20523,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352928,1491140.00
01/13/2017 19:15,2,0.000,ALERT,211.70,301.47,59.991,1484352903,"201051344000438","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,607453.5,607453.5,20534,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352929,1491141.00
01/13/2017 19:15,2,0.000,ALERT,211.93,301.17,59.991,1484352903,"201051344000417","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,592695.5,592695.5,20650,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352931,1491142.00
01/13/2017 19:15,2,0.000,ALERT,211.70,299.67,59.991,1484352903,"274151322000083","219011344069620",0.00,-11.50,0,296.36,301.47,0.0,0.0,0.000,860154.8,860154.8,20100,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352933,1491143.00
01/13/2017 19:15,2,0.000,ALERT,212.16,299.97,59.975,1484352903,"274151322000076","219011344069620",0.00,-11.50,0,296.06,301.47,0.0,0.0,0.000,917303.1,917303.1,20212,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352935,1491144.00
01/13/2017 19:15,2,0.000,ALERT,212.38,303.28,59.986,1484352903,"201051344000868","219011344069620",0.00,-11.00,0,299.67,304.78,0.0,0.0,0.000,600341.0,600341.0,20491,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484352937,1491145.00
01/13/2017 19:15,2,0.000,ALERT,211.48,300.27,59.991,1484352903,"274151322000095","219011344069620",0.00,-13.00,0,297.26,301.77,0.0,0.0,0.000,908342.9,908342.9,20269,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352939,1491146.00
01/13/2017 19:15,2,0.000,ALERT,212.16,302.07,59.986,1484352903,"201051344000988","219011344069620",0.00,-12.00,0,296.36,303.88,0.0,0.0,0.000,564547.5,564547.5,20525,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484352940,1491147.00
01/13/2017 19:15,2,0.000,ALERT,211.48,300.87,59.944,1484352903,"201051344001025","219011344069620",0.00,-12.00,0,297.57,303.58,0.0,0.0,0.000,607660.6,607660.6,20555,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484352942,1491148.00
01/13/2017 19:15,2,0.000,ALERT,212.16,302.68,59.991,1484352903,"201051344000458","219011344069620",0.00,-10.00,0,298.77,304.78,0.0,0.0,0.000,609744.7,609744.7,20303,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352944,1491149.00
01/13/2017 19:15,2,0.000,ALERT,213.06,302.37,59.981,1484352903,"201051344000853","219011344069620",0.00,-13.00,0,298.77,304.18,0.0,0.0,0.000,608650.4,608650.4,20234,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352946,1491150.00
01/13/2017 19:15,2,0.000,ALERT,211.93,301.47,59.981,1484352903,"201051344000685","219011344069620",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,606473.8,606473.8,20454,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352947,1491151.00
01/13/2017 19:15,2,0.000,ALERT,211.70,301.17,60.002,1484352903,"201051344000917","219011344069620",0.00,-11.00,0,297.26,302.68,0.0,0.0,0.000,603575.6,603575.6,20465,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352949,1491152.00
01/13/2017 19:15,2,0.000,ALERT,211.93,302.07,59.981,1484352903,"201051344001145","219011344069620",0.00,-12.00,0,298.77,303.88,0.0,0.0,0.000,609319.8,609319.8,20329,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352951,1491153.00
01/13/2017 19:15,2,0.000,ALERT,211.48,300.87,59.981,1484352903,"201051344000651","219011344069620",0.00,-14.00,0,297.87,302.68,0.0,0.0,0.000,602217.1,602217.1,20500,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484352953,1491154.00
01/13/2017 19:15,2,0.000,ALERT,210.80,298.77,59.975,1484352903,"274151322000088","219011344069620",0.00,-11.50,0,295.46,300.57,0.0,0.0,0.000,825698.2,825698.2,20219,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352955,1491155.00
01/13/2017 19:15,2,0.000,ALERT,212.16,298.77,59.954,1484352903,"274151322000068","219011344069620",0.00,-11.00,0,295.46,299.97,0.0,0.0,0.000,716148.6,716148.6,20653,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352957,1491156.00
01/13/2017 19:15,2,0.000,ALERT,211.25,301.47,59.986,1484352903,"201051344001135","219011344069620",0.00,-11.50,0,298.47,303.58,0.0,0.0,0.000,597868.3,597868.3,20548,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352958,1491157.00
01/13/2017 19:15,2,0.000,ALERT,211.93,302.98,59.965,1484352903,"201051344000594","219011344069620",0.00,-11.00,0,298.47,304.18,0.0,0.0,0.000,612811.1,612811.1,20439,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352960,1491158.00
01/13/2017 19:15,2,0.000,ALERT,211.48,300.57,59.949,1484352903,"201051344001203","219011344069620",0.00,-11.50,0,298.17,304.78,0.0,0.0,0.000,606069.8,606069.8,20549,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352962,1491159.00
01/13/2017 19:15,2,0.000,ALERT,211.25,299.67,59.981,1484352903,"274151322000054","219011344069620",0.00,-11.50,0,296.06,301.47,0.0,0.0,0.000,841931.6,841931.6,20302,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352964,1491160.00
01/13/2017 19:15,2,0.000,ALERT,212.61,301.47,60.018,1484352903,"201051344000867","219011344069620",0.00,-8.50,0,298.17,304.18,0.0,0.0,0.000,599265.6,599265.6,20528,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352966,1491161.00
01/13/2017 19:15,2,0.000,ALERT,211.25,301.17,59.975,1484352903,"201051344001093","219011344069620",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,602996.2,602996.2,20465,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352967,1491162.00
01/13/2017 19:15,2,0.000,ALERT,212.16,302.37,59.986,1484352903,"201051344000900","219011344069620",0.00,-13.00,0,298.47,303.88,0.0,0.0,0.000,617715.0,617715.0,20155,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352969,1491163.00
01/13/2017 19:15,2,0.000,ALERT,212.38,301.47,59.965,1484352903,"201051344000648","219011344069620",0.00,-14.00,0,297.87,303.88,0.0,0.0,0.000,607247.6,607247.6,20141,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352971,1491164.00
01/13/2017 19:15,2,0.000,ALERT,212.16,302.98,59.981,1484352903,"201051344000569","219011344069620",0.00,-13.00,0,299.37,304.78,0.0,0.0,0.000,618761.6,618761.6,20136,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352973,1491165.00
01/13/2017 19:15,2,0.000,ALERT,212.38,302.37,59.975,1484352903,"201051344000983","219011344069620",0.00,-12.00,0,299.07,304.48,0.0,0.0,0.000,610672.4,610672.4,20295,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352975,1491166.00
01/13/2017 19:15,2,0.000,ALERT,212.61,302.07,60.007,1484352903,"201051344001158","219011344069620",0.00,-14.00,0,298.47,303.88,0.0,0.0,0.000,600091.4,600091.4,20448,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352977,1491167.00
01/13/2017 19:15,2,0.000,ALERT,212.83,303.28,59.981,1484352903,"201051344000576","219011344069620",0.00,-11.50,0,299.07,304.48,0.0,0.0,0.000,609961.1,609961.1,20186,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484352978,1491168.00
01/13/2017 19:15,2,0.000,ALERT,211.48,298.77,59.970,1484352903,"274151322000087","219011344069620",0.00,-11.00,0,295.16,299.97,0.0,0.0,0.000,813848.3,813848.3,20491,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484352980,1491169.00
01/13/2017 19:30,2,0.000,ALERT,212.83,302.37,59.975,1484353803,"201051344000645","219011344069620",0.00,-12.00,0,299.97,304.48,0.0,0.0,0.000,609190.6,609190.6,20167,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484353805,1491170.00
01/13/2017 19:30,2,0.000,ALERT,211.48,298.77,59.970,1484353803,"274151322000085","219011344069620",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,840740.2,840740.2,20305,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484353807,1491171.00
01/13/2017 19:30,2,0.000,ALERT,213.06,302.07,59.975,1484353803,"201051344000633","219011344069620",0.00,-11.00,0,298.47,304.18,0.0,0.0,0.000,599062.0,599062.0,20503,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484353809,1491172.00
01/13/2017 19:30,2,0.000,ALERT,212.61,302.07,59.986,1484353803,"201051344000469","219011344069620",0.00,-14.00,0,299.07,304.48,0.0,0.0,0.000,602017.2,602017.2,20483,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484353811,1491173.00
01/13/2017 19:30,2,0.000,ALERT,211.48,301.17,59.981,1484353803,"201051344000646","219011344069620",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,598862.4,598862.4,20467,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484353813,1491174.00
01/13/2017 19:30,2,0.000,ALERT,211.03,299.07,59.986,1484353803,"274151322000052","219011344069620",0.00,-13.00,0,296.66,302.07,0.0,0.0,0.000,868552.1,868552.1,20068,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484353814,1491175.00
01/13/2017 19:30,2,0.000,ALERT,211.70,301.47,59.981,1484353803,"201051344000585","219011344069620",0.00,-12.00,0,299.07,303.58,0.0,0.0,0.000,609484.4,609484.4,20527,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484353816,1491176.00
01/13/2017 19:30,2,0.000,ALERT,211.70,301.77,59.975,1484353803,"201051344001230","219011344069620",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,602078.7,602078.7,20385,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484353818,1491177.00
01/13/2017 19:30,2,0.000,ALERT,212.16,302.07,59.949,1484353803,"201051344000582","219011344069620",0.00,-12.00,0,300.27,303.88,0.0,0.0,0.000,594174.1,594174.1,20496,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484353820,1491178.00
01/13/2017 19:30,2,0.000,ALERT,211.48,301.47,59.991,1484353803,"201051344000955","219011344069620",0.00,-11.00,0,299.67,302.98,0.0,0.0,0.000,609336.9,609336.9,20456,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484353821,1491179.00
01/13/2017 19:30,2,0.000,ALERT,211.03,298.47,59.981,1484353803,"274151322000094","219011344069620",0.00,-14.00,0,296.36,300.87,0.0,0.0,0.000,715101.9,715101.9,20767,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484353823,1491180.00
01/13/2017 19:30,2,0.000,ALERT,212.61,302.68,59.986,1484353803,"201051344000579","219011344069620",0.00,-12.00,0,300.57,305.08,0.0,0.0,0.000,617291.7,617291.7,20403,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484353825,1491181.00
01/13/2017 19:30,2,0.000,ALERT,211.48,302.07,59.986,1484353803,"201051344000890","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,606151.2,606151.2,20525,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484353827,1491182.00
01/13/2017 19:30,2,0.000,ALERT,211.70,301.17,59.991,1484353803,"201051344000438","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,607453.5,607453.5,20536,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484353829,1491183.00
01/13/2017 19:30,2,0.000,ALERT,211.93,300.57,59.981,1484353803,"201051344000417","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,592695.5,592695.5,20652,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484353830,1491184.00
01/13/2017 19:30,2,0.000,ALERT,211.70,300.57,59.996,1484353803,"274151322000083","219011344069620",0.00,-12.00,0,297.26,302.07,0.0,0.0,0.000,860154.8,860154.8,20102,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484353832,1491185.00
01/13/2017 19:30,2,0.000,ALERT,211.93,299.07,59.975,1484353803,"274151322000076","219011344069620",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,917303.1,917303.1,20214,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484353834,1491186.00
01/13/2017 19:30,2,0.000,ALERT,212.38,303.28,59.965,1484353803,"201051344000868","219011344069620",0.00,-11.50,0,300.87,305.38,0.0,0.0,0.000,600341.0,600341.0,20493,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484353836,1491187.00
01/13/2017 19:30,2,0.000,ALERT,211.70,301.17,60.007,1484353803,"274151322000095","219011344069620",0.00,-13.00,0,298.17,302.37,0.0,0.0,0.000,908342.9,908342.9,20271,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484353838,1491188.00
01/13/2017 19:30,2,0.000,ALERT,212.38,302.37,59.996,1484353803,"201051344000988","219011344069620",0.00,-12.00,0,297.57,304.18,0.0,0.0,0.000,564547.5,564547.5,20527,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484353840,1491189.00
01/13/2017 19:30,2,0.000,ALERT,211.70,300.57,59.933,1484353803,"201051344001025","219011344069620",0.00,-12.00,0,298.47,303.58,0.0,0.0,0.000,607660.6,607660.6,20557,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484353842,1491190.00
01/13/2017 19:30,2,0.000,ALERT,212.38,302.37,59.981,1484353803,"201051344000458","219011344069620",0.00,-11.00,0,300.27,305.08,0.0,0.0,0.000,609744.7,609744.7,20305,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484353844,1491191.00
01/13/2017 19:30,2,0.000,ALERT,213.06,302.37,59.986,1484353803,"201051344000853","219011344069620",0.00,-13.00,0,300.27,304.48,0.0,0.0,0.000,608650.4,608650.4,20236,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484353846,1491192.00
01/13/2017 19:30,2,0.000,ALERT,212.16,301.47,59.954,1484353803,"201051344000685","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,606473.8,606473.8,20456,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484353847,1491193.00
01/13/2017 19:30,2,0.000,ALERT,211.93,300.87,60.002,1484353803,"201051344000917","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,603575.6,603575.6,20467,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484353849,1491194.00
01/13/2017 19:30,2,0.000,ALERT,211.93,301.47,60.012,1484353803,"201051344001145","219011344069620",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,609319.8,609319.8,20331,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484353851,1491195.00
01/13/2017 19:30,2,0.000,ALERT,211.93,300.87,59.991,1484353803,"201051344000651","219011344069620",0.00,-14.00,0,299.07,302.68,0.0,0.0,0.000,602217.1,602217.1,20502,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484353853,1491196.00
01/13/2017 19:30,2,0.000,ALERT,211.03,299.67,60.018,1484353803,"274151322000088","219011344069620",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,825698.2,825698.2,20221,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484353855,1491197.00
01/13/2017 19:30,2,0.000,ALERT,212.16,298.77,60.002,1484353803,"274151322000068","219011344069620",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,716148.6,716148.6,20655,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484353856,1491198.00
01/13/2017 19:30,2,0.000,ALERT,211.25,301.47,59.981,1484353803,"201051344001135","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,597868.3,597868.3,20550,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484353858,1491199.00
01/13/2017 19:30,2,0.000,ALERT,212.16,302.68,59.965,1484353803,"201051344000594","219011344069620",0.00,-11.00,0,299.67,304.78,0.0,0.0,0.000,612811.1,612811.1,20441,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484353860,1491200.00
01/13/2017 19:30,2,0.000,ALERT,211.70,301.17,59.986,1484353803,"201051344001203","219011344069620",0.00,-11.50,0,299.07,304.78,0.0,0.0,0.000,606069.8,606069.8,20551,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484353862,1491201.00
01/13/2017 19:30,2,0.000,ALERT,211.25,299.67,59.975,1484353803,"274151322000054","219011344069620",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,841931.6,841931.6,20304,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484353863,1491202.00
