ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2017 19:30,2,0.000,ALERT,212.83,301.47,59.986,1484353803,"201051344000867","219011344069620",0.00,-9.00,0,299.37,304.78,0.0,0.0,0.000,599265.6,599265.6,20530,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484353865,1491203.00
01/13/2017 19:30,2,0.000,ALERT,211.70,301.47,59.986,1484353803,"201051344001093","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,602996.2,602996.2,20467,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484353867,1491204.00
01/13/2017 19:30,2,0.000,ALERT,212.16,301.77,59.986,1484353803,"201051344000900","219011344069620",0.00,-13.00,0,299.67,304.18,0.0,0.0,0.000,617715.0,617715.0,20157,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484353869,1491205.00
01/13/2017 19:30,2,0.000,ALERT,212.61,301.47,59.981,1484353803,"201051344000648","219011344069620",0.00,-14.00,0,299.07,304.48,0.0,0.0,0.000,607247.6,607247.6,20143,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484353871,1491206.00
01/13/2017 19:30,2,0.000,ALERT,212.61,302.68,60.028,1484353803,"201051344000569","219011344069620",0.00,-13.00,0,300.57,305.38,0.0,0.0,0.000,618761.6,618761.6,20138,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484353873,1491207.00
01/13/2017 19:30,2,0.000,ALERT,212.38,302.37,59.986,1484353803,"201051344000983","219011344069620",0.00,-12.00,0,300.27,304.78,0.0,0.0,0.000,610672.4,610672.4,20297,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484353874,1491208.00
01/13/2017 19:30,2,0.000,ALERT,212.61,301.77,59.991,1484353803,"201051344001158","219011344069620",0.00,-13.00,0,299.67,304.48,0.0,0.0,0.000,600091.4,600091.4,20450,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484353876,1491209.00
01/13/2017 19:30,2,0.000,ALERT,213.06,302.37,59.954,1484353803,"201051344000576","219011344069620",0.00,-13.00,0,300.27,304.78,0.0,0.0,0.000,609961.1,609961.1,20188,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484353878,1491210.00
01/13/2017 19:30,2,0.000,ALERT,211.25,297.87,59.986,1484353803,"274151322000087","219011344069620",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,813848.3,813848.3,20493,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484353880,1491211.00
01/13/2017 19:45,2,0.000,ALERT,213.06,302.07,59.965,1484354703,"201051344000645","219011344069620",0.00,-11.50,0,299.07,304.78,0.0,0.0,0.000,609190.6,609190.6,20169,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484354705,1491212.00
01/13/2017 19:45,2,0.000,ALERT,211.25,298.47,59.954,1484354703,"274151322000085","219011344069620",0.00,-11.50,0,295.76,305.08,0.0,0.0,0.000,840740.2,840740.2,20307,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484354707,1491213.00
01/13/2017 19:45,2,0.000,ALERT,213.29,302.37,59.959,1484354703,"201051344000633","219011344069620",0.00,-11.00,0,297.87,304.48,0.0,0.0,0.000,599062.0,599062.0,20505,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484354709,1491214.00
01/13/2017 19:45,2,0.000,ALERT,212.61,302.07,59.954,1484354703,"201051344000469","219011344069620",0.00,-14.00,0,298.47,304.78,0.0,0.0,0.000,602017.2,602017.2,20485,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484354710,1491215.00
01/13/2017 19:45,2,0.000,ALERT,211.70,301.17,59.965,1484354703,"201051344000646","219011344069620",0.00,-12.00,0,297.57,302.68,0.0,0.0,0.000,598862.4,598862.4,20469,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484354712,1491216.00
01/13/2017 19:45,2,0.000,ALERT,211.25,299.67,59.959,1484354703,"274151322000052","219011344069620",0.00,-13.00,0,295.46,305.38,0.0,0.0,0.000,868552.1,868552.1,20070,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484354714,1491217.00
01/13/2017 19:45,2,0.000,ALERT,211.93,301.17,59.938,1484354703,"201051344000585","219011344069620",0.00,-11.50,0,297.26,302.98,0.0,0.0,0.000,609484.4,609484.4,20529,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484354716,1491218.00
01/13/2017 19:45,2,0.000,ALERT,211.70,301.17,59.975,1484354703,"201051344001230","219011344069620",0.00,-11.50,0,298.17,303.28,0.0,0.0,0.000,602078.7,602078.7,20387,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484354717,1491219.00
01/13/2017 19:45,2,0.000,ALERT,212.38,301.77,59.965,1484354703,"201051344000582","219011344069620",0.00,-12.00,0,298.47,303.58,0.0,0.0,0.000,594174.1,594174.1,20498,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484354719,1491220.00
01/13/2017 19:45,2,0.000,ALERT,211.48,300.87,59.975,1484354703,"201051344000955","219011344069620",0.00,-11.50,0,297.87,302.98,0.0,0.0,0.000,609336.9,609336.9,20458,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484354721,1491221.00
01/13/2017 19:45,2,0.000,ALERT,211.48,298.47,59.928,1484354703,"274151322000094","219011344069620",0.00,-14.00,0,295.16,304.48,0.0,0.0,0.000,715101.9,715101.9,20769,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484354723,1491222.00
01/13/2017 19:45,2,0.000,ALERT,212.61,302.98,59.965,1484354703,"201051344000579","219011344069620",0.00,-12.00,0,299.67,305.38,0.0,0.0,0.000,617291.7,617291.7,20405,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484354725,1491223.00
01/13/2017 19:45,2,0.000,ALERT,211.70,301.47,60.012,1484354703,"201051344000890","219011344069620",0.00,-10.00,0,298.17,303.88,0.0,0.0,0.000,606151.2,606151.2,20527,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484354726,1491224.00
01/13/2017 19:45,2,0.000,ALERT,211.93,300.87,59.965,1484354703,"201051344000438","219011344069620",0.00,-11.50,0,297.87,303.28,0.0,0.0,0.000,607453.5,607453.5,20538,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484354728,1491225.00
01/13/2017 19:45,2,0.000,ALERT,212.38,300.87,59.970,1484354703,"201051344000417","219011344069620",0.00,-11.00,0,297.26,302.68,0.0,0.0,0.000,592695.5,592695.5,20654,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484354730,1491226.00
01/13/2017 19:45,2,0.000,ALERT,211.70,299.97,59.959,1484354703,"274151322000083","219011344069620",0.00,-12.00,0,296.06,305.38,0.0,0.0,0.000,860154.8,860154.8,20104,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484354732,1491227.00
01/13/2017 19:45,2,0.000,ALERT,211.93,298.77,59.954,1484354703,"274151322000076","219011344069620",0.00,-11.50,0,295.76,305.68,0.0,0.0,0.000,917303.1,917303.1,20216,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484354734,1491228.00
01/13/2017 19:45,2,0.000,ALERT,212.38,302.68,59.965,1484354703,"201051344000868","219011344069620",0.00,-11.00,0,299.97,305.38,0.0,0.0,0.000,600341.0,600341.0,20495,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484354736,1491229.00
01/13/2017 19:45,2,0.000,ALERT,211.48,300.27,59.954,1484354703,"274151322000095","219011344069620",0.00,-13.00,0,296.96,305.98,0.0,0.0,0.000,908342.9,908342.9,20273,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484354737,1491230.00
01/13/2017 19:45,2,0.000,ALERT,211.93,300.57,59.991,1484354703,"201051344001025","219011344069620",0.00,-12.00,0,296.96,303.28,0.0,0.0,0.000,607660.6,607660.6,20559,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484354740,1491231.00
01/13/2017 19:45,2,0.000,ALERT,212.38,302.07,59.954,1484354703,"201051344000458","219011344069620",0.00,-10.00,0,299.37,305.68,0.0,0.0,0.000,609744.7,609744.7,20307,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484354742,1491232.00
01/13/2017 19:45,2,0.000,ALERT,213.06,302.37,59.975,1484354703,"201051344000853","219011344069620",0.00,-13.00,0,299.37,305.08,0.0,0.0,0.000,608650.4,608650.4,20238,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484354744,1491233.00
01/13/2017 19:45,2,0.000,ALERT,212.38,301.17,59.949,1484354703,"201051344000685","219011344069620",0.00,-11.00,0,297.57,303.28,0.0,0.0,0.000,606473.8,606473.8,20458,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484354746,1491234.00
01/13/2017 19:45,2,0.000,ALERT,212.16,300.87,59.954,1484354703,"201051344000917","219011344069620",0.00,-11.00,0,296.66,302.98,0.0,0.0,0.000,603575.6,603575.6,20469,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484354748,1491235.00
01/13/2017 19:45,2,0.000,ALERT,212.38,301.47,59.991,1484354703,"201051344001145","219011344069620",0.00,-12.00,0,298.17,303.28,0.0,0.0,0.000,609319.8,609319.8,20333,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484354749,1491236.00
01/13/2017 19:45,2,0.000,ALERT,212.16,300.57,59.970,1484354703,"201051344000651","219011344069620",0.00,-14.00,0,297.26,302.37,0.0,0.0,0.000,602217.1,602217.1,20504,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484354751,1491237.00
01/13/2017 19:45,2,0.000,ALERT,211.03,298.77,59.949,1484354703,"274151322000088","219011344069620",0.00,-11.00,0,295.16,304.48,0.0,0.0,0.000,825698.2,825698.2,20223,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484354753,1491238.00
01/13/2017 19:45,2,0.000,ALERT,211.93,298.17,59.944,1484354703,"274151322000068","219011344069620",0.00,-11.50,0,295.16,303.88,0.0,0.0,0.000,716148.6,716148.6,20657,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484354755,1491239.00
01/13/2017 19:45,2,0.000,ALERT,211.70,301.17,59.933,1484354703,"201051344001135","219011344069620",0.00,-12.00,0,297.87,303.58,0.0,0.0,0.000,597868.3,597868.3,20552,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484354757,1491240.00
01/13/2017 19:45,2,0.000,ALERT,212.16,302.68,59.954,1484354703,"201051344000594","219011344069620",0.00,-11.00,0,299.07,305.08,0.0,0.0,0.000,612811.1,612811.1,20443,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484354759,1491241.00
01/13/2017 19:45,2,0.000,ALERT,211.93,300.87,59.959,1484354703,"201051344001203","219011344069620",0.00,-11.50,0,297.57,304.48,0.0,0.0,0.000,606069.8,606069.8,20553,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484354760,1491242.00
01/13/2017 19:45,2,0.000,ALERT,211.25,299.67,59.986,1484354703,"274151322000054","219011344069620",0.00,-11.50,0,295.76,304.78,0.0,0.0,0.000,841931.6,841931.6,20306,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484354762,1491243.00
01/13/2017 19:45,2,0.000,ALERT,212.83,301.77,59.996,1484354703,"201051344000867","219011344069620",0.00,-9.00,0,298.47,304.78,0.0,0.0,0.000,599265.6,599265.6,20532,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484354764,1491244.00
01/13/2017 19:45,2,0.000,ALERT,211.70,301.17,59.944,1484354703,"201051344001093","219011344069620",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,602996.2,602996.2,20469,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484354766,1491245.00
01/13/2017 19:45,2,0.000,ALERT,212.38,302.37,59.959,1484354703,"201051344000900","219011344069620",0.00,-13.00,0,298.77,304.48,0.0,0.0,0.000,617715.0,617715.0,20159,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484354768,1491246.00
01/13/2017 19:45,2,0.000,ALERT,212.61,300.87,59.965,1484354703,"201051344000648","219011344069620",0.00,-14.00,0,298.17,304.78,0.0,0.0,0.000,607247.6,607247.6,20145,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484354769,1491247.00
01/13/2017 19:45,2,0.000,ALERT,212.38,302.37,59.965,1484354703,"201051344000569","219011344069620",0.00,-13.00,0,299.67,305.68,0.0,0.0,0.000,618761.6,618761.6,20140,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484354771,1491248.00
01/13/2017 19:45,2,0.000,ALERT,212.61,302.07,59.949,1484354703,"201051344000983","219011344069620",0.00,-12.00,0,299.37,305.08,0.0,0.0,0.000,610672.4,610672.4,20299,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484354773,1491249.00
01/13/2017 19:45,2,0.000,ALERT,212.61,301.77,59.954,1484354703,"201051344001158","219011344069620",0.00,-14.00,0,298.77,304.48,0.0,0.0,0.000,600091.4,600091.4,20452,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484354775,1491250.00
01/13/2017 19:45,2,0.000,ALERT,213.06,302.37,59.965,1484354703,"201051344000576","219011344069620",0.00,-12.00,0,299.37,305.08,0.0,0.0,0.000,609961.1,609961.1,20190,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484354777,1491251.00
01/13/2017 19:45,2,0.000,ALERT,211.48,298.47,59.954,1484354703,"274151322000087","219011344069620",0.00,-11.50,0,294.86,303.88,0.0,0.0,0.000,813848.3,813848.3,20495,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484354778,1491252.00
01/13/2017 19:45,2,0.000,ALERT,212.38,301.77,59.954,1484354703,"201051344000988","219011344069620",0.00,-12.00,0,296.66,304.48,0.0,0.0,0.000,564547.5,564547.5,20529,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484354780,1491253.00
01/13/2017 20:00,2,0.000,ALERT,212.83,301.77,59.981,1484355603,"201051344000645","219011344069620",0.00,-11.50,0,300.27,304.18,0.0,0.0,0.000,609190.6,609190.6,20171,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484355605,1491254.00
01/13/2017 20:00,2,0.000,ALERT,211.25,298.17,59.996,1484355603,"274151322000085","219011344069620",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,840740.2,840740.2,20309,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484355607,1491255.00
01/13/2017 20:00,2,0.000,ALERT,213.29,302.07,59.965,1484355603,"201051344000633","219011344069620",0.00,-11.00,0,298.47,304.18,0.0,0.0,0.000,599062.0,599062.0,20507,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484355609,1491256.00
01/13/2017 20:00,2,0.000,ALERT,212.61,301.77,59.981,1484355603,"201051344000469","219011344069620",0.00,-13.00,0,299.37,304.18,0.0,0.0,0.000,602017.2,602017.2,20487,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484355611,1491257.00
01/13/2017 20:00,2,0.000,ALERT,211.48,300.87,59.996,1484355603,"201051344000646","219011344069620",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,598862.4,598862.4,20471,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484355612,1491258.00
01/13/2017 20:00,2,0.000,ALERT,211.03,299.37,60.002,1484355603,"274151322000052","219011344069620",0.00,-13.00,0,296.96,301.77,0.0,0.0,0.000,868552.1,868552.1,20072,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484355614,1491259.00
01/13/2017 20:00,2,0.000,ALERT,211.70,301.47,60.007,1484355603,"201051344000585","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,609484.4,609484.4,20531,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484355616,1491260.00
01/13/2017 20:00,2,0.000,ALERT,211.48,301.17,60.012,1484355603,"201051344001230","219011344069620",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,602078.7,602078.7,20389,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484355618,1491261.00
01/13/2017 20:00,2,0.000,ALERT,212.16,302.07,59.996,1484355603,"201051344000582","219011344069620",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,594174.1,594174.1,20500,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484355620,1491262.00
01/13/2017 20:00,2,0.000,ALERT,211.48,301.17,60.012,1484355603,"201051344000955","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,609336.9,609336.9,20460,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484355622,1491263.00
01/13/2017 20:00,2,0.000,ALERT,210.80,297.57,60.018,1484355603,"274151322000094","219011344069620",0.00,-14.00,0,296.96,300.57,0.0,0.0,0.000,715101.9,715101.9,20771,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484355623,1491264.00
01/13/2017 20:00,2,0.000,ALERT,212.38,302.37,59.991,1484355603,"201051344000579","219011344069620",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,617291.7,617291.7,20407,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484355625,1491265.00
01/13/2017 20:00,2,0.000,ALERT,211.48,301.17,59.996,1484355603,"201051344000890","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,606151.2,606151.2,20529,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484355627,1491266.00
01/13/2017 20:00,2,0.000,ALERT,211.70,300.87,59.986,1484355603,"201051344000438","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,607453.5,607453.5,20540,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484355629,1491267.00
01/13/2017 20:00,2,0.000,ALERT,211.93,299.97,59.991,1484355603,"201051344000417","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,592695.5,592695.5,20656,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484355631,1491268.00
01/13/2017 20:00,2,0.000,ALERT,211.70,299.07,60.028,1484355603,"274151322000083","219011344069620",0.00,-12.00,0,297.87,302.07,0.0,0.0,0.000,860154.8,860154.8,20106,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484355632,1491269.00
01/13/2017 20:00,2,0.000,ALERT,212.16,298.77,59.986,1484355603,"274151322000076","219011344069620",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,917303.1,917303.1,20218,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484355634,1491270.00
01/13/2017 20:00,2,0.000,ALERT,212.61,303.28,59.986,1484355603,"201051344000868","219011344069620",0.00,-11.00,0,300.57,305.08,0.0,0.0,0.000,600341.0,600341.0,20497,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484355636,1491271.00
01/13/2017 20:00,2,0.000,ALERT,211.25,300.27,59.986,1484355603,"274151322000095","219011344069620",0.00,-14.00,0,298.77,302.07,0.0,0.0,0.000,908342.9,908342.9,20275,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484355638,1491272.00
01/13/2017 20:00,2,0.000,ALERT,212.16,301.77,59.986,1484355603,"201051344000988","219011344069620",0.00,-11.50,0,297.57,304.18,0.0,0.0,0.000,564547.5,564547.5,20531,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484355640,1491273.00
01/13/2017 20:00,2,0.000,ALERT,211.48,299.67,59.986,1484355603,"201051344001025","219011344069620",0.00,-12.00,0,298.47,303.58,0.0,0.0,0.000,607660.6,607660.6,20561,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484355641,1491274.00
01/13/2017 20:00,2,0.000,ALERT,212.38,302.68,59.986,1484355603,"201051344000458","219011344069620",0.00,-10.00,0,300.27,305.08,0.0,0.0,0.000,609744.7,609744.7,20309,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484355643,1491275.00
01/13/2017 20:00,2,0.000,ALERT,213.06,302.68,59.986,1484355603,"201051344000853","219011344069620",0.00,-12.00,0,300.57,304.48,0.0,0.0,0.000,608650.4,608650.4,20240,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484355645,1491276.00
01/13/2017 20:00,2,0.000,ALERT,211.93,300.87,59.975,1484355603,"201051344000685","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,606473.8,606473.8,20460,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484355647,1491277.00
01/13/2017 20:00,2,0.000,ALERT,211.93,300.87,59.938,1484355603,"201051344000917","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,603575.6,603575.6,20471,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484355649,1491278.00
01/13/2017 20:00,2,0.000,ALERT,211.93,301.47,59.986,1484355603,"201051344001145","219011344069620",0.00,-12.00,0,299.37,303.88,0.0,0.0,0.000,609319.8,609319.8,20335,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484355650,1491279.00
01/13/2017 20:00,2,0.000,ALERT,211.70,300.27,59.975,1484355603,"201051344000651","219011344069620",0.00,-14.00,0,298.77,302.68,0.0,0.0,0.000,602217.1,602217.1,20506,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484355652,1491280.00
01/13/2017 20:00,2,0.000,ALERT,211.03,298.47,59.975,1484355603,"274151322000088","219011344069620",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,825698.2,825698.2,20225,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484355654,1491281.00
01/13/2017 20:00,2,0.000,ALERT,212.16,298.47,59.975,1484355603,"274151322000068","219011344069620",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,716148.6,716148.6,20659,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484355656,1491282.00
01/13/2017 20:00,2,0.000,ALERT,211.48,301.17,59.965,1484355603,"201051344001135","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,597868.3,597868.3,20554,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484355658,1491283.00
01/13/2017 20:00,2,0.000,ALERT,212.16,302.98,59.965,1484355603,"201051344000594","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,612811.1,612811.1,20445,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484355659,1491284.00
01/13/2017 20:00,2,0.000,ALERT,211.48,300.27,60.007,1484355603,"201051344001203","219011344069620",0.00,-12.00,0,298.77,304.78,0.0,0.0,0.000,606069.8,606069.8,20555,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484355661,1491285.00
01/13/2017 20:00,2,0.000,ALERT,211.25,299.67,59.944,1484355603,"274151322000054","219011344069620",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,841931.6,841931.6,20308,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484355663,1491286.00
01/13/2017 20:00,2,0.000,ALERT,212.61,301.17,59.959,1484355603,"201051344000867","219011344069620",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,599265.6,599265.6,20534,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484355665,1491287.00
01/13/2017 20:00,2,0.000,ALERT,211.48,300.57,59.954,1484355603,"201051344001093","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,602996.2,602996.2,20471,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484355666,1491288.00
01/13/2017 20:00,2,0.000,ALERT,212.38,302.07,59.944,1484355603,"201051344000900","219011344069620",0.00,-13.00,0,299.67,304.18,0.0,0.0,0.000,617715.0,617715.0,20161,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484355668,1491289.00
01/13/2017 20:00,2,0.000,ALERT,212.61,301.17,59.944,1484355603,"201051344000648","219011344069620",0.00,-14.00,0,299.37,304.18,0.0,0.0,0.000,607247.6,607247.6,20147,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484355670,1491290.00
01/13/2017 20:00,2,0.000,ALERT,212.61,302.68,59.944,1484355603,"201051344000569","219011344069620",0.00,-12.00,0,300.57,305.38,0.0,0.0,0.000,618761.6,618761.6,20142,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484355672,1491291.00
01/13/2017 20:00,2,0.000,ALERT,212.38,301.77,59.938,1484355603,"201051344000983","219011344069620",0.00,-11.50,0,300.27,304.78,0.0,0.0,0.000,610672.4,610672.4,20301,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484355674,1491292.00
01/13/2017 20:00,2,0.000,ALERT,212.61,301.77,59.954,1484355603,"201051344001158","219011344069620",0.00,-12.00,0,299.37,304.18,0.0,0.0,0.000,600091.4,600091.4,20454,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484355676,1491293.00
01/13/2017 20:00,2,0.000,ALERT,213.06,302.07,59.928,1484355603,"201051344000576","219011344069620",0.00,-11.50,0,299.97,304.78,0.0,0.0,0.000,609961.1,609961.1,20192,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484355678,1491294.00
01/13/2017 20:00,2,0.000,ALERT,211.25,298.47,59.933,1484355603,"274151322000087","219011344069620",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,813848.3,813848.3,20497,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484355680,1491295.00
01/13/2017 20:15,2,0.000,ALERT,213.06,302.07,59.975,1484356503,"201051344000645","219011344069620",0.00,-11.50,0,299.67,306.28,0.0,0.0,0.000,609190.6,609190.6,20173,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484356505,1491296.00
01/13/2017 20:15,2,0.000,ALERT,211.70,299.67,59.970,1484356503,"274151322000085","219011344069620",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,840740.2,840740.2,20311,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484356507,1491297.00
01/13/2017 20:15,2,0.000,ALERT,213.51,302.07,59.970,1484356503,"201051344000633","219011344069620",0.00,-11.00,0,298.17,306.58,0.0,0.0,0.000,599062.0,599062.0,20509,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484356509,1491298.00
01/13/2017 20:15,2,0.000,ALERT,212.83,302.37,60.012,1484356503,"201051344000469","219011344069620",0.00,-13.00,0,298.77,306.28,0.0,0.0,0.000,602017.2,602017.2,20489,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484356511,1491299.00
01/13/2017 20:15,2,0.000,ALERT,211.93,302.07,59.928,1484356503,"201051344000646","219011344069620",0.00,-11.50,0,298.47,311.09,0.0,0.0,0.000,598862.4,598862.4,20473,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484356512,1491300.00
01/13/2017 20:15,2,0.000,ALERT,211.48,299.07,59.965,1484356503,"274151322000052","219011344069620",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,868552.1,868552.1,20074,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484356514,1491301.00
01/13/2017 20:15,2,0.000,ALERT,212.16,302.07,60.012,1484356503,"201051344000585","219011344069620",0.00,-11.00,0,298.47,310.79,0.0,0.0,0.000,609484.4,609484.4,20533,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484356516,1491302.00
01/13/2017 20:15,2,0.000,ALERT,211.93,302.37,59.970,1484356503,"201051344001230","219011344069620",0.00,-11.50,0,299.37,311.69,0.0,0.0,0.000,602078.7,602078.7,20391,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484356518,1491303.00
01/13/2017 20:15,2,0.000,ALERT,212.61,302.98,59.986,1484356503,"201051344000582","219011344069620",0.00,-12.00,0,299.97,311.99,0.0,0.0,0.000,594174.1,594174.1,20502,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484356520,1491304.00
01/13/2017 20:15,2,0.000,ALERT,211.70,302.07,59.975,1484356503,"201051344000955","219011344069620",0.00,-11.50,0,299.07,310.79,0.0,0.0,0.000,609336.9,609336.9,20462,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484356521,1491305.00
01/13/2017 20:15,2,0.000,ALERT,211.70,299.07,59.959,1484356503,"274151322000094","219011344069620",0.00,-14.00,0,296.36,300.27,0.0,0.0,0.000,715101.9,715101.9,20773,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484356523,1491306.00
01/13/2017 20:15,2,0.000,ALERT,212.83,302.98,59.996,1484356503,"201051344000579","219011344069620",0.00,-11.50,0,300.57,306.58,0.0,0.0,0.000,617291.7,617291.7,20409,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484356525,1491307.00
01/13/2017 20:15,2,0.000,ALERT,211.93,302.37,59.965,1484356503,"201051344000890","219011344069620",0.00,-10.00,0,299.37,311.69,0.0,0.0,0.000,606151.2,606151.2,20531,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484356527,1491308.00
01/13/2017 20:15,2,0.000,ALERT,212.16,301.77,59.965,1484356503,"201051344000438","219011344069620",0.00,-11.50,0,299.07,310.79,0.0,0.0,0.000,607453.5,607453.5,20542,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484356529,1491309.00
01/13/2017 20:15,2,0.000,ALERT,212.38,301.47,59.965,1484356503,"201051344000417","219011344069620",0.00,-11.00,0,298.47,310.79,0.0,0.0,0.000,592695.5,592695.5,20658,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484356531,1491310.00
01/13/2017 20:15,2,0.000,ALERT,211.93,299.67,59.959,1484356503,"274151322000083","219011344069620",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,860154.8,860154.8,20108,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484356532,1491311.00
01/13/2017 20:15,2,0.000,ALERT,212.38,299.37,59.986,1484356503,"274151322000076","219011344069620",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,917303.1,917303.1,20220,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484356534,1491312.00
01/13/2017 20:15,2,0.000,ALERT,212.61,302.98,59.965,1484356503,"201051344000868","219011344069620",0.00,-11.00,0,301.17,307.48,0.0,0.0,0.000,600341.0,600341.0,20499,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484356536,1491313.00
01/13/2017 20:15,2,0.000,ALERT,211.93,300.57,59.954,1484356503,"274151322000095","219011344069620",0.00,-13.00,0,297.87,301.77,0.0,0.0,0.000,908342.9,908342.9,20277,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484356538,1491314.00
01/13/2017 20:15,2,0.000,ALERT,212.61,302.37,59.959,1484356503,"201051344000988","219011344069620",0.00,-11.50,0,297.87,305.98,0.0,0.0,0.000,564547.5,564547.5,20533,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484356540,1491315.00
01/13/2017 20:15,2,0.000,ALERT,211.93,300.87,59.959,1484356503,"201051344001025","219011344069620",0.00,-12.00,0,297.87,310.19,0.0,0.0,0.000,607660.6,607660.6,20563,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484356541,1491316.00
01/13/2017 20:15,2,0.000,ALERT,212.83,302.37,59.965,1484356503,"201051344000458","219011344069620",0.00,-10.00,0,300.27,306.28,0.0,0.0,0.000,609744.7,609744.7,20311,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484356543,1491317.00
01/13/2017 20:15,2,0.000,ALERT,213.29,302.37,59.975,1484356503,"201051344000853","219011344069620",0.00,-12.00,0,300.57,306.28,0.0,0.0,0.000,608650.4,608650.4,20242,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484356545,1491318.00
01/13/2017 20:15,2,0.000,ALERT,212.38,302.07,59.970,1484356503,"201051344000685","219011344069620",0.00,-11.00,0,298.47,311.69,0.0,0.0,0.000,606473.8,606473.8,20462,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484356547,1491319.00
01/13/2017 20:15,2,0.000,ALERT,212.16,301.17,59.970,1484356503,"201051344000917","219011344069620",0.00,-10.00,0,297.87,310.19,0.0,0.0,0.000,603575.6,603575.6,20473,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484356549,1491320.00
01/13/2017 20:15,2,0.000,ALERT,212.16,301.77,59.975,1484356503,"201051344001145","219011344069620",0.00,-12.00,0,299.37,311.69,0.0,0.0,0.000,609319.8,609319.8,20337,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484356550,1491321.00
01/13/2017 20:15,2,0.000,ALERT,211.93,301.17,59.975,1484356503,"201051344000651","219011344069620",0.00,-14.00,0,298.47,309.89,0.0,0.0,0.000,602217.1,602217.1,20508,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484356552,1491322.00
01/13/2017 20:15,2,0.000,ALERT,211.25,298.77,59.970,1484356503,"274151322000088","219011344069620",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,825698.2,825698.2,20227,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484356554,1491323.00
01/13/2017 20:15,2,0.000,ALERT,212.38,299.07,59.965,1484356503,"274151322000068","219011344069620",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,716148.6,716148.6,20661,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484356556,1491324.00
01/13/2017 20:15,2,0.000,ALERT,211.48,301.47,60.023,1484356503,"201051344001135","219011344069620",0.00,-11.50,0,299.07,310.49,0.0,0.0,0.000,597868.3,597868.3,20556,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484356557,1491325.00
01/13/2017 20:15,2,0.000,ALERT,212.38,302.68,59.981,1484356503,"201051344000594","219011344069620",0.00,-11.50,0,300.27,307.18,0.0,0.0,0.000,612811.1,612811.1,20447,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484356559,1491326.00
01/13/2017 20:15,2,0.000,ALERT,211.93,301.17,59.981,1484356503,"201051344001203","219011344069620",0.00,-12.00,0,298.47,311.39,0.0,0.0,0.000,606069.8,606069.8,20557,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484356561,1491327.00
01/13/2017 20:15,2,0.000,ALERT,211.70,299.97,60.002,1484356503,"274151322000054","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,841931.6,841931.6,20310,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484356563,1491328.00
01/13/2017 20:15,2,0.000,ALERT,213.06,301.77,59.981,1484356503,"201051344000867","219011344069620",0.00,-10.00,0,299.37,306.28,0.0,0.0,0.000,599265.6,599265.6,20536,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484356565,1491329.00
01/13/2017 20:15,2,0.000,ALERT,211.93,301.47,60.028,1484356503,"201051344001093","219011344069620",0.00,-10.00,0,298.77,310.49,0.0,0.0,0.000,602996.2,602996.2,20473,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484356566,1491330.00
01/13/2017 20:15,2,0.000,ALERT,212.83,302.68,59.996,1484356503,"201051344000900","219011344069620",0.00,-12.00,0,299.97,306.28,0.0,0.0,0.000,617715.0,617715.0,20163,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484356568,1491331.00
01/13/2017 20:15,2,0.000,ALERT,212.83,301.77,60.028,1484356503,"201051344000648","219011344069620",0.00,-13.00,0,299.37,305.98,0.0,0.0,0.000,607247.6,607247.6,20149,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484356570,1491332.00
01/13/2017 20:15,2,0.000,ALERT,212.83,303.28,59.996,1484356503,"201051344000569","219011344069620",0.00,-11.50,0,300.87,306.58,0.0,0.0,0.000,618761.6,618761.6,20144,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484356572,1491333.00
01/13/2017 20:15,2,0.000,ALERT,212.83,303.28,60.034,1484356503,"201051344000983","219011344069620",0.00,-11.50,0,299.97,306.28,0.0,0.0,0.000,610672.4,610672.4,20303,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484356574,1491334.00
01/13/2017 20:15,2,0.000,ALERT,213.06,303.28,59.991,1484356503,"201051344001158","219011344069620",0.00,-13.00,0,299.67,306.28,0.0,0.0,0.000,600091.4,600091.4,20456,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484356576,1491335.00
01/13/2017 20:15,2,0.000,ALERT,213.29,303.88,59.996,1484356503,"201051344000576","219011344069620",0.00,-13.00,0,300.27,306.88,0.0,0.0,0.000,609961.1,609961.1,20194,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484356577,1491336.00
01/13/2017 20:15,2,0.000,ALERT,211.70,298.77,59.991,1484356503,"274151322000087","219011344069620",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,813848.3,813848.3,20499,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484356579,1491337.00
01/13/2017 20:30,2,0.000,ALERT,213.29,302.98,59.996,1484357403,"201051344000645","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,609190.6,609190.6,20175,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484357405,1491338.00
01/13/2017 20:30,2,0.000,ALERT,211.70,299.67,59.991,1484357403,"274151322000085","219011344069620",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,840740.2,840740.2,20313,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484357407,1491339.00
01/13/2017 20:30,2,0.000,ALERT,213.74,303.28,60.023,1484357403,"201051344000633","219011344069620",0.00,-11.00,0,298.77,304.18,0.0,0.0,0.000,599062.0,599062.0,20511,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484357409,1491340.00
01/13/2017 20:30,2,0.000,ALERT,213.29,303.58,60.007,1484357403,"201051344000469","219011344069620",0.00,-12.00,0,299.37,304.48,0.0,0.0,0.000,602017.2,602017.2,20491,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484357410,1491341.00
01/13/2017 20:30,2,0.000,ALERT,211.93,301.77,60.002,1484357403,"201051344000646","219011344069620",0.00,-12.00,0,299.67,303.58,0.0,0.0,0.000,598862.4,598862.4,20475,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484357412,1491342.00
01/13/2017 20:30,2,0.000,ALERT,211.48,300.27,59.986,1484357403,"274151322000052","219011344069620",0.00,-12.00,0,296.66,301.47,0.0,0.0,0.000,868552.1,868552.1,20076,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484357414,1491343.00
01/13/2017 20:30,2,0.000,ALERT,212.16,302.07,60.012,1484357403,"201051344000585","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,609484.4,609484.4,20535,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484357416,1491344.00
01/13/2017 20:30,2,0.000,ALERT,212.16,302.68,60.002,1484357403,"201051344001230","219011344069620",0.00,-11.50,0,300.27,303.88,0.0,0.0,0.000,602078.7,602078.7,20393,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484357418,1491345.00
01/13/2017 20:30,2,0.000,ALERT,212.61,303.28,59.991,1484357403,"201051344000582","219011344069620",0.00,-12.00,0,301.17,304.18,0.0,0.0,0.000,594174.1,594174.1,20504,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484357420,1491346.00
