ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2017 20:30,2,0.000,ALERT,211.70,302.07,59.996,1484357403,"201051344000955","219011344069620",0.00,-11.50,0,300.27,303.58,0.0,0.0,0.000,609336.9,609336.9,20464,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484357421,1491347.00
01/13/2017 20:30,2,0.000,ALERT,211.93,298.77,59.981,1484357403,"274151322000094","219011344069620",0.00,-13.00,0,296.36,300.27,0.0,0.0,0.000,715101.9,715101.9,20775,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484357423,1491348.00
01/13/2017 20:30,2,0.000,ALERT,213.06,303.28,60.002,1484357403,"201051344000579","219011344069620",0.00,-11.00,0,301.17,305.38,0.0,0.0,0.000,617291.7,617291.7,20411,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484357425,1491349.00
01/13/2017 20:30,2,0.000,ALERT,211.93,302.68,60.007,1484357403,"201051344000890","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,606151.2,606151.2,20533,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484357427,1491350.00
01/13/2017 20:30,2,0.000,ALERT,212.38,302.07,59.981,1484357403,"201051344000438","219011344069620",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,607453.5,607453.5,20544,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484357428,1491351.00
01/13/2017 20:30,2,0.000,ALERT,212.38,301.47,60.007,1484357403,"201051344000417","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,592695.5,592695.5,20660,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484357430,1491352.00
01/13/2017 20:30,2,0.000,ALERT,212.16,300.27,59.959,1484357403,"274151322000083","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,860154.8,860154.8,20110,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484357432,1491353.00
01/13/2017 20:30,2,0.000,ALERT,212.83,299.37,59.991,1484357403,"274151322000076","219011344069620",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,917303.1,917303.1,20222,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484357434,1491354.00
01/13/2017 20:30,2,0.000,ALERT,213.06,303.28,59.996,1484357403,"201051344000868","219011344069620",0.00,-11.00,0,301.17,305.38,0.0,0.0,0.000,600341.0,600341.0,20501,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484357436,1491355.00
01/13/2017 20:30,2,0.000,ALERT,211.93,300.57,59.991,1484357403,"274151322000095","219011344069620",0.00,-13.00,0,298.17,302.07,0.0,0.0,0.000,908342.9,908342.9,20279,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484357438,1491356.00
01/13/2017 20:30,2,0.000,ALERT,213.06,302.68,60.028,1484357403,"201051344000988","219011344069620",0.00,-11.00,0,297.87,304.18,0.0,0.0,0.000,564547.5,564547.5,20535,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484357439,1491357.00
01/13/2017 20:30,2,0.000,ALERT,211.70,300.87,59.996,1484357403,"201051344001025","219011344069620",0.00,-12.00,0,299.07,303.58,0.0,0.0,0.000,607660.6,607660.6,20565,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484357441,1491358.00
01/13/2017 20:30,2,0.000,ALERT,213.06,302.98,60.007,1484357403,"201051344000458","219011344069620",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,609744.7,609744.7,20313,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484357443,1491359.00
01/13/2017 20:30,2,0.000,ALERT,213.51,302.68,60.023,1484357403,"201051344000853","219011344069620",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,608650.4,608650.4,20244,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484357445,1491360.00
01/13/2017 20:30,2,0.000,ALERT,212.38,301.77,59.996,1484357403,"201051344000685","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,606473.8,606473.8,20464,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484357446,1491361.00
01/13/2017 20:30,2,0.000,ALERT,212.38,301.77,60.002,1484357403,"201051344000917","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,603575.6,603575.6,20475,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484357448,1491362.00
01/13/2017 20:30,2,0.000,ALERT,212.38,302.07,59.996,1484357403,"201051344001145","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,609319.8,609319.8,20339,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484357450,1491363.00
01/13/2017 20:30,2,0.000,ALERT,212.16,301.47,60.002,1484357403,"201051344000651","219011344069620",0.00,-13.00,0,299.37,302.98,0.0,0.0,0.000,602217.1,602217.1,20510,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484357452,1491364.00
01/13/2017 20:30,2,0.000,ALERT,211.48,299.37,59.986,1484357403,"274151322000088","219011344069620",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,825698.2,825698.2,20229,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484357454,1491365.00
01/13/2017 20:30,2,0.000,ALERT,212.61,298.77,59.981,1484357403,"274151322000068","219011344069620",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,716148.6,716148.6,20663,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484357456,1491366.00
01/13/2017 20:30,2,0.000,ALERT,211.70,301.77,59.981,1484357403,"201051344001135","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,597868.3,597868.3,20558,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484357457,1491367.00
01/13/2017 20:30,2,0.000,ALERT,212.61,303.28,59.986,1484357403,"201051344000594","219011344069620",0.00,-11.50,0,299.97,304.78,0.0,0.0,0.000,612811.1,612811.1,20449,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484357459,1491368.00
01/13/2017 20:30,2,0.000,ALERT,212.16,301.77,59.981,1484357403,"201051344001203","219011344069620",0.00,-11.50,0,299.37,304.78,0.0,0.0,0.000,606069.8,606069.8,20559,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484357461,1491369.00
01/13/2017 20:30,2,0.000,ALERT,211.93,300.27,59.954,1484357403,"274151322000054","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,841931.6,841931.6,20312,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484357463,1491370.00
01/13/2017 20:30,2,0.000,ALERT,213.29,302.37,59.986,1484357403,"201051344000867","219011344069620",0.00,-10.00,0,299.37,304.78,0.0,0.0,0.000,599265.6,599265.6,20538,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484357465,1491371.00
01/13/2017 20:30,2,0.000,ALERT,211.93,301.77,59.981,1484357403,"201051344001093","219011344069620",0.00,-10.00,0,299.67,303.28,0.0,0.0,0.000,602996.2,602996.2,20475,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484357467,1491372.00
01/13/2017 20:30,2,0.000,ALERT,213.06,303.28,59.991,1484357403,"201051344000900","219011344069620",0.00,-12.00,0,299.97,304.18,0.0,0.0,0.000,617715.0,617715.0,20165,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484357468,1491373.00
01/13/2017 20:30,2,0.000,ALERT,213.29,302.37,59.981,1484357403,"201051344000648","219011344069620",0.00,-12.00,0,299.97,304.48,0.0,0.0,0.000,607247.6,607247.6,20151,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484357470,1491374.00
01/13/2017 20:30,2,0.000,ALERT,213.29,303.28,59.986,1484357403,"201051344000569","219011344069620",0.00,-11.50,0,301.47,305.38,0.0,0.0,0.000,618761.6,618761.6,20146,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484357472,1491375.00
01/13/2017 20:30,2,0.000,ALERT,213.06,302.98,59.986,1484357403,"201051344000983","219011344069620",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,610672.4,610672.4,20305,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484357474,1491376.00
01/13/2017 20:30,2,0.000,ALERT,213.29,302.68,59.986,1484357403,"201051344001158","219011344069620",0.00,-12.00,0,300.57,304.78,0.0,0.0,0.000,600091.4,600091.4,20458,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484357475,1491377.00
01/13/2017 20:30,2,0.000,ALERT,213.51,303.58,59.981,1484357403,"201051344000576","219011344069620",0.00,-11.50,0,301.17,305.38,0.0,0.0,0.000,609961.1,609961.1,20196,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484357477,1491378.00
01/13/2017 20:30,2,0.000,ALERT,212.16,298.47,59.996,1484357403,"274151322000087","219011344069620",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,813848.3,813848.3,20501,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484357479,1491379.00
01/13/2017 20:45,2,0.000,ALERT,213.06,302.07,59.986,1484358303,"201051344000645","219011344069620",0.00,-11.00,0,301.17,304.78,0.0,0.0,0.000,609190.6,609190.6,20177,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484358305,1491380.00
01/13/2017 20:45,2,0.000,ALERT,211.48,299.37,59.981,1484358303,"274151322000085","219011344069620",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,840740.2,840740.2,20315,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484358307,1491381.00
01/13/2017 20:45,2,0.000,ALERT,213.29,302.07,59.981,1484358303,"201051344000633","219011344069620",0.00,-11.00,0,299.67,304.78,0.0,0.0,0.000,599062.0,599062.0,20513,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484358309,1491382.00
01/13/2017 20:45,2,0.000,ALERT,213.06,302.37,59.991,1484358303,"201051344000469","219011344069620",0.00,-12.00,0,300.27,305.08,0.0,0.0,0.000,602017.2,602017.2,20493,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484358311,1491383.00
01/13/2017 20:45,2,0.000,ALERT,211.93,302.07,59.949,1484358303,"201051344000646","219011344069620",0.00,-12.00,0,299.37,303.58,0.0,0.0,0.000,598862.4,598862.4,20477,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484358313,1491384.00
01/13/2017 20:45,2,0.000,ALERT,211.25,298.47,60.007,1484358303,"274151322000052","219011344069620",0.00,-12.00,0,296.66,302.07,0.0,0.0,0.000,868552.1,868552.1,20078,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484358314,1491385.00
01/13/2017 20:45,2,0.000,ALERT,212.16,302.07,59.996,1484358303,"201051344000585","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,609484.4,609484.4,20537,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484358316,1491386.00
01/13/2017 20:45,2,0.000,ALERT,212.16,302.37,59.991,1484358303,"201051344001230","219011344069620",0.00,-11.00,0,300.57,303.88,0.0,0.0,0.000,602078.7,602078.7,20395,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484358318,1491387.00
01/13/2017 20:45,2,0.000,ALERT,212.83,302.98,59.986,1484358303,"201051344000582","219011344069620",0.00,-12.00,0,301.17,304.48,0.0,0.0,0.000,594174.1,594174.1,20506,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484358320,1491388.00
01/13/2017 20:45,2,0.000,ALERT,211.70,301.77,59.996,1484358303,"201051344000955","219011344069620",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,609336.9,609336.9,20466,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484358322,1491389.00
01/13/2017 20:45,2,0.000,ALERT,211.48,298.47,59.991,1484358303,"274151322000094","219011344069620",0.00,-13.00,0,296.36,300.87,0.0,0.0,0.000,715101.9,715101.9,20777,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484358323,1491390.00
01/13/2017 20:45,2,0.000,ALERT,212.61,302.98,59.996,1484358303,"201051344000579","219011344069620",0.00,-11.00,0,301.17,305.38,0.0,0.0,0.000,617291.7,617291.7,20413,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484358325,1491391.00
01/13/2017 20:45,2,0.000,ALERT,211.93,302.07,59.986,1484358303,"201051344000890","219011344069620",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,606151.2,606151.2,20535,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484358327,1491392.00
01/13/2017 20:45,2,0.000,ALERT,212.16,301.47,59.991,1484358303,"201051344000438","219011344069620",0.00,-11.50,0,300.27,303.88,0.0,0.0,0.000,607453.5,607453.5,20546,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484358329,1491393.00
01/13/2017 20:45,2,0.000,ALERT,212.38,301.47,60.023,1484358303,"201051344000417","219011344069620",0.00,-11.00,0,299.37,302.98,0.0,0.0,0.000,592695.5,592695.5,20662,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484358331,1491394.00
01/13/2017 20:45,2,0.000,ALERT,211.93,299.97,59.991,1484358303,"274151322000083","219011344069620",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,860154.8,860154.8,20112,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484358332,1491395.00
01/13/2017 20:45,2,0.000,ALERT,212.16,299.37,60.018,1484358303,"274151322000076","219011344069620",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,917303.1,917303.1,20224,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484358334,1491396.00
01/13/2017 20:45,2,0.000,ALERT,212.61,302.68,60.007,1484358303,"201051344000868","219011344069620",0.00,-11.00,0,301.77,305.38,0.0,0.0,0.000,600341.0,600341.0,20503,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484358336,1491397.00
01/13/2017 20:45,2,0.000,ALERT,211.48,300.27,59.986,1484358303,"274151322000095","219011344069620",0.00,-13.00,0,297.87,302.37,0.0,0.0,0.000,908342.9,908342.9,20281,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484358338,1491398.00
01/13/2017 20:45,2,0.000,ALERT,212.38,301.77,59.981,1484358303,"201051344000988","219011344069620",0.00,-10.00,0,298.47,304.48,0.0,0.0,0.000,564547.5,564547.5,20537,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484358340,1491399.00
01/13/2017 20:45,2,0.000,ALERT,211.93,300.87,59.991,1484358303,"201051344001025","219011344069620",0.00,-12.00,0,299.07,304.18,0.0,0.0,0.000,607660.6,607660.6,20567,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484358341,1491400.00
01/13/2017 20:45,2,0.000,ALERT,212.61,302.07,59.981,1484358303,"201051344000458","219011344069620",0.00,-8.50,0,300.87,305.38,0.0,0.0,0.000,609744.7,609744.7,20315,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484358343,1491401.00
01/13/2017 20:45,2,0.000,ALERT,213.06,301.77,59.981,1484358303,"201051344000853","219011344069620",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,608650.4,608650.4,20246,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484358345,1491402.00
01/13/2017 20:45,2,0.000,ALERT,212.38,301.47,59.944,1484358303,"201051344000685","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,606473.8,606473.8,20466,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484358347,1491403.00
01/13/2017 20:45,2,0.000,ALERT,212.38,301.17,59.981,1484358303,"201051344000917","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,603575.6,603575.6,20477,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484358349,1491404.00
01/13/2017 20:45,2,0.000,ALERT,212.38,302.07,59.991,1484358303,"201051344001145","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,609319.8,609319.8,20341,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484358350,1491405.00
01/13/2017 20:45,2,0.000,ALERT,212.16,301.17,60.007,1484358303,"201051344000651","219011344069620",0.00,-13.00,0,299.37,303.28,0.0,0.0,0.000,602217.1,602217.1,20512,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484358352,1491406.00
01/13/2017 20:45,2,0.000,ALERT,211.25,298.47,59.986,1484358303,"274151322000088","219011344069620",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,825698.2,825698.2,20231,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484358354,1491407.00
01/13/2017 20:45,2,0.000,ALERT,212.38,298.77,59.986,1484358303,"274151322000068","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,716148.6,716148.6,20665,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484358356,1491408.00
01/13/2017 20:45,2,0.000,ALERT,211.70,301.77,59.981,1484358303,"201051344001135","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,597868.3,597868.3,20560,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484358358,1491409.00
01/13/2017 20:45,2,0.000,ALERT,212.38,302.68,60.002,1484358303,"201051344000594","219011344069620",0.00,-11.50,0,300.57,305.08,0.0,0.0,0.000,612811.1,612811.1,20451,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484358359,1491410.00
01/13/2017 20:45,2,0.000,ALERT,212.16,301.17,59.975,1484358303,"201051344001203","219011344069620",0.00,-11.50,0,299.67,305.08,0.0,0.0,0.000,606069.8,606069.8,20561,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484358361,1491411.00
01/13/2017 20:45,2,0.000,ALERT,211.25,299.07,59.991,1484358303,"274151322000054","219011344069620",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,841931.6,841931.6,20314,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484358363,1491412.00
01/13/2017 20:45,2,0.000,ALERT,213.06,301.77,59.981,1484358303,"201051344000867","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,599265.6,599265.6,20540,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484358365,1491413.00
01/13/2017 20:45,2,0.000,ALERT,212.16,301.77,59.986,1484358303,"201051344001093","219011344069620",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,602996.2,602996.2,20477,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484358366,1491414.00
01/13/2017 20:45,2,0.000,ALERT,212.61,302.37,59.986,1484358303,"201051344000900","219011344069620",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,617715.0,617715.0,20167,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484358368,1491415.00
01/13/2017 20:45,2,0.000,ALERT,212.83,301.47,59.991,1484358303,"201051344000648","219011344069620",0.00,-13.00,0,299.97,304.48,0.0,0.0,0.000,607247.6,607247.6,20153,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484358370,1491416.00
01/13/2017 20:45,2,0.000,ALERT,212.83,302.37,59.991,1484358303,"201051344000569","219011344069620",0.00,-11.50,0,301.47,305.68,0.0,0.0,0.000,618761.6,618761.6,20148,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484358372,1491417.00
01/13/2017 20:45,2,0.000,ALERT,212.83,302.37,59.991,1484358303,"201051344000983","219011344069620",0.00,-11.00,0,301.17,305.08,0.0,0.0,0.000,610672.4,610672.4,20307,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484358374,1491418.00
01/13/2017 20:45,2,0.000,ALERT,212.83,302.07,59.991,1484358303,"201051344001158","219011344069620",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,600091.4,600091.4,20460,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484358376,1491419.00
01/13/2017 20:45,2,0.000,ALERT,213.29,302.68,60.002,1484358303,"201051344000576","219011344069620",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,609961.1,609961.1,20198,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484358377,1491420.00
01/13/2017 20:45,2,0.000,ALERT,211.48,298.17,60.002,1484358303,"274151322000087","219011344069620",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,813848.3,813848.3,20503,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484358379,1491421.00
01/13/2017 21:00,2,0.000,ALERT,213.29,302.37,59.986,1484359203,"201051344000645","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,609190.6,609190.6,20179,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484359205,1491422.00
01/13/2017 21:00,2,0.000,ALERT,212.16,300.27,59.991,1484359203,"274151322000085","219011344069620",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,840740.2,840740.2,20317,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484359207,1491423.00
01/13/2017 21:00,2,0.000,ALERT,213.74,302.37,60.002,1484359203,"201051344000633","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,599062.0,599062.0,20515,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484359208,1491424.00
01/13/2017 21:00,2,0.000,ALERT,213.06,302.68,60.002,1484359203,"201051344000469","219011344069620",0.00,-11.50,0,299.37,304.48,0.0,0.0,0.000,602017.2,602017.2,20495,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484359210,1491425.00
01/13/2017 21:00,2,0.000,ALERT,212.16,302.07,60.028,1484359203,"201051344000646","219011344069620",0.00,-11.50,0,299.67,305.08,0.0,0.0,0.000,598862.4,598862.4,20479,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484359212,1491426.00
01/13/2017 21:00,2,0.000,ALERT,211.70,299.07,59.996,1484359203,"274151322000052","219011344069620",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,868552.1,868552.1,20080,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484359214,1491427.00
01/13/2017 21:00,2,0.000,ALERT,212.38,302.68,60.007,1484359203,"201051344000585","219011344069620",0.00,-10.00,0,299.37,304.78,0.0,0.0,0.000,609484.4,609484.4,20539,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484359215,1491428.00
01/13/2017 21:00,2,0.000,ALERT,212.38,302.98,60.002,1484359203,"201051344001230","219011344069620",0.00,-11.00,0,300.57,305.38,0.0,0.0,0.000,602078.7,602078.7,20397,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484359217,1491429.00
01/13/2017 21:00,2,0.000,ALERT,212.83,303.28,60.007,1484359203,"201051344000582","219011344069620",0.00,-11.50,0,301.17,305.68,0.0,0.0,0.000,594174.1,594174.1,20508,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484359219,1491430.00
01/13/2017 21:00,2,0.000,ALERT,211.93,302.68,60.002,1484359203,"201051344000955","219011344069620",0.00,-11.00,0,299.67,304.78,0.0,0.0,0.000,609336.9,609336.9,20468,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484359221,1491431.00
01/13/2017 21:00,2,0.000,ALERT,211.93,299.37,60.002,1484359203,"274151322000094","219011344069620",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,715101.9,715101.9,20779,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484359223,1491432.00
01/13/2017 21:00,2,0.000,ALERT,213.06,303.58,60.007,1484359203,"201051344000579","219011344069620",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,617291.7,617291.7,20415,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484359224,1491433.00
01/13/2017 21:00,2,0.000,ALERT,212.16,302.37,59.996,1484359203,"201051344000890","219011344069620",0.00,-10.00,0,300.27,305.38,0.0,0.0,0.000,606151.2,606151.2,20537,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484359226,1491434.00
01/13/2017 21:00,2,0.000,ALERT,212.16,301.47,60.007,1484359203,"201051344000438","219011344069620",0.00,-11.50,0,299.97,304.78,0.0,0.0,0.000,607453.5,607453.5,20548,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484359228,1491435.00
01/13/2017 21:00,2,0.000,ALERT,212.61,301.77,60.018,1484359203,"201051344000417","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,592695.5,592695.5,20664,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484359230,1491436.00
01/13/2017 21:00,2,0.000,ALERT,212.38,300.27,60.007,1484359203,"274151322000083","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,860154.8,860154.8,20114,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484359231,1491437.00
01/13/2017 21:00,2,0.000,ALERT,212.61,299.97,60.007,1484359203,"274151322000076","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,917303.1,917303.1,20226,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484359233,1491438.00
01/13/2017 21:00,2,0.000,ALERT,212.83,303.58,60.012,1484359203,"201051344000868","219011344069620",0.00,-11.00,0,300.57,305.08,0.0,0.0,0.000,600341.0,600341.0,20505,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484359235,1491439.00
01/13/2017 21:00,2,0.000,ALERT,211.93,301.17,59.996,1484359203,"274151322000095","219011344069620",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,908342.9,908342.9,20283,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484359237,1491440.00
01/13/2017 21:00,2,0.000,ALERT,212.83,302.68,60.007,1484359203,"201051344000988","219011344069620",0.00,-10.00,0,297.57,304.18,0.0,0.0,0.000,564547.5,564547.5,20539,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484359239,1491441.00
01/13/2017 21:00,2,0.000,ALERT,211.93,301.47,60.007,1484359203,"201051344001025","219011344069620",0.00,-11.50,0,299.07,304.78,0.0,0.0,0.000,607660.6,607660.6,20569,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484359241,1491442.00
01/13/2017 21:00,2,0.000,ALERT,212.83,302.68,60.007,1484359203,"201051344000458","219011344069620",0.00,-8.50,0,299.97,305.08,0.0,0.0,0.000,609744.7,609744.7,20317,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484359243,1491443.00
01/13/2017 21:00,2,0.000,ALERT,213.51,302.98,60.007,1484359203,"201051344000853","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,608650.4,608650.4,20248,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484359245,1491444.00
01/13/2017 21:00,2,0.000,ALERT,212.61,302.07,60.002,1484359203,"201051344000685","219011344069620",0.00,-11.00,0,299.07,305.08,0.0,0.0,0.000,606473.8,606473.8,20468,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484359246,1491445.00
01/13/2017 21:00,2,0.000,ALERT,212.61,302.07,59.986,1484359203,"201051344000917","219011344069620",0.00,-9.00,0,298.47,304.18,0.0,0.0,0.000,603575.6,603575.6,20479,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484359248,1491446.00
01/13/2017 21:00,2,0.000,ALERT,212.61,302.37,60.012,1484359203,"201051344001145","219011344069620",0.00,-11.00,0,299.97,305.08,0.0,0.0,0.000,609319.8,609319.8,20343,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484359250,1491447.00
01/13/2017 21:00,2,0.000,ALERT,212.38,301.47,60.002,1484359203,"201051344000651","219011344069620",0.00,-13.00,0,299.07,304.18,0.0,0.0,0.000,602217.1,602217.1,20514,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484359252,1491448.00
01/13/2017 21:00,2,0.000,ALERT,211.48,299.67,60.023,1484359203,"274151322000088","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,825698.2,825698.2,20233,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484359253,1491449.00
01/13/2017 21:00,2,0.000,ALERT,212.83,299.37,59.996,1484359203,"274151322000068","219011344069620",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,716148.6,716148.6,20667,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484359255,1491450.00
01/13/2017 21:00,2,0.000,ALERT,211.93,302.07,60.007,1484359203,"201051344001135","219011344069620",0.00,-11.00,0,300.27,304.78,0.0,0.0,0.000,597868.3,597868.3,20562,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484359257,1491451.00
01/13/2017 21:00,2,0.000,ALERT,212.61,303.28,60.002,1484359203,"201051344000594","219011344069620",0.00,-11.00,0,299.97,304.78,0.0,0.0,0.000,612811.1,612811.1,20453,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484359259,1491452.00
01/13/2017 21:00,2,0.000,ALERT,212.38,302.07,60.002,1484359203,"201051344001203","219011344069620",0.00,-11.50,0,299.67,305.68,0.0,0.0,0.000,606069.8,606069.8,20563,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484359261,1491453.00
01/13/2017 21:00,2,0.000,ALERT,211.93,299.97,60.002,1484359203,"274151322000054","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,841931.6,841931.6,20316,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484359262,1491454.00
01/13/2017 21:00,2,0.000,ALERT,213.29,302.07,60.018,1484359203,"201051344000867","219011344069620",0.00,-9.00,0,299.07,304.78,0.0,0.0,0.000,599265.6,599265.6,20542,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484359264,1491455.00
01/13/2017 21:00,2,0.000,ALERT,212.16,301.77,60.034,1484359203,"201051344001093","219011344069620",0.00,-9.00,0,299.67,304.78,0.0,0.0,0.000,602996.2,602996.2,20479,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484359266,1491456.00
01/13/2017 21:00,2,0.000,ALERT,212.83,302.98,60.002,1484359203,"201051344000900","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,617715.0,617715.0,20169,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484359268,1491457.00
01/13/2017 21:00,2,0.000,ALERT,212.83,301.47,59.944,1484359203,"201051344000648","219011344069620",0.00,-12.00,0,299.37,304.18,0.0,0.0,0.000,607247.6,607247.6,20155,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484359270,1491458.00
01/13/2017 21:00,2,0.000,ALERT,212.83,302.98,60.002,1484359203,"201051344000569","219011344069620",0.00,-11.00,0,300.87,305.38,0.0,0.0,0.000,618761.6,618761.6,20150,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484359271,1491459.00
01/13/2017 21:00,2,0.000,ALERT,212.61,302.68,59.965,1484359203,"201051344000983","219011344069620",0.00,-10.00,0,300.57,304.78,0.0,0.0,0.000,610672.4,610672.4,20309,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484359273,1491460.00
01/13/2017 21:00,2,0.000,ALERT,212.83,302.68,59.996,1484359203,"201051344001158","219011344069620",0.00,-12.00,0,299.97,304.18,0.0,0.0,0.000,600091.4,600091.4,20462,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484359275,1491461.00
01/13/2017 21:00,2,0.000,ALERT,213.29,303.58,59.975,1484359203,"201051344000576","219011344069620",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,609961.1,609961.1,20200,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484359277,1491462.00
01/13/2017 21:00,2,0.000,ALERT,211.93,299.07,60.028,1484359203,"274151322000087","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,813848.3,813848.3,20505,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484359279,1491463.00
01/13/2017 21:15,2,0.000,ALERT,213.51,302.68,59.975,1484360103,"201051344000645","219011344069620",0.00,-10.00,0,300.57,304.78,0.0,0.0,0.000,609190.6,609190.6,20181,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484360105,1491464.00
01/13/2017 21:15,2,0.000,ALERT,211.93,299.67,59.986,1484360103,"274151322000085","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,840740.2,840740.2,20319,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484360107,1491465.00
01/13/2017 21:15,2,0.000,ALERT,213.74,302.37,59.949,1484360103,"201051344000633","219011344069620",0.00,-11.00,0,299.07,304.48,0.0,0.0,0.000,599062.0,599062.0,20517,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484360109,1491466.00
01/13/2017 21:15,2,0.000,ALERT,213.06,302.68,59.991,1484360103,"201051344000469","219011344069620",0.00,-11.50,0,299.07,304.78,0.0,0.0,0.000,602017.2,602017.2,20497,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484360111,1491467.00
01/13/2017 21:15,2,0.000,ALERT,212.16,302.07,59.975,1484360103,"201051344000646","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,598862.4,598862.4,20481,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484360112,1491468.00
01/13/2017 21:15,2,0.000,ALERT,211.48,300.27,59.970,1484360103,"274151322000052","219011344069620",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,868552.1,868552.1,20082,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484360114,1491469.00
01/13/2017 21:15,2,0.000,ALERT,212.38,302.07,60.012,1484360103,"201051344000585","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,609484.4,609484.4,20541,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484360116,1491470.00
01/13/2017 21:15,2,0.000,ALERT,212.16,302.37,59.970,1484360103,"201051344001230","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,602078.7,602078.7,20399,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484360118,1491471.00
01/13/2017 21:15,2,0.000,ALERT,212.83,302.98,59.975,1484360103,"201051344000582","219011344069620",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,594174.1,594174.1,20510,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484360119,1491472.00
01/13/2017 21:15,2,0.000,ALERT,211.70,302.07,59.975,1484360103,"201051344000955","219011344069620",0.00,-11.00,0,300.27,303.88,0.0,0.0,0.000,609336.9,609336.9,20470,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484360121,1491473.00
01/13/2017 21:15,2,0.000,ALERT,211.70,299.07,60.007,1484360103,"274151322000094","219011344069620",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,715101.9,715101.9,20781,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484360123,1491474.00
01/13/2017 21:15,2,0.000,ALERT,213.06,302.98,59.986,1484360103,"201051344000579","219011344069620",0.00,-10.00,0,301.17,305.68,0.0,0.0,0.000,617291.7,617291.7,20417,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484360125,1491475.00
01/13/2017 21:15,2,0.000,ALERT,212.38,302.68,59.986,1484360103,"201051344000890","219011344069620",0.00,-10.00,0,300.57,304.78,0.0,0.0,0.000,606151.2,606151.2,20539,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484360127,1491476.00
01/13/2017 21:15,2,0.000,ALERT,212.38,302.07,59.981,1484360103,"201051344000438","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,607453.5,607453.5,20550,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484360129,1491477.00
01/13/2017 21:15,2,0.000,ALERT,212.61,301.77,59.975,1484360103,"201051344000417","219011344069620",0.00,-11.00,0,299.67,303.28,0.0,0.0,0.000,592695.5,592695.5,20666,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484360130,1491478.00
01/13/2017 21:15,2,0.000,ALERT,211.93,299.97,59.949,1484360103,"274151322000083","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,860154.8,860154.8,20116,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484360132,1491479.00
01/13/2017 21:15,2,0.000,ALERT,212.61,299.67,59.970,1484360103,"274151322000076","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,917303.1,917303.1,20228,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484360134,1491480.00
01/13/2017 21:15,2,0.000,ALERT,212.83,302.98,59.965,1484360103,"201051344000868","219011344069620",0.00,-11.00,0,301.47,305.68,0.0,0.0,0.000,600341.0,600341.0,20507,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484360136,1491481.00
01/13/2017 21:15,2,0.000,ALERT,211.70,300.57,59.975,1484360103,"274151322000095","219011344069620",0.00,-12.00,0,299.07,302.68,0.0,0.0,0.000,908342.9,908342.9,20285,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484360138,1491482.00
01/13/2017 21:15,2,0.000,ALERT,212.83,302.37,59.954,1484360103,"201051344000988","219011344069620",0.00,-10.00,0,298.17,304.48,0.0,0.0,0.000,564547.5,564547.5,20541,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484360139,1491483.00
01/13/2017 21:15,2,0.000,ALERT,211.93,300.57,59.949,1484360103,"201051344001025","219011344069620",0.00,-11.50,0,299.67,304.48,0.0,0.0,0.000,607660.6,607660.6,20571,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484360141,1491484.00
01/13/2017 21:15,2,0.000,ALERT,212.61,302.37,59.933,1484360103,"201051344000458","219011344069620",0.00,-8.00,0,300.87,305.68,0.0,0.0,0.000,609744.7,609744.7,20319,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484360143,1491485.00
01/13/2017 21:15,2,0.000,ALERT,213.51,302.07,59.949,1484360103,"201051344000853","219011344069620",0.00,-11.00,0,300.57,305.08,0.0,0.0,0.000,608650.4,608650.4,20250,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484360145,1491486.00
01/13/2017 21:15,2,0.000,ALERT,212.61,302.07,59.970,1484360103,"201051344000685","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,606473.8,606473.8,20470,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484360147,1491487.00
01/13/2017 21:15,2,0.000,ALERT,212.38,301.17,59.965,1484360103,"201051344000917","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,603575.6,603575.6,20481,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484360148,1491488.00
01/13/2017 21:15,2,0.000,ALERT,212.61,302.07,59.970,1484360103,"201051344001145","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,609319.8,609319.8,20345,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484360150,1491489.00
01/13/2017 21:15,2,0.000,ALERT,212.16,301.17,59.965,1484360103,"201051344000651","219011344069620",0.00,-12.00,0,299.97,303.28,0.0,0.0,0.000,602217.1,602217.1,20516,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484360152,1491490.00
