ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2017 21:15,2,0.000,ALERT,211.48,299.07,59.970,1484360103,"274151322000088","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,825698.2,825698.2,20235,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484360154,1491491.00
01/13/2017 21:15,2,0.000,ALERT,212.38,298.77,59.928,1484360103,"274151322000068","219011344069620",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,716148.6,716148.6,20669,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484360156,1491492.00
01/13/2017 21:15,2,0.000,ALERT,211.70,301.47,59.938,1484360103,"201051344001135","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,597868.3,597868.3,20564,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484360157,1491493.00
01/13/2017 21:15,2,0.000,ALERT,212.38,302.98,59.991,1484360103,"201051344000594","219011344069620",0.00,-11.00,0,300.57,305.08,0.0,0.0,0.000,612811.1,612811.1,20455,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484360159,1491494.00
01/13/2017 21:15,2,0.000,ALERT,212.38,301.47,60.007,1484360103,"201051344001203","219011344069620",0.00,-11.50,0,299.67,305.38,0.0,0.0,0.000,606069.8,606069.8,20565,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484360161,1491495.00
01/13/2017 21:15,2,0.000,ALERT,211.48,299.67,59.954,1484360103,"274151322000054","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,841931.6,841931.6,20318,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484360163,1491496.00
01/13/2017 21:15,2,0.000,ALERT,213.06,301.77,59.965,1484360103,"201051344000867","219011344069620",0.00,-9.00,0,299.97,305.08,0.0,0.0,0.000,599265.6,599265.6,20544,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484360165,1491497.00
01/13/2017 21:15,2,0.000,ALERT,212.38,301.47,59.954,1484360103,"201051344001093","219011344069620",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,602996.2,602996.2,20481,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484360166,1491498.00
01/13/2017 21:15,2,0.000,ALERT,212.61,302.07,59.981,1484360103,"201051344000900","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,617715.0,617715.0,20171,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484360168,1491499.00
01/13/2017 21:15,2,0.000,ALERT,213.06,301.77,59.959,1484360103,"201051344000648","219011344069620",0.00,-11.50,0,299.37,304.78,0.0,0.0,0.000,607247.6,607247.6,20157,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484360170,1491500.00
01/13/2017 21:15,2,0.000,ALERT,213.06,302.68,59.954,1484360103,"201051344000569","219011344069620",0.00,-10.00,0,301.17,305.68,0.0,0.0,0.000,618761.6,618761.6,20152,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484360172,1491501.00
01/13/2017 21:15,2,0.000,ALERT,212.83,302.37,59.954,1484360103,"201051344000983","219011344069620",0.00,-10.00,0,300.87,305.08,0.0,0.0,0.000,610672.4,610672.4,20311,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484360174,1491502.00
01/13/2017 21:15,2,0.000,ALERT,213.06,301.77,59.944,1484360103,"201051344001158","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,600091.4,600091.4,20464,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484360176,1491503.00
01/13/2017 21:15,2,0.000,ALERT,213.51,302.68,59.959,1484360103,"201051344000576","219011344069620",0.00,-11.50,0,300.57,305.08,0.0,0.0,0.000,609961.1,609961.1,20202,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484360177,1491504.00
01/13/2017 21:15,2,0.000,ALERT,211.70,298.17,59.928,1484360103,"274151322000087","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,813848.3,813848.3,20507,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484360179,1491505.00
01/13/2017 21:30,2,0.000,ALERT,213.51,302.37,59.981,1484361003,"201051344000645","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,609190.6,609190.6,20183,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361005,1491506.00
01/13/2017 21:30,2,0.000,ALERT,212.61,300.57,59.975,1484361003,"274151322000085","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,840740.2,840740.2,20321,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361007,1491507.00
01/13/2017 21:30,2,0.000,ALERT,213.74,302.37,59.986,1484361003,"201051344000633","219011344069620",0.00,-11.00,0,298.77,304.48,0.0,0.0,0.000,599062.0,599062.0,20519,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361009,1491508.00
01/13/2017 21:30,2,0.000,ALERT,213.29,302.68,59.981,1484361003,"201051344000469","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,602017.2,602017.2,20499,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361010,1491509.00
01/13/2017 21:30,2,0.000,ALERT,212.38,302.37,59.981,1484361003,"201051344000646","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,598862.4,598862.4,20483,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361012,1491510.00
01/13/2017 21:30,2,0.000,ALERT,212.16,300.57,59.970,1484361003,"274151322000052","219011344069620",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,868552.1,868552.1,20084,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361014,1491511.00
01/13/2017 21:30,2,0.000,ALERT,212.38,302.37,59.965,1484361003,"201051344000585","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,609484.4,609484.4,20543,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361016,1491512.00
01/13/2017 21:30,2,0.000,ALERT,212.38,302.37,59.970,1484361003,"201051344001230","219011344069620",0.00,-10.00,0,300.57,303.88,0.0,0.0,0.000,602078.7,602078.7,20401,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484361017,1491513.00
01/13/2017 21:30,2,0.000,ALERT,213.06,303.28,59.944,1484361003,"201051344000582","219011344069620",0.00,-11.50,0,300.87,304.48,0.0,0.0,0.000,594174.1,594174.1,20512,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361019,1491514.00
01/13/2017 21:30,2,0.000,ALERT,212.16,302.37,59.981,1484361003,"201051344000955","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,609336.9,609336.9,20472,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484361021,1491515.00
01/13/2017 21:30,2,0.000,ALERT,212.16,299.67,59.944,1484361003,"274151322000094","219011344069620",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,715101.9,715101.9,20783,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361023,1491516.00
01/13/2017 21:30,2,0.000,ALERT,213.06,302.98,59.959,1484361003,"201051344000579","219011344069620",0.00,-10.00,0,301.17,305.38,0.0,0.0,0.000,617291.7,617291.7,20419,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361025,1491517.00
01/13/2017 21:30,2,0.000,ALERT,212.16,302.68,59.975,1484361003,"201051344000890","219011344069620",0.00,-10.00,0,300.57,304.78,0.0,0.0,0.000,606151.2,606151.2,20541,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484361027,1491518.00
01/13/2017 21:30,2,0.000,ALERT,212.61,302.37,59.970,1484361003,"201051344000438","219011344069620",0.00,-11.00,0,300.27,303.88,0.0,0.0,0.000,607453.5,607453.5,20552,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361028,1491519.00
01/13/2017 21:30,2,0.000,ALERT,212.83,301.77,59.970,1484361003,"201051344000417","219011344069620",0.00,-10.00,0,299.67,303.28,0.0,0.0,0.000,592695.5,592695.5,20668,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361030,1491520.00
01/13/2017 21:30,2,0.000,ALERT,212.38,300.57,59.975,1484361003,"274151322000083","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,860154.8,860154.8,20118,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361032,1491521.00
01/13/2017 21:30,2,0.000,ALERT,212.83,299.97,59.959,1484361003,"274151322000076","219011344069620",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,917303.1,917303.1,20230,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361034,1491522.00
01/13/2017 21:30,2,0.000,ALERT,213.06,303.28,59.965,1484361003,"201051344000868","219011344069620",0.00,-10.00,0,301.47,305.38,0.0,0.0,0.000,600341.0,600341.0,20509,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361036,1491523.00
01/13/2017 21:30,2,0.000,ALERT,211.93,300.87,59.959,1484361003,"274151322000095","219011344069620",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,908342.9,908342.9,20287,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361038,1491524.00
01/13/2017 21:30,2,0.000,ALERT,212.83,302.37,59.970,1484361003,"201051344000988","219011344069620",0.00,-10.00,0,297.87,304.48,0.0,0.0,0.000,564547.5,564547.5,20543,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361039,1491525.00
01/13/2017 21:30,2,0.000,ALERT,212.16,301.47,59.938,1484361003,"201051344001025","219011344069620",0.00,-11.50,0,299.07,304.18,0.0,0.0,0.000,607660.6,607660.6,20573,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484361041,1491526.00
01/13/2017 21:30,2,0.000,ALERT,212.83,302.37,59.965,1484361003,"201051344000458","219011344069620",0.00,-8.00,0,300.57,305.38,0.0,0.0,0.000,609744.7,609744.7,20321,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361043,1491527.00
01/13/2017 21:30,2,0.000,ALERT,213.51,302.37,59.965,1484361003,"201051344000853","219011344069620",0.00,-11.00,0,300.27,304.78,0.0,0.0,0.000,608650.4,608650.4,20252,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484361045,1491528.00
01/13/2017 21:30,2,0.000,ALERT,212.83,302.37,59.922,1484361003,"201051344000685","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,606473.8,606473.8,20472,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484361047,1491529.00
01/13/2017 21:30,2,0.000,ALERT,212.83,302.07,59.975,1484361003,"201051344000917","219011344069620",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,603575.6,603575.6,20483,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484361048,1491530.00
01/13/2017 21:30,2,0.000,ALERT,212.83,302.37,59.949,1484361003,"201051344001145","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,609319.8,609319.8,20347,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361050,1491531.00
01/13/2017 21:30,2,0.000,ALERT,212.61,301.47,59.965,1484361003,"201051344000651","219011344069620",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,602217.1,602217.1,20518,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361052,1491532.00
01/13/2017 21:30,2,0.000,ALERT,211.70,300.27,59.949,1484361003,"274151322000088","219011344069620",0.00,-10.00,0,296.36,301.47,0.0,0.0,0.000,825698.2,825698.2,20237,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361054,1491533.00
01/13/2017 21:30,2,0.000,ALERT,212.83,299.37,59.970,1484361003,"274151322000068","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,716148.6,716148.6,20671,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361055,1491534.00
01/13/2017 21:30,2,0.000,ALERT,212.16,302.37,59.954,1484361003,"201051344001135","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,597868.3,597868.3,20566,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484361057,1491535.00
01/13/2017 21:30,2,0.000,ALERT,212.61,302.98,59.970,1484361003,"201051344000594","219011344069620",0.00,-11.00,0,300.27,304.78,0.0,0.0,0.000,612811.1,612811.1,20457,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361059,1491536.00
01/13/2017 21:30,2,0.000,ALERT,212.61,301.77,60.023,1484361003,"201051344001203","219011344069620",0.00,-11.00,0,299.37,305.38,0.0,0.0,0.000,606069.8,606069.8,20567,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361061,1491537.00
01/13/2017 21:30,2,0.000,ALERT,212.16,299.97,60.002,1484361003,"274151322000054","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,841931.6,841931.6,20320,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361063,1491538.00
01/13/2017 21:30,2,0.000,ALERT,213.29,301.77,59.986,1484361003,"201051344000867","219011344069620",0.00,-9.00,0,299.67,304.78,0.0,0.0,0.000,599265.6,599265.6,20546,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361064,1491539.00
01/13/2017 21:30,2,0.000,ALERT,212.38,302.07,59.996,1484361003,"201051344001093","219011344069620",0.00,-8.50,0,299.67,303.28,0.0,0.0,0.000,602996.2,602996.2,20483,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361066,1491540.00
01/13/2017 21:30,2,0.000,ALERT,212.83,302.37,59.991,1484361003,"201051344000900","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,617715.0,617715.0,20173,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484361068,1491541.00
01/13/2017 21:30,2,0.000,ALERT,213.06,301.77,59.981,1484361003,"201051344000648","219011344069620",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,607247.6,607247.6,20159,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361070,1491542.00
01/13/2017 21:30,2,0.000,ALERT,213.06,302.98,60.018,1484361003,"201051344000569","219011344069620",0.00,-10.00,0,301.17,305.68,0.0,0.0,0.000,618761.6,618761.6,20154,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484361072,1491543.00
01/13/2017 21:30,2,0.000,ALERT,213.06,302.37,60.007,1484361003,"201051344000983","219011344069620",0.00,-10.00,0,300.27,305.08,0.0,0.0,0.000,610672.4,610672.4,20313,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484361073,1491544.00
01/13/2017 21:30,2,0.000,ALERT,213.06,302.37,59.986,1484361003,"201051344001158","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,600091.4,600091.4,20466,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484361075,1491545.00
01/13/2017 21:30,2,0.000,ALERT,213.51,302.98,59.991,1484361003,"201051344000576","219011344069620",0.00,-11.00,0,300.27,305.08,0.0,0.0,0.000,609961.1,609961.1,20204,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361077,1491546.00
01/13/2017 21:30,2,0.000,ALERT,212.38,299.07,60.018,1484361003,"274151322000087","219011344069620",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,813848.3,813848.3,20509,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361079,1491547.00
01/13/2017 21:45,2,0.000,ALERT,213.06,302.07,59.986,1484361903,"201051344000645","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,609190.6,609190.6,20185,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361905,1491548.00
01/13/2017 21:45,2,0.000,ALERT,211.70,299.97,59.975,1484361903,"274151322000085","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,840740.2,840740.2,20323,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361907,1491549.00
01/13/2017 21:45,2,0.000,ALERT,213.29,302.07,59.970,1484361903,"201051344000633","219011344069620",0.00,-11.00,0,298.77,304.18,0.0,0.0,0.000,599062.0,599062.0,20521,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361909,1491550.00
01/13/2017 21:45,2,0.000,ALERT,212.61,302.07,59.938,1484361903,"201051344000469","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,602017.2,602017.2,20501,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361910,1491551.00
01/13/2017 21:45,2,0.000,ALERT,211.93,301.77,59.975,1484361903,"201051344000646","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,598862.4,598862.4,20485,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361912,1491552.00
01/13/2017 21:45,2,0.000,ALERT,211.25,299.37,59.965,1484361903,"274151322000052","219011344069620",0.00,-11.00,0,297.26,302.37,0.0,0.0,0.000,868552.1,868552.1,20086,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361914,1491553.00
01/13/2017 21:45,2,0.000,ALERT,212.16,302.37,59.970,1484361903,"201051344000585","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,609484.4,609484.4,20545,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484361916,1491554.00
01/13/2017 21:45,2,0.000,ALERT,212.16,302.37,59.975,1484361903,"201051344001230","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,602078.7,602078.7,20403,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484361918,1491555.00
01/13/2017 21:45,2,0.000,ALERT,212.38,302.68,59.933,1484361903,"201051344000582","219011344069620",0.00,-11.50,0,301.17,304.78,0.0,0.0,0.000,594174.1,594174.1,20514,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484361919,1491556.00
01/13/2017 21:45,2,0.000,ALERT,211.70,301.77,59.965,1484361903,"201051344000955","219011344069620",0.00,-11.00,0,300.27,303.88,0.0,0.0,0.000,609336.9,609336.9,20474,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361921,1491557.00
01/13/2017 21:45,2,0.000,ALERT,211.48,298.77,59.965,1484361903,"274151322000094","219011344069620",0.00,-11.50,0,296.36,301.47,0.0,0.0,0.000,715101.9,715101.9,20785,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361923,1491558.00
01/13/2017 21:45,2,0.000,ALERT,212.61,302.07,59.970,1484361903,"201051344000579","219011344069620",0.00,-10.00,0,301.17,305.38,0.0,0.0,0.000,617291.7,617291.7,20421,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361925,1491559.00
01/13/2017 21:45,2,0.000,ALERT,211.93,302.37,59.970,1484361903,"201051344000890","219011344069620",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,606151.2,606151.2,20543,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361927,1491560.00
01/13/2017 21:45,2,0.000,ALERT,212.16,302.07,59.981,1484361903,"201051344000438","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,607453.5,607453.5,20554,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361928,1491561.00
01/13/2017 21:45,2,0.000,ALERT,212.38,301.17,59.970,1484361903,"201051344000417","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,592695.5,592695.5,20670,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484361930,1491562.00
01/13/2017 21:45,2,0.000,ALERT,211.70,299.67,59.954,1484361903,"274151322000083","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,860154.8,860154.8,20120,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361932,1491563.00
01/13/2017 21:45,2,0.000,ALERT,212.16,299.97,59.922,1484361903,"274151322000076","219011344069620",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,917303.1,917303.1,20232,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361934,1491564.00
01/13/2017 21:45,2,0.000,ALERT,212.38,302.37,60.002,1484361903,"201051344000868","219011344069620",0.00,-10.00,0,301.17,305.38,0.0,0.0,0.000,600341.0,600341.0,20511,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484361936,1491565.00
01/13/2017 21:45,2,0.000,ALERT,211.70,300.57,59.970,1484361903,"274151322000095","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,908342.9,908342.9,20289,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361937,1491566.00
01/13/2017 21:45,2,0.000,ALERT,212.16,301.17,59.965,1484361903,"201051344000988","219011344069620",0.00,-9.00,0,297.87,304.18,0.0,0.0,0.000,564547.5,564547.5,20545,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361939,1491567.00
01/13/2017 21:45,2,0.000,ALERT,211.93,301.17,59.965,1484361903,"201051344001025","219011344069620",0.00,-11.50,0,299.37,304.48,0.0,0.0,0.000,607660.6,607660.6,20575,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361941,1491568.00
01/13/2017 21:45,2,0.000,ALERT,212.38,301.77,59.970,1484361903,"201051344000458","219011344069620",0.00,-8.00,0,300.57,305.38,0.0,0.0,0.000,609744.7,609744.7,20323,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361943,1491569.00
01/13/2017 21:45,2,0.000,ALERT,212.83,301.47,59.959,1484361903,"201051344000853","219011344069620",0.00,-10.00,0,300.57,304.78,0.0,0.0,0.000,608650.4,608650.4,20254,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361945,1491570.00
01/13/2017 21:45,2,0.000,ALERT,212.38,301.77,59.965,1484361903,"201051344000685","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,606473.8,606473.8,20474,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361947,1491571.00
01/13/2017 21:45,2,0.000,ALERT,212.38,301.47,59.944,1484361903,"201051344000917","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,603575.6,603575.6,20485,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361949,1491572.00
01/13/2017 21:45,2,0.000,ALERT,212.38,302.07,59.959,1484361903,"201051344001145","219011344069620",0.00,-10.00,0,300.57,304.48,0.0,0.0,0.000,609319.8,609319.8,20349,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361950,1491573.00
01/13/2017 21:45,2,0.000,ALERT,212.16,301.17,59.970,1484361903,"201051344000651","219011344069620",0.00,-12.00,0,299.67,303.58,0.0,0.0,0.000,602217.1,602217.1,20520,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484361952,1491574.00
01/13/2017 21:45,2,0.000,ALERT,211.25,299.07,59.981,1484361903,"274151322000088","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,825698.2,825698.2,20239,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361954,1491575.00
01/13/2017 21:45,2,0.000,ALERT,212.38,299.07,59.944,1484361903,"274151322000068","219011344069620",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,716148.6,716148.6,20673,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361956,1491576.00
01/13/2017 21:45,2,0.000,ALERT,211.70,301.77,59.970,1484361903,"201051344001135","219011344069620",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,597868.3,597868.3,20568,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361958,1491577.00
01/13/2017 21:45,2,0.000,ALERT,212.16,302.37,59.965,1484361903,"201051344000594","219011344069620",0.00,-11.00,0,300.27,304.78,0.0,0.0,0.000,612811.1,612811.1,20459,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484361959,1491578.00
01/13/2017 21:45,2,0.000,ALERT,212.16,301.17,59.965,1484361903,"201051344001203","219011344069620",0.00,-11.00,0,299.97,305.68,0.0,0.0,0.000,606069.8,606069.8,20569,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361961,1491579.00
01/13/2017 21:45,2,0.000,ALERT,211.48,299.37,59.959,1484361903,"274151322000054","219011344069620",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,841931.6,841931.6,20322,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361963,1491580.00
01/13/2017 21:45,2,0.000,ALERT,212.83,301.17,59.981,1484361903,"201051344000867","219011344069620",0.00,-8.50,0,299.67,304.78,0.0,0.0,0.000,599265.6,599265.6,20548,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361965,1491581.00
01/13/2017 21:45,2,0.000,ALERT,211.93,301.77,59.970,1484361903,"201051344001093","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,602996.2,602996.2,20485,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361967,1491582.00
01/13/2017 21:45,2,0.000,ALERT,212.38,301.47,59.959,1484361903,"201051344000900","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,617715.0,617715.0,20175,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484361969,1491583.00
01/13/2017 21:45,2,0.000,ALERT,212.61,300.87,59.959,1484361903,"201051344000648","219011344069620",0.00,-11.50,0,299.37,304.48,0.0,0.0,0.000,607247.6,607247.6,20161,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484361970,1491584.00
01/13/2017 21:45,2,0.000,ALERT,212.61,302.37,59.954,1484361903,"201051344000569","219011344069620",0.00,-10.00,0,301.17,305.38,0.0,0.0,0.000,618761.6,618761.6,20156,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361972,1491585.00
01/13/2017 21:45,2,0.000,ALERT,212.38,301.77,59.959,1484361903,"201051344000983","219011344069620",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,610672.4,610672.4,20315,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361974,1491586.00
01/13/2017 21:45,2,0.000,ALERT,212.61,301.47,59.959,1484361903,"201051344001158","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,600091.4,600091.4,20468,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361976,1491587.00
01/13/2017 21:45,2,0.000,ALERT,213.06,302.37,59.965,1484361903,"201051344000576","219011344069620",0.00,-10.00,0,300.57,304.78,0.0,0.0,0.000,609961.1,609961.1,20206,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361978,1491588.00
01/13/2017 21:45,2,0.000,ALERT,211.93,299.07,59.938,1484361903,"274151322000087","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,813848.3,813848.3,20511,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484361979,1491589.00
01/13/2017 22:00,2,0.000,ALERT,213.51,302.98,59.986,1484362804,"201051344000645","219011344069620",0.00,-9.00,0,288.55,304.18,0.0,0.0,0.000,609190.6,609190.6,20187,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484362806,1491590.00
01/13/2017 22:00,2,0.000,ALERT,211.93,299.37,59.986,1484362804,"274151322000085","219011344069620",0.00,-10.00,0,285.84,302.68,0.0,0.0,0.000,840740.2,840740.2,20325,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484362808,1491591.00
01/13/2017 22:00,2,0.000,ALERT,213.74,302.98,59.986,1484362804,"201051344000633","219011344069620",0.00,-10.00,0,287.35,303.88,0.0,0.0,0.000,599062.0,599062.0,20523,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484362810,1491592.00
01/13/2017 22:00,2,0.000,ALERT,213.06,302.98,59.996,1484362804,"201051344000469","219011344069620",0.00,-11.00,0,287.95,303.88,0.0,0.0,0.000,602017.2,602017.2,20503,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484362811,1491593.00
01/13/2017 22:00,2,0.000,ALERT,212.16,301.77,59.986,1484362804,"201051344000646","219011344069620",0.00,-11.00,0,287.95,303.28,0.0,0.0,0.000,598862.4,598862.4,20487,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484362813,1491594.00
01/13/2017 22:00,2,0.000,ALERT,211.70,299.37,59.986,1484362804,"274151322000052","219011344069620",0.00,-11.00,0,285.84,302.68,0.0,0.0,0.000,868552.1,868552.1,20088,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484362815,1491595.00
01/13/2017 22:00,2,0.000,ALERT,212.38,302.07,60.007,1484362804,"201051344000585","219011344069620",0.00,-9.00,0,287.95,303.58,0.0,0.0,0.000,609484.4,609484.4,20547,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484362817,1491596.00
01/13/2017 22:00,2,0.000,ALERT,212.38,302.37,60.034,1484362804,"201051344001230","219011344069620",0.00,-10.00,0,288.85,303.88,0.0,0.0,0.000,602078.7,602078.7,20405,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484362819,1491597.00
01/13/2017 22:00,2,0.000,ALERT,212.61,302.68,59.996,1484362804,"201051344000582","219011344069620",0.00,-11.50,0,289.15,304.18,0.0,0.0,0.000,594174.1,594174.1,20516,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484362821,1491598.00
01/13/2017 22:00,2,0.000,ALERT,211.93,301.47,59.944,1484362804,"201051344000955","219011344069620",0.00,-10.00,0,288.25,303.58,0.0,0.0,0.000,609336.9,609336.9,20476,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484362822,1491599.00
01/13/2017 22:00,2,0.000,ALERT,211.70,298.47,59.991,1484362804,"274151322000094","219011344069620",0.00,-11.50,0,285.24,302.07,0.0,0.0,0.000,715101.9,715101.9,20787,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484362824,1491600.00
01/13/2017 22:00,2,0.000,ALERT,213.06,303.28,59.986,1484362804,"201051344000579","219011344069620",0.00,-10.00,0,289.15,304.78,0.0,0.0,0.000,617291.7,617291.7,20423,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484362826,1491601.00
01/13/2017 22:00,2,0.000,ALERT,212.16,302.07,59.981,1484362804,"201051344000890","219011344069620",0.00,-9.00,0,289.15,304.78,0.0,0.0,0.000,606151.2,606151.2,20545,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484362828,1491602.00
01/13/2017 22:00,2,0.000,ALERT,212.38,301.77,59.949,1484362804,"201051344000438","219011344069620",0.00,-11.00,0,288.25,303.88,0.0,0.0,0.000,607453.5,607453.5,20556,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484362830,1491603.00
01/13/2017 22:00,2,0.000,ALERT,212.61,301.47,59.981,1484362804,"201051344000417","219011344069620",0.00,-10.00,0,287.95,303.28,0.0,0.0,0.000,592695.5,592695.5,20672,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484362831,1491604.00
01/13/2017 22:00,2,0.000,ALERT,212.16,299.67,59.981,1484362804,"274151322000083","219011344069620",0.00,-10.00,0,286.44,302.98,0.0,0.0,0.000,860154.8,860154.8,20122,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484362833,1491605.00
01/13/2017 22:00,2,0.000,ALERT,212.61,299.37,59.975,1484362804,"274151322000076","219011344069620",0.00,-10.00,0,285.54,303.28,0.0,0.0,0.000,917303.1,917303.1,20234,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484362835,1491606.00
01/13/2017 22:00,2,0.000,ALERT,212.83,303.28,59.986,1484362804,"201051344000868","219011344069620",0.00,-11.00,0,289.15,304.78,0.0,0.0,0.000,600341.0,600341.0,20513,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484362837,1491607.00
01/13/2017 22:00,2,0.000,ALERT,211.93,299.97,59.981,1484362804,"274151322000095","219011344069620",0.00,-11.50,0,287.05,303.58,0.0,0.0,0.000,908342.9,908342.9,20291,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484362839,1491608.00
01/13/2017 22:00,2,0.000,ALERT,212.83,302.68,59.991,1484362804,"201051344000988","219011344069620",0.00,-9.00,0,286.44,303.88,0.0,0.0,0.000,564547.5,564547.5,20547,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484362841,1491609.00
01/13/2017 22:00,2,0.000,ALERT,212.16,301.17,59.959,1484362804,"201051344001025","219011344069620",0.00,-11.00,0,287.65,303.88,0.0,0.0,0.000,607660.6,607660.6,20577,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484362842,1491610.00
01/13/2017 22:00,2,0.000,ALERT,213.06,302.68,59.986,1484362804,"201051344000458","219011344069620",0.00,-7.00,0,288.55,304.78,0.0,0.0,0.000,609744.7,609744.7,20325,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484362844,1491611.00
01/13/2017 22:00,2,0.000,ALERT,213.74,302.68,59.959,1484362804,"201051344000853","219011344069620",0.00,-10.00,0,288.55,304.18,0.0,0.0,0.000,608650.4,608650.4,20256,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484362846,1491612.00
01/13/2017 22:00,2,0.000,ALERT,212.61,302.07,59.986,1484362804,"201051344000685","219011344069620",0.00,-10.00,0,288.25,303.58,0.0,0.0,0.000,606473.8,606473.8,20476,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484362848,1491613.00
01/13/2017 22:00,2,0.000,ALERT,212.61,301.77,59.991,1484362804,"201051344000917","219011344069620",0.00,-8.50,0,287.35,302.98,0.0,0.0,0.000,603575.6,603575.6,20487,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484362850,1491614.00
01/13/2017 22:00,2,0.000,ALERT,212.61,302.07,59.991,1484362804,"201051344001145","219011344069620",0.00,-10.00,0,288.85,303.88,0.0,0.0,0.000,609319.8,609319.8,20351,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484362851,1491615.00
01/13/2017 22:00,2,0.000,ALERT,212.38,301.17,59.986,1484362804,"201051344000651","219011344069620",0.00,-11.50,0,287.65,302.98,0.0,0.0,0.000,602217.1,602217.1,20522,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484362853,1491616.00
01/13/2017 22:00,2,0.000,ALERT,211.70,298.77,60.028,1484362804,"274151322000088","219011344069620",0.00,-9.00,0,285.54,302.07,0.0,0.0,0.000,825698.2,825698.2,20241,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484362855,1491617.00
01/13/2017 22:00,2,0.000,ALERT,212.38,298.77,59.981,1484362804,"274151322000068","219011344069620",0.00,-9.00,0,285.24,301.47,0.0,0.0,0.000,716148.6,716148.6,20675,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484362857,1491618.00
01/13/2017 22:00,2,0.000,ALERT,211.93,301.47,60.018,1484362804,"201051344001135","219011344069620",0.00,-10.00,0,288.55,303.88,0.0,0.0,0.000,597868.3,597868.3,20570,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484362858,1491619.00
01/13/2017 22:00,2,0.000,ALERT,212.61,303.28,59.965,1484362804,"201051344000594","219011344069620",0.00,-10.00,0,288.55,304.48,0.0,0.0,0.000,612811.1,612811.1,20461,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484362860,1491620.00
01/13/2017 22:00,2,0.000,ALERT,212.38,301.47,59.991,1484362804,"201051344001203","219011344069620",0.00,-11.00,0,288.25,305.08,0.0,0.0,0.000,606069.8,606069.8,20571,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484362862,1491621.00
01/13/2017 22:00,2,0.000,ALERT,211.70,299.37,59.970,1484362804,"274151322000054","219011344069620",0.00,-9.00,0,286.14,302.68,0.0,0.0,0.000,841931.6,841931.6,20324,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484362864,1491622.00
01/13/2017 22:00,2,0.000,ALERT,213.06,301.77,59.981,1484362804,"201051344000867","219011344069620",0.00,-8.50,0,287.65,304.18,0.0,0.0,0.000,599265.6,599265.6,20550,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484362866,1491623.00
01/13/2017 22:00,2,0.000,ALERT,212.16,301.77,59.981,1484362804,"201051344001093","219011344069620",0.00,-8.50,0,288.25,303.28,0.0,0.0,0.000,602996.2,602996.2,20487,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484362868,1491624.00
01/13/2017 22:00,2,0.000,ALERT,212.83,302.98,59.986,1484362804,"201051344000900","219011344069620",0.00,-10.00,0,288.25,304.18,0.0,0.0,0.000,617715.0,617715.0,20177,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484362869,1491625.00
01/13/2017 22:00,2,0.000,ALERT,213.06,302.07,59.986,1484362804,"201051344000648","219011344069620",0.00,-11.50,0,287.65,303.88,0.0,0.0,0.000,607247.6,607247.6,20163,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484362871,1491626.00
01/13/2017 22:00,2,0.000,ALERT,213.06,303.28,59.986,1484362804,"201051344000569","219011344069620",0.00,-10.00,0,288.85,305.08,0.0,0.0,0.000,618761.6,618761.6,20158,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484362873,1491627.00
01/13/2017 22:00,2,0.000,ALERT,213.06,302.68,59.949,1484362804,"201051344000983","219011344069620",0.00,-9.00,0,288.55,304.48,0.0,0.0,0.000,610672.4,610672.4,20317,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484362875,1491628.00
01/13/2017 22:00,2,0.000,ALERT,213.06,302.37,59.986,1484362804,"201051344001158","219011344069620",0.00,-11.00,0,288.25,303.88,0.0,0.0,0.000,600091.4,600091.4,20470,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484362876,1491629.00
01/13/2017 22:00,2,0.000,ALERT,213.51,303.28,59.981,1484362804,"201051344000576","219011344069620",0.00,-9.00,0,288.85,304.48,0.0,0.0,0.000,609961.1,609961.1,20208,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484362878,1491630.00
01/13/2017 22:00,2,0.000,ALERT,211.93,298.47,59.981,1484362804,"274151322000087","219011344069620",0.00,-9.00,0,284.94,301.47,0.0,0.0,0.000,813848.3,813848.3,20513,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484362880,1491631.00
01/13/2017 22:15,2,0.000,ALERT,213.29,302.07,59.981,1484363703,"201051344000645","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,609190.6,609190.6,20189,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484363705,1491632.00
01/13/2017 22:15,2,0.000,ALERT,212.16,300.27,60.002,1484363703,"274151322000085","219011344069620",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,840740.2,840740.2,20327,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484363707,1491633.00
01/13/2017 22:15,2,0.000,ALERT,213.74,302.37,59.996,1484363703,"201051344000633","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,599062.0,599062.0,20525,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484363709,1491634.00
