ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2017 22:15,2,0.000,ALERT,213.06,302.68,59.991,1484363703,"201051344000469","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,602017.2,602017.2,20505,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484363711,1491635.00
01/13/2017 22:15,2,0.000,ALERT,212.16,302.07,59.975,1484363703,"201051344000646","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,598862.4,598862.4,20489,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484363713,1491636.00
01/13/2017 22:15,2,0.000,ALERT,211.93,300.27,59.991,1484363703,"274151322000052","219011344069620",0.00,-10.00,0,296.66,302.37,0.0,0.0,0.000,868552.1,868552.1,20090,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484363714,1491637.00
01/13/2017 22:15,2,0.000,ALERT,212.38,302.07,59.981,1484363703,"201051344000585","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,609484.4,609484.4,20549,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484363716,1491638.00
01/13/2017 22:15,2,0.000,ALERT,212.38,302.68,60.002,1484363703,"201051344001230","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,602078.7,602078.7,20407,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484363718,1491639.00
01/13/2017 22:15,2,0.000,ALERT,212.83,302.68,59.991,1484363703,"201051344000582","219011344069620",0.00,-11.50,0,300.87,304.48,0.0,0.0,0.000,594174.1,594174.1,20518,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484363720,1491640.00
01/13/2017 22:15,2,0.000,ALERT,212.16,302.37,60.002,1484363703,"201051344000955","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,609336.9,609336.9,20478,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484363721,1491641.00
01/13/2017 22:15,2,0.000,ALERT,211.93,298.77,60.002,1484363703,"274151322000094","219011344069620",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,715101.9,715101.9,20789,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484363723,1491642.00
01/13/2017 22:15,2,0.000,ALERT,213.06,303.28,60.002,1484363703,"201051344000579","219011344069620",0.00,-9.00,0,301.47,305.38,0.0,0.0,0.000,617291.7,617291.7,20425,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484363725,1491643.00
01/13/2017 22:15,2,0.000,ALERT,212.16,302.37,59.996,1484363703,"201051344000890","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,606151.2,606151.2,20547,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484363727,1491644.00
01/13/2017 22:15,2,0.000,ALERT,212.61,302.07,59.996,1484363703,"201051344000438","219011344069620",0.00,-11.00,0,300.27,303.88,0.0,0.0,0.000,607453.5,607453.5,20558,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484363729,1491645.00
01/13/2017 22:15,2,0.000,ALERT,212.83,302.07,60.002,1484363703,"201051344000417","219011344069620",0.00,-10.00,0,299.67,303.28,0.0,0.0,0.000,592695.5,592695.5,20674,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484363731,1491646.00
01/13/2017 22:15,2,0.000,ALERT,212.38,300.57,59.996,1484363703,"274151322000083","219011344069620",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,860154.8,860154.8,20124,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484363732,1491647.00
01/13/2017 22:15,2,0.000,ALERT,212.83,299.97,59.970,1484363703,"274151322000076","219011344069620",0.00,-10.00,0,296.66,302.37,0.0,0.0,0.000,917303.1,917303.1,20236,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484363734,1491648.00
01/13/2017 22:15,2,0.000,ALERT,212.83,303.28,59.986,1484363703,"201051344000868","219011344069620",0.00,-10.00,0,301.17,305.38,0.0,0.0,0.000,600341.0,600341.0,20515,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484363736,1491649.00
01/13/2017 22:15,2,0.000,ALERT,212.38,301.17,60.028,1484363703,"274151322000095","219011344069620",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,908342.9,908342.9,20293,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484363738,1491650.00
01/13/2017 22:15,2,0.000,ALERT,212.83,302.37,59.991,1484363703,"201051344000988","219011344069620",0.00,-9.00,0,298.17,304.18,0.0,0.0,0.000,564547.5,564547.5,20549,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484363740,1491651.00
01/13/2017 22:15,2,0.000,ALERT,212.38,301.17,59.986,1484363703,"201051344001025","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,607660.6,607660.6,20579,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484363742,1491652.00
01/13/2017 22:15,2,0.000,ALERT,213.06,302.68,59.996,1484363703,"201051344000458","219011344069620",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,609744.7,609744.7,20327,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484363743,1491653.00
01/13/2017 22:15,2,0.000,ALERT,213.51,302.37,59.981,1484363703,"201051344000853","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,608650.4,608650.4,20258,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484363745,1491654.00
01/13/2017 22:15,2,0.000,ALERT,212.83,302.37,59.991,1484363703,"201051344000685","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,606473.8,606473.8,20478,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484363747,1491655.00
01/13/2017 22:15,2,0.000,ALERT,212.61,301.77,59.991,1484363703,"201051344000917","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,603575.6,603575.6,20489,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484363749,1491656.00
01/13/2017 22:15,2,0.000,ALERT,212.83,302.68,59.996,1484363703,"201051344001145","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,609319.8,609319.8,20353,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484363750,1491657.00
01/13/2017 22:15,2,0.000,ALERT,212.61,301.77,59.991,1484363703,"201051344000651","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,602217.1,602217.1,20524,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484363752,1491658.00
01/13/2017 22:15,2,0.000,ALERT,211.93,299.37,59.986,1484363703,"274151322000088","219011344069620",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,825698.2,825698.2,20243,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484363754,1491659.00
01/13/2017 22:15,2,0.000,ALERT,212.83,299.07,59.981,1484363703,"274151322000068","219011344069620",0.00,-8.50,0,296.06,301.17,0.0,0.0,0.000,716148.6,716148.6,20677,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484363756,1491660.00
01/13/2017 22:15,2,0.000,ALERT,211.93,302.07,60.023,1484363703,"201051344001135","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,597868.3,597868.3,20572,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484363758,1491661.00
01/13/2017 22:15,2,0.000,ALERT,212.83,303.28,59.986,1484363703,"201051344000594","219011344069620",0.00,-10.00,0,300.57,304.78,0.0,0.0,0.000,612811.1,612811.1,20463,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484363759,1491662.00
01/13/2017 22:15,2,0.000,ALERT,212.61,301.47,59.986,1484363703,"201051344001203","219011344069620",0.00,-11.00,0,299.67,305.38,0.0,0.0,0.000,606069.8,606069.8,20573,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484363761,1491663.00
01/13/2017 22:15,2,0.000,ALERT,211.93,299.97,59.975,1484363703,"274151322000054","219011344069620",0.00,-8.50,0,296.96,302.37,0.0,0.0,0.000,841931.6,841931.6,20326,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484363763,1491664.00
01/13/2017 22:15,2,0.000,ALERT,213.29,302.07,60.012,1484363703,"201051344000867","219011344069620",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,599265.6,599265.6,20552,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484363765,1491665.00
01/13/2017 22:15,2,0.000,ALERT,212.61,302.07,59.986,1484363703,"201051344001093","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,602996.2,602996.2,20489,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484363767,1491666.00
01/13/2017 22:15,2,0.000,ALERT,212.83,302.37,59.986,1484363703,"201051344000900","219011344069620",0.00,-10.00,0,300.57,304.48,0.0,0.0,0.000,617715.0,617715.0,20179,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484363768,1491667.00
01/13/2017 22:15,2,0.000,ALERT,213.06,301.47,59.986,1484363703,"201051344000648","219011344069620",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,607247.6,607247.6,20165,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484363770,1491668.00
01/13/2017 22:15,2,0.000,ALERT,213.06,302.68,59.975,1484363703,"201051344000569","219011344069620",0.00,-10.00,0,301.17,305.38,0.0,0.0,0.000,618761.6,618761.6,20160,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484363772,1491669.00
01/13/2017 22:15,2,0.000,ALERT,213.06,302.37,59.981,1484363703,"201051344000983","219011344069620",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,610672.4,610672.4,20319,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484363774,1491670.00
01/13/2017 22:15,2,0.000,ALERT,213.29,302.68,59.986,1484363703,"201051344001158","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,600091.4,600091.4,20472,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484363776,1491671.00
01/13/2017 22:15,2,0.000,ALERT,213.51,302.68,59.965,1484363703,"201051344000576","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,609961.1,609961.1,20210,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484363777,1491672.00
01/13/2017 22:15,2,0.000,ALERT,212.38,298.77,59.975,1484363703,"274151322000087","219011344069620",0.00,-8.50,0,295.76,301.17,0.0,0.0,0.000,813848.3,813848.3,20515,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484363779,1491673.00
01/13/2017 22:30,2,0.000,ALERT,213.74,302.37,59.965,1484364603,"201051344000645","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,609190.6,609190.6,20191,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484364605,1491674.00
01/13/2017 22:30,2,0.000,ALERT,212.16,299.67,59.965,1484364603,"274151322000085","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,840740.2,840740.2,20329,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484364607,1491675.00
01/13/2017 22:30,2,0.000,ALERT,213.96,302.07,59.991,1484364603,"201051344000633","219011344069620",0.00,-10.00,0,298.77,304.48,0.0,0.0,0.000,599062.0,599062.0,20527,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484364608,1491676.00
01/13/2017 22:30,2,0.000,ALERT,213.29,302.37,60.002,1484364603,"201051344000469","219011344069620",0.00,-11.00,0,299.37,304.78,0.0,0.0,0.000,602017.2,602017.2,20507,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484364610,1491677.00
01/13/2017 22:30,2,0.000,ALERT,212.83,302.98,59.965,1484364603,"201051344000646","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,598862.4,598862.4,20491,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484364612,1491678.00
01/13/2017 22:30,2,0.000,ALERT,211.93,300.57,59.970,1484364603,"274151322000052","219011344069620",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,868552.1,868552.1,20092,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484364614,1491679.00
01/13/2017 22:30,2,0.000,ALERT,213.06,302.98,59.975,1484364603,"201051344000585","219011344069620",0.00,-9.00,0,298.77,304.18,0.0,0.0,0.000,609484.4,609484.4,20551,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484364615,1491680.00
01/13/2017 22:30,2,0.000,ALERT,213.06,303.28,59.981,1484364603,"201051344001230","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,602078.7,602078.7,20409,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484364617,1491681.00
01/13/2017 22:30,2,0.000,ALERT,213.51,303.58,59.975,1484364603,"201051344000582","219011344069620",0.00,-11.50,0,300.27,305.08,0.0,0.0,0.000,594174.1,594174.1,20520,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484364619,1491682.00
01/13/2017 22:30,2,0.000,ALERT,212.61,302.68,59.981,1484364603,"201051344000955","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,609336.9,609336.9,20480,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484364621,1491683.00
01/13/2017 22:30,2,0.000,ALERT,212.16,299.37,59.981,1484364603,"274151322000094","219011344069620",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,715101.9,715101.9,20791,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484364623,1491684.00
01/13/2017 22:30,2,0.000,ALERT,213.51,302.98,59.986,1484364603,"201051344000579","219011344069620",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,617291.7,617291.7,20427,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484364624,1491685.00
01/13/2017 22:30,2,0.000,ALERT,212.83,303.28,59.981,1484364603,"201051344000890","219011344069620",0.00,-9.00,0,299.97,305.38,0.0,0.0,0.000,606151.2,606151.2,20549,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484364626,1491686.00
01/13/2017 22:30,2,0.000,ALERT,213.06,302.68,59.996,1484364603,"201051344000438","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,607453.5,607453.5,20560,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484364628,1491687.00
01/13/2017 22:30,2,0.000,ALERT,213.29,302.37,59.981,1484364603,"201051344000417","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,592695.5,592695.5,20676,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484364630,1491688.00
01/13/2017 22:30,2,0.000,ALERT,212.16,300.87,59.986,1484364603,"274151322000083","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,860154.8,860154.8,20126,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484364632,1491689.00
01/13/2017 22:30,2,0.000,ALERT,212.83,299.37,59.981,1484364603,"274151322000076","219011344069620",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,917303.1,917303.1,20238,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484364633,1491690.00
01/13/2017 22:30,2,0.000,ALERT,213.29,303.58,59.986,1484364603,"201051344000868","219011344069620",0.00,-11.00,0,300.87,305.38,0.0,0.0,0.000,600341.0,600341.0,20517,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484364635,1491691.00
01/13/2017 22:30,2,0.000,ALERT,212.16,300.87,60.012,1484364603,"274151322000095","219011344069620",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,908342.9,908342.9,20295,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484364637,1491692.00
01/13/2017 22:30,2,0.000,ALERT,213.06,302.37,59.986,1484364603,"201051344000988","219011344069620",0.00,-9.00,0,297.87,304.48,0.0,0.0,0.000,564547.5,564547.5,20551,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484364639,1491693.00
01/13/2017 22:30,2,0.000,ALERT,212.83,301.77,59.986,1484364603,"201051344001025","219011344069620",0.00,-11.00,0,298.77,304.78,0.0,0.0,0.000,607660.6,607660.6,20581,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484364641,1491694.00
01/13/2017 22:30,2,0.000,ALERT,213.29,302.98,59.986,1484364603,"201051344000458","219011344069620",0.00,-7.00,0,300.27,305.38,0.0,0.0,0.000,609744.7,609744.7,20329,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484364642,1491695.00
01/13/2017 22:30,2,0.000,ALERT,213.96,302.37,59.986,1484364603,"201051344000853","219011344069620",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,608650.4,608650.4,20260,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484364644,1491696.00
01/13/2017 22:30,2,0.000,ALERT,213.29,302.68,59.949,1484364603,"201051344000685","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,606473.8,606473.8,20480,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484364646,1491697.00
01/13/2017 22:30,2,0.000,ALERT,213.29,302.07,59.981,1484364603,"201051344000917","219011344069620",0.00,-8.50,0,298.17,303.88,0.0,0.0,0.000,603575.6,603575.6,20491,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484364648,1491698.00
01/13/2017 22:30,2,0.000,ALERT,213.29,302.98,59.975,1484364603,"201051344001145","219011344069620",0.00,-10.00,0,299.67,304.78,0.0,0.0,0.000,609319.8,609319.8,20355,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484364650,1491699.00
01/13/2017 22:30,2,0.000,ALERT,213.06,302.07,59.986,1484364603,"201051344000651","219011344069620",0.00,-12.00,0,298.77,303.88,0.0,0.0,0.000,602217.1,602217.1,20526,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484364652,1491700.00
01/13/2017 22:30,2,0.000,ALERT,211.70,299.97,60.012,1484364603,"274151322000088","219011344069620",0.00,-8.50,0,296.96,302.07,0.0,0.0,0.000,825698.2,825698.2,20245,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484364653,1491701.00
01/13/2017 22:30,2,0.000,ALERT,212.61,298.77,59.986,1484364603,"274151322000068","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,716148.6,716148.6,20679,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484364655,1491702.00
01/13/2017 22:30,2,0.000,ALERT,212.61,302.68,59.996,1484364603,"201051344001135","219011344069620",0.00,-10.00,0,299.67,304.78,0.0,0.0,0.000,597868.3,597868.3,20574,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484364657,1491703.00
01/13/2017 22:30,2,0.000,ALERT,213.06,302.98,59.981,1484364603,"201051344000594","219011344069620",0.00,-10.00,0,299.97,305.08,0.0,0.0,0.000,612811.1,612811.1,20465,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484364659,1491704.00
01/13/2017 22:30,2,0.000,ALERT,213.06,302.37,59.944,1484364603,"201051344001203","219011344069620",0.00,-11.00,0,299.37,305.68,0.0,0.0,0.000,606069.8,606069.8,20575,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484364661,1491705.00
01/13/2017 22:30,2,0.000,ALERT,211.93,299.67,59.981,1484364603,"274151322000054","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,841931.6,841931.6,20328,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484364662,1491706.00
01/13/2017 22:30,2,0.000,ALERT,213.74,302.07,59.991,1484364603,"201051344000867","219011344069620",0.00,-8.50,0,299.37,304.78,0.0,0.0,0.000,599265.6,599265.6,20554,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484364664,1491707.00
01/13/2017 22:30,2,0.000,ALERT,212.83,302.68,59.986,1484364603,"201051344001093","219011344069620",0.00,-8.50,0,299.07,304.18,0.0,0.0,0.000,602996.2,602996.2,20491,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484364666,1491708.00
01/13/2017 22:30,2,0.000,ALERT,213.29,302.68,59.986,1484364603,"201051344000900","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,617715.0,617715.0,20181,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484364668,1491709.00
01/13/2017 22:30,2,0.000,ALERT,213.51,302.07,59.986,1484364603,"201051344000648","219011344069620",0.00,-11.50,0,299.37,304.48,0.0,0.0,0.000,607247.6,607247.6,20167,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484364669,1491710.00
01/13/2017 22:30,2,0.000,ALERT,213.29,302.98,59.986,1484364603,"201051344000569","219011344069620",0.00,-10.00,0,300.57,305.68,0.0,0.0,0.000,618761.6,618761.6,20162,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484364671,1491711.00
01/13/2017 22:30,2,0.000,ALERT,213.29,302.68,59.991,1484364603,"201051344000983","219011344069620",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,610672.4,610672.4,20321,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484364673,1491712.00
01/13/2017 22:30,2,0.000,ALERT,213.51,302.37,59.991,1484364603,"201051344001158","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,600091.4,600091.4,20474,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484364675,1491713.00
01/13/2017 22:30,2,0.000,ALERT,213.74,303.28,59.991,1484364603,"201051344000576","219011344069620",0.00,-11.00,0,300.57,305.08,0.0,0.0,0.000,609961.1,609961.1,20212,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484364677,1491714.00
01/13/2017 22:30,2,0.000,ALERT,212.38,299.67,60.034,1484364603,"274151322000087","219011344069620",0.00,-8.50,0,296.66,301.47,0.0,0.0,0.000,813848.3,813848.3,20517,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484364678,1491715.00
01/13/2017 22:45,2,0.000,ALERT,213.74,302.68,59.991,1484365503,"201051344000645","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,609190.6,609190.6,20193,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484365505,1491716.00
01/13/2017 22:45,2,0.000,ALERT,212.61,300.27,59.954,1484365503,"274151322000085","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,840740.2,840740.2,20331,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484365507,1491717.00
01/13/2017 22:45,2,0.000,ALERT,214.19,302.98,59.975,1484365503,"201051344000633","219011344069620",0.00,-11.00,0,298.77,304.48,0.0,0.0,0.000,599062.0,599062.0,20529,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484365509,1491718.00
01/13/2017 22:45,2,0.000,ALERT,213.74,303.28,59.965,1484365503,"201051344000469","219011344069620",0.00,-11.00,0,299.67,304.78,0.0,0.0,0.000,602017.2,602017.2,20509,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484365511,1491719.00
01/13/2017 22:45,2,0.000,ALERT,213.06,303.28,59.970,1484365503,"201051344000646","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,598862.4,598862.4,20493,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484365512,1491720.00
01/13/2017 22:45,2,0.000,ALERT,212.16,299.97,59.959,1484365503,"274151322000052","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,868552.1,868552.1,20094,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484365514,1491721.00
01/13/2017 22:45,2,0.000,ALERT,213.29,303.28,59.981,1484365503,"201051344000585","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,609484.4,609484.4,20553,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484365516,1491722.00
01/13/2017 22:45,2,0.000,ALERT,213.29,303.58,59.970,1484365503,"201051344001230","219011344069620",0.00,-10.00,0,301.17,304.78,0.0,0.0,0.000,602078.7,602078.7,20411,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484365518,1491723.00
01/13/2017 22:45,2,0.000,ALERT,213.74,304.18,60.007,1484365503,"201051344000582","219011344069620",0.00,-11.50,0,301.47,305.38,0.0,0.0,0.000,594174.1,594174.1,20522,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484365520,1491724.00
01/13/2017 22:45,2,0.000,ALERT,212.83,303.28,59.975,1484365503,"201051344000955","219011344069620",0.00,-10.00,0,300.87,304.48,0.0,0.0,0.000,609336.9,609336.9,20482,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484365521,1491725.00
01/13/2017 22:45,2,0.000,ALERT,212.38,299.97,60.002,1484365503,"274151322000094","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,715101.9,715101.9,20793,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484365523,1491726.00
01/13/2017 22:45,2,0.000,ALERT,213.51,303.28,59.981,1484365503,"201051344000579","219011344069620",0.00,-10.00,0,301.17,305.68,0.0,0.0,0.000,617291.7,617291.7,20429,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484365525,1491727.00
01/13/2017 22:45,2,0.000,ALERT,213.06,303.58,59.981,1484365503,"201051344000890","219011344069620",0.00,-9.00,0,301.17,305.68,0.0,0.0,0.000,606151.2,606151.2,20551,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484365527,1491728.00
01/13/2017 22:45,2,0.000,ALERT,213.51,303.28,59.981,1484365503,"201051344000438","219011344069620",0.00,-11.00,0,301.17,305.08,0.0,0.0,0.000,607453.5,607453.5,20562,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484365529,1491729.00
01/13/2017 22:45,2,0.000,ALERT,213.51,302.68,59.965,1484365503,"201051344000417","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,592695.5,592695.5,20678,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484365530,1491730.00
01/13/2017 22:45,2,0.000,ALERT,212.83,301.17,59.991,1484365503,"274151322000083","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,860154.8,860154.8,20128,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484365532,1491731.00
01/13/2017 22:45,2,0.000,ALERT,213.29,301.17,59.986,1484365503,"274151322000076","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,917303.1,917303.1,20240,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484365534,1491732.00
01/13/2017 22:45,2,0.000,ALERT,213.51,303.88,59.991,1484365503,"201051344000868","219011344069620",0.00,-10.00,0,301.47,305.68,0.0,0.0,0.000,600341.0,600341.0,20519,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484365536,1491733.00
01/13/2017 22:45,2,0.000,ALERT,212.61,301.77,59.986,1484365503,"274151322000095","219011344069620",0.00,-11.50,0,299.37,302.98,0.0,0.0,0.000,908342.9,908342.9,20297,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484365538,1491734.00
01/13/2017 22:45,2,0.000,ALERT,213.29,302.98,60.028,1484365503,"201051344000988","219011344069620",0.00,-9.00,0,297.87,304.48,0.0,0.0,0.000,564547.5,564547.5,20553,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484365539,1491735.00
01/13/2017 22:45,2,0.000,ALERT,213.06,302.07,60.002,1484365503,"201051344001025","219011344069620",0.00,-11.00,0,299.97,305.08,0.0,0.0,0.000,607660.6,607660.6,20583,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484365541,1491736.00
01/13/2017 22:45,2,0.000,ALERT,213.51,303.28,60.002,1484365503,"201051344000458","219011344069620",0.00,-8.00,0,300.57,305.68,0.0,0.0,0.000,609744.7,609744.7,20331,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484365543,1491737.00
01/13/2017 22:45,2,0.000,ALERT,213.96,302.98,59.996,1484365503,"201051344000853","219011344069620",0.00,-11.00,0,300.57,305.08,0.0,0.0,0.000,608650.4,608650.4,20262,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484365545,1491738.00
01/13/2017 22:45,2,0.000,ALERT,213.74,303.28,60.007,1484365503,"201051344000685","219011344069620",0.00,-10.00,0,300.87,304.48,0.0,0.0,0.000,606473.8,606473.8,20482,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484365547,1491739.00
01/13/2017 22:45,2,0.000,ALERT,213.51,302.68,60.007,1484365503,"201051344000917","219011344069620",0.00,-8.50,0,299.07,304.18,0.0,0.0,0.000,603575.6,603575.6,20493,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484365548,1491740.00
01/13/2017 22:45,2,0.000,ALERT,213.51,303.28,60.002,1484365503,"201051344001145","219011344069620",0.00,-10.00,0,301.17,305.38,0.0,0.0,0.000,609319.8,609319.8,20357,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484365550,1491741.00
01/13/2017 22:45,2,0.000,ALERT,213.29,302.37,60.002,1484365503,"201051344000651","219011344069620",0.00,-12.00,0,299.97,304.18,0.0,0.0,0.000,602217.1,602217.1,20528,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484365552,1491742.00
01/13/2017 22:45,2,0.000,ALERT,212.16,300.27,59.986,1484365503,"274151322000088","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,825698.2,825698.2,20247,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484365554,1491743.00
01/13/2017 22:45,2,0.000,ALERT,213.29,300.27,59.996,1484365503,"274151322000068","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,716148.6,716148.6,20681,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484365556,1491744.00
01/13/2017 22:45,2,0.000,ALERT,213.06,303.28,59.991,1484365503,"201051344001135","219011344069620",0.00,-10.00,0,300.87,305.08,0.0,0.0,0.000,597868.3,597868.3,20576,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484365557,1491745.00
01/13/2017 22:45,2,0.000,ALERT,213.06,303.28,59.991,1484365503,"201051344000594","219011344069620",0.00,-10.00,0,300.27,305.08,0.0,0.0,0.000,612811.1,612811.1,20467,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484365559,1491746.00
01/13/2017 22:45,2,0.000,ALERT,213.29,302.68,59.944,1484365503,"201051344001203","219011344069620",0.00,-11.00,0,300.57,306.28,0.0,0.0,0.000,606069.8,606069.8,20577,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484365561,1491747.00
01/13/2017 22:45,2,0.000,ALERT,212.61,301.17,59.996,1484365503,"274151322000054","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,841931.6,841931.6,20330,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484365563,1491748.00
01/13/2017 22:45,2,0.000,ALERT,213.74,302.37,59.986,1484365503,"201051344000867","219011344069620",0.00,-8.50,0,299.37,305.08,0.0,0.0,0.000,599265.6,599265.6,20556,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484365565,1491749.00
01/13/2017 22:45,2,0.000,ALERT,213.29,303.28,59.986,1484365503,"201051344001093","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,602996.2,602996.2,20493,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484365566,1491750.00
01/13/2017 22:45,2,0.000,ALERT,213.51,303.28,59.991,1484365503,"201051344000900","219011344069620",0.00,-10.00,0,299.97,304.78,0.0,0.0,0.000,617715.0,617715.0,20183,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484365568,1491751.00
01/13/2017 22:45,2,0.000,ALERT,213.51,302.07,59.975,1484365503,"201051344000648","219011344069620",0.00,-11.50,0,299.67,304.78,0.0,0.0,0.000,607247.6,607247.6,20169,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484365570,1491752.00
01/13/2017 22:45,2,0.000,ALERT,213.74,303.58,59.991,1484365503,"201051344000569","219011344069620",0.00,-10.00,0,300.87,305.68,0.0,0.0,0.000,618761.6,618761.6,20164,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484365572,1491753.00
01/13/2017 22:45,2,0.000,ALERT,213.51,302.98,59.981,1484365503,"201051344000983","219011344069620",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,610672.4,610672.4,20323,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484365574,1491754.00
01/13/2017 22:45,2,0.000,ALERT,213.51,302.98,59.981,1484365503,"201051344001158","219011344069620",0.00,-11.00,0,299.97,304.78,0.0,0.0,0.000,600091.4,600091.4,20476,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484365575,1491755.00
01/13/2017 22:45,2,0.000,ALERT,213.96,303.58,59.986,1484365503,"201051344000576","219011344069620",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,609961.1,609961.1,20214,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484365577,1491756.00
01/13/2017 22:45,2,0.000,ALERT,212.61,299.67,59.981,1484365503,"274151322000087","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,813848.3,813848.3,20519,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484365579,1491757.00
01/13/2017 23:00,2,0.000,ALERT,214.19,303.88,59.975,1484366403,"201051344000645","219011344069620",0.00,-9.00,0,300.87,305.68,0.0,0.0,0.000,609190.6,609190.6,20195,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484366405,1491758.00
01/13/2017 23:00,2,0.000,ALERT,212.83,301.17,59.970,1484366403,"274151322000085","219011344069620",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,840740.2,840740.2,20333,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484366407,1491759.00
01/13/2017 23:00,2,0.000,ALERT,214.41,303.88,59.975,1484366403,"201051344000633","219011344069620",0.00,-11.00,0,299.67,305.08,0.0,0.0,0.000,599062.0,599062.0,20531,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484366409,1491760.00
01/13/2017 23:00,2,0.000,ALERT,213.74,304.18,59.970,1484366403,"201051344000469","219011344069620",0.00,-11.50,0,299.97,305.38,0.0,0.0,0.000,602017.2,602017.2,20511,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484366410,1491761.00
01/13/2017 23:00,2,0.000,ALERT,212.61,302.68,59.981,1484366403,"201051344000646","219011344069620",0.00,-11.00,0,301.17,305.08,0.0,0.0,0.000,598862.4,598862.4,20495,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484366412,1491762.00
01/13/2017 23:00,2,0.000,ALERT,212.38,302.07,59.975,1484366403,"274151322000052","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,868552.1,868552.1,20096,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484366414,1491763.00
01/13/2017 23:00,2,0.000,ALERT,212.83,302.98,59.970,1484366403,"201051344000585","219011344069620",0.00,-10.00,0,300.87,305.38,0.0,0.0,0.000,609484.4,609484.4,20555,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484366416,1491764.00
01/13/2017 23:00,2,0.000,ALERT,212.61,302.98,59.970,1484366403,"201051344001230","219011344069620",0.00,-10.00,0,301.77,305.68,0.0,0.0,0.000,602078.7,602078.7,20413,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484366418,1491765.00
01/13/2017 23:00,2,0.000,ALERT,213.06,303.28,59.959,1484366403,"201051344000582","219011344069620",0.00,-11.50,0,302.07,305.98,0.0,0.0,0.000,594174.1,594174.1,20524,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484366419,1491766.00
01/13/2017 23:00,2,0.000,ALERT,212.38,302.68,59.965,1484366403,"201051344000955","219011344069620",0.00,-10.00,0,301.17,305.08,0.0,0.0,0.000,609336.9,609336.9,20484,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484366421,1491767.00
01/13/2017 23:00,2,0.000,ALERT,212.83,300.57,59.975,1484366403,"274151322000094","219011344069620",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,715101.9,715101.9,20795,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484366423,1491768.00
01/13/2017 23:00,2,0.000,ALERT,213.74,304.78,59.981,1484366403,"201051344000579","219011344069620",0.00,-10.00,0,301.47,306.58,0.0,0.0,0.000,617291.7,617291.7,20431,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484366425,1491769.00
01/13/2017 23:00,2,0.000,ALERT,212.61,302.98,59.965,1484366403,"201051344000890","219011344069620",0.00,-9.00,0,302.07,306.28,0.0,0.0,0.000,606151.2,606151.2,20553,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484366427,1491770.00
01/13/2017 23:00,2,0.000,ALERT,212.83,302.37,59.965,1484366403,"201051344000438","219011344069620",0.00,-11.00,0,301.47,305.68,0.0,0.0,0.000,607453.5,607453.5,20564,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484366428,1491771.00
01/13/2017 23:00,2,0.000,ALERT,213.06,302.07,59.970,1484366403,"201051344000417","219011344069620",0.00,-10.00,0,301.17,304.78,0.0,0.0,0.000,592695.5,592695.5,20680,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484366430,1491772.00
01/13/2017 23:00,2,0.000,ALERT,212.83,302.07,59.949,1484366403,"274151322000083","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,860154.8,860154.8,20130,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484366432,1491773.00
01/13/2017 23:00,2,0.000,ALERT,213.29,300.87,59.954,1484366403,"274151322000076","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,917303.1,917303.1,20242,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484366434,1491774.00
01/13/2017 23:00,2,0.000,ALERT,213.74,304.78,59.922,1484366403,"201051344000868","219011344069620",0.00,-9.00,0,302.07,306.58,0.0,0.0,0.000,600341.0,600341.0,20521,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484366436,1491775.00
01/13/2017 23:00,2,0.000,ALERT,212.83,302.37,59.944,1484366403,"274151322000095","219011344069620",0.00,-11.50,0,299.97,303.28,0.0,0.0,0.000,908342.9,908342.9,20299,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484366438,1491776.00
01/13/2017 23:00,2,0.000,ALERT,213.51,303.88,59.928,1484366403,"201051344000988","219011344069620",0.00,-10.00,0,298.47,305.68,0.0,0.0,0.000,564547.5,564547.5,20555,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484366440,1491777.00
01/13/2017 23:00,2,0.000,ALERT,212.61,301.77,59.928,1484366403,"201051344001025","219011344069620",0.00,-11.00,0,300.57,305.68,0.0,0.0,0.000,607660.6,607660.6,20585,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484366442,1491778.00
