ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2017 23:00,2,0.000,ALERT,213.74,304.18,59.965,1484366403,"201051344000458","219011344069620",0.00,-8.00,0,301.17,306.58,0.0,0.0,0.000,609744.7,609744.7,20333,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484366443,1491779.00
01/13/2017 23:00,2,0.000,ALERT,214.19,303.88,59.959,1484366403,"201051344000853","219011344069620",0.00,-10.00,0,301.17,305.98,0.0,0.0,0.000,608650.4,608650.4,20264,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484366445,1491780.00
01/13/2017 23:00,2,0.000,ALERT,213.06,302.37,59.959,1484366403,"201051344000685","219011344069620",0.00,-10.00,0,300.87,305.08,0.0,0.0,0.000,606473.8,606473.8,20484,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484366447,1491781.00
01/13/2017 23:00,2,0.000,ALERT,212.83,302.07,59.954,1484366403,"201051344000917","219011344069620",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,603575.6,603575.6,20495,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484366449,1491782.00
01/13/2017 23:00,2,0.000,ALERT,213.06,302.68,59.986,1484366403,"201051344001145","219011344069620",0.00,-10.00,0,301.47,305.68,0.0,0.0,0.000,609319.8,609319.8,20359,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484366450,1491783.00
01/13/2017 23:00,2,0.000,ALERT,212.83,301.77,59.986,1484366403,"201051344000651","219011344069620",0.00,-12.00,0,300.57,304.78,0.0,0.0,0.000,602217.1,602217.1,20530,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484366452,1491784.00
01/13/2017 23:00,2,0.000,ALERT,212.38,300.87,59.949,1484366403,"274151322000088","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,825698.2,825698.2,20249,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484366454,1491785.00
01/13/2017 23:00,2,0.000,ALERT,213.29,300.27,59.944,1484366403,"274151322000068","219011344069620",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,716148.6,716148.6,20683,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484366456,1491786.00
01/13/2017 23:00,2,0.000,ALERT,212.38,302.68,59.959,1484366403,"201051344001135","219011344069620",0.00,-10.00,0,301.17,305.68,0.0,0.0,0.000,597868.3,597868.3,20578,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484366458,1491787.00
01/13/2017 23:00,2,0.000,ALERT,213.51,304.78,59.949,1484366403,"201051344000594","219011344069620",0.00,-11.00,0,300.57,305.98,0.0,0.0,0.000,612811.1,612811.1,20469,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484366459,1491788.00
01/13/2017 23:00,2,0.000,ALERT,212.83,302.07,59.959,1484366403,"201051344001203","219011344069620",0.00,-11.00,0,301.17,306.88,0.0,0.0,0.000,606069.8,606069.8,20579,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484366461,1491789.00
01/13/2017 23:00,2,0.000,ALERT,212.61,301.77,59.949,1484366403,"274151322000054","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,841931.6,841931.6,20332,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484366463,1491790.00
01/13/2017 23:00,2,0.000,ALERT,213.96,303.88,59.949,1484366403,"201051344000867","219011344069620",0.00,-9.00,0,300.27,305.98,0.0,0.0,0.000,599265.6,599265.6,20558,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484366465,1491791.00
01/13/2017 23:00,2,0.000,ALERT,212.61,302.37,59.954,1484366403,"201051344001093","219011344069620",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,602996.2,602996.2,20495,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484366467,1491792.00
01/13/2017 23:00,2,0.000,ALERT,213.74,304.18,59.944,1484366403,"201051344000900","219011344069620",0.00,-11.00,0,300.87,305.68,0.0,0.0,0.000,617715.0,617715.0,20185,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484366468,1491793.00
01/13/2017 23:00,2,0.000,ALERT,213.96,303.58,59.949,1484366403,"201051344000648","219011344069620",0.00,-11.50,0,300.27,305.68,0.0,0.0,0.000,607247.6,607247.6,20171,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484366470,1491794.00
01/13/2017 23:00,2,0.000,ALERT,213.74,304.78,59.975,1484366403,"201051344000569","219011344069620",0.00,-10.00,0,301.77,306.58,0.0,0.0,0.000,618761.6,618761.6,20166,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484366472,1491795.00
01/13/2017 23:00,2,0.000,ALERT,213.74,304.48,59.933,1484366403,"201051344000983","219011344069620",0.00,-10.00,0,300.87,306.28,0.0,0.0,0.000,610672.4,610672.4,20325,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484366474,1491796.00
01/13/2017 23:00,2,0.000,ALERT,213.96,304.18,59.928,1484366403,"201051344001158","219011344069620",0.00,-11.00,0,300.87,305.68,0.0,0.0,0.000,600091.4,600091.4,20478,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484366476,1491797.00
01/13/2017 23:00,2,0.000,ALERT,214.19,304.78,59.954,1484366403,"201051344000576","219011344069620",0.00,-10.00,0,301.47,305.98,0.0,0.0,0.000,609961.1,609961.1,20216,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484366478,1491798.00
01/13/2017 23:00,2,0.000,ALERT,212.83,299.97,59.912,1484366403,"274151322000087","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,813848.3,813848.3,20521,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484366479,1491799.00
01/13/2017 23:15,2,0.000,ALERT,214.41,304.78,59.965,1484367304,"201051344000645","219011344069620",0.00,-9.00,0,302.07,306.88,0.0,0.0,0.000,609190.6,609190.6,20197,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484367306,1491800.00
01/13/2017 23:15,2,0.000,ALERT,212.83,302.07,59.965,1484367304,"274151322000085","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,840740.2,840740.2,20335,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484367307,1491801.00
01/13/2017 23:15,2,0.000,ALERT,214.64,304.78,59.970,1484367304,"201051344000633","219011344069620",0.00,-11.00,0,300.57,306.58,0.0,0.0,0.000,599062.0,599062.0,20533,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484367309,1491802.00
01/13/2017 23:15,2,0.000,ALERT,213.74,304.78,59.975,1484367304,"201051344000469","219011344069620",0.00,-11.00,0,301.17,306.58,0.0,0.0,0.000,602017.2,602017.2,20513,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484367311,1491803.00
01/13/2017 23:15,2,0.000,ALERT,212.38,303.28,59.975,1484367304,"201051344000646","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,598862.4,598862.4,20497,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484367313,1491804.00
01/13/2017 23:15,2,0.000,ALERT,212.61,302.07,59.970,1484367304,"274151322000052","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,868552.1,868552.1,20098,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484367315,1491805.00
01/13/2017 23:15,2,0.000,ALERT,212.83,303.88,59.981,1484367304,"201051344000585","219011344069620",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,609484.4,609484.4,20557,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484367316,1491806.00
01/13/2017 23:15,2,0.000,ALERT,212.83,304.18,60.007,1484367304,"201051344001230","219011344069620",0.00,-10.00,0,300.87,305.38,0.0,0.0,0.000,602078.7,602078.7,20415,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484367318,1491807.00
01/13/2017 23:15,2,0.000,ALERT,213.06,304.18,59.970,1484367304,"201051344000582","219011344069620",0.00,-11.50,0,301.77,305.68,0.0,0.0,0.000,594174.1,594174.1,20526,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484367320,1491808.00
01/13/2017 23:15,2,0.000,ALERT,212.16,303.28,59.975,1484367304,"201051344000955","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,609336.9,609336.9,20486,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484367322,1491809.00
01/13/2017 23:15,2,0.000,ALERT,212.83,301.17,59.965,1484367304,"274151322000094","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,715101.9,715101.9,20797,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484367324,1491810.00
01/13/2017 23:15,2,0.000,ALERT,213.96,305.08,59.970,1484367304,"201051344000579","219011344069620",0.00,-9.00,0,302.98,307.48,0.0,0.0,0.000,617291.7,617291.7,20433,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484367325,1491811.00
01/13/2017 23:15,2,0.000,ALERT,212.61,304.18,59.965,1484367304,"201051344000890","219011344069620",0.00,-9.00,0,300.87,305.98,0.0,0.0,0.000,606151.2,606151.2,20555,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484367327,1491812.00
01/13/2017 23:15,2,0.000,ALERT,213.06,303.88,59.975,1484367304,"201051344000438","219011344069620",0.00,-11.00,0,300.57,305.38,0.0,0.0,0.000,607453.5,607453.5,20566,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484367329,1491813.00
01/13/2017 23:15,2,0.000,ALERT,213.06,302.98,59.965,1484367304,"201051344000417","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,592695.5,592695.5,20682,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484367331,1491814.00
01/13/2017 23:15,2,0.000,ALERT,213.06,302.37,59.944,1484367304,"274151322000083","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,860154.8,860154.8,20132,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484367332,1491815.00
01/13/2017 23:15,2,0.000,ALERT,213.74,302.68,59.981,1484367304,"274151322000076","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,917303.1,917303.1,20244,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484367334,1491816.00
01/13/2017 23:15,2,0.000,ALERT,213.74,305.08,59.970,1484367304,"201051344000868","219011344069620",0.00,-10.00,0,302.98,307.48,0.0,0.0,0.000,600341.0,600341.0,20523,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484367336,1491817.00
01/13/2017 23:15,2,0.000,ALERT,212.38,302.37,59.970,1484367304,"274151322000095","219011344069620",0.00,-11.50,0,300.87,304.48,0.0,0.0,0.000,908342.9,908342.9,20301,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484367338,1491818.00
01/13/2017 23:15,2,0.000,ALERT,213.51,304.48,59.970,1484367304,"201051344000988","219011344069620",0.00,-10.00,0,299.67,306.58,0.0,0.0,0.000,564547.5,564547.5,20557,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484367340,1491819.00
01/13/2017 23:15,2,0.000,ALERT,212.61,302.98,59.991,1484367304,"201051344001025","219011344069620",0.00,-11.00,0,299.97,305.38,0.0,0.0,0.000,607660.6,607660.6,20587,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484367342,1491820.00
01/13/2017 23:15,2,0.000,ALERT,213.74,304.48,59.981,1484367304,"201051344000458","219011344069620",0.00,-8.00,0,302.07,307.48,0.0,0.0,0.000,609744.7,609744.7,20335,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484367343,1491821.00
01/13/2017 23:15,2,0.000,ALERT,214.19,304.18,59.991,1484367304,"201051344000853","219011344069620",0.00,-10.00,0,301.77,306.88,0.0,0.0,0.000,608650.4,608650.4,20266,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484367345,1491822.00
01/13/2017 23:15,2,0.000,ALERT,213.29,303.58,59.981,1484367304,"201051344000685","219011344069620",0.00,-10.00,0,300.57,304.78,0.0,0.0,0.000,606473.8,606473.8,20486,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484367347,1491823.00
01/13/2017 23:15,2,0.000,ALERT,213.06,302.98,59.944,1484367304,"201051344000917","219011344069620",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,603575.6,603575.6,20497,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484367349,1491824.00
01/13/2017 23:15,2,0.000,ALERT,213.06,303.88,59.975,1484367304,"201051344001145","219011344069620",0.00,-10.00,0,300.87,305.68,0.0,0.0,0.000,609319.8,609319.8,20361,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484367351,1491825.00
01/13/2017 23:15,2,0.000,ALERT,212.83,303.28,59.975,1484367304,"201051344000651","219011344069620",0.00,-12.00,0,299.97,304.48,0.0,0.0,0.000,602217.1,602217.1,20532,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484367353,1491826.00
01/13/2017 23:15,2,0.000,ALERT,211.70,300.27,59.970,1484367304,"274151322000088","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,825698.2,825698.2,20251,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484367355,1491827.00
01/13/2017 23:15,2,0.000,ALERT,212.61,300.27,59.970,1484367304,"274151322000068","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,716148.6,716148.6,20685,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484367356,1491828.00
01/13/2017 23:15,2,0.000,ALERT,212.38,304.18,59.981,1484367304,"201051344001135","219011344069620",0.00,-10.00,0,300.87,305.68,0.0,0.0,0.000,597868.3,597868.3,20580,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484367358,1491829.00
01/13/2017 23:15,2,0.000,ALERT,213.06,304.18,59.986,1484367304,"201051344000594","219011344069620",0.00,-11.00,0,302.07,306.88,0.0,0.0,0.000,612811.1,612811.1,20471,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484367360,1491830.00
01/13/2017 23:15,2,0.000,ALERT,212.61,303.28,59.986,1484367304,"201051344001203","219011344069620",0.00,-11.00,0,300.57,306.58,0.0,0.0,0.000,606069.8,606069.8,20581,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484367362,1491831.00
01/13/2017 23:15,2,0.000,ALERT,211.70,300.87,59.970,1484367304,"274151322000054","219011344069620",0.00,-9.00,0,298.47,303.88,0.0,0.0,0.000,841931.6,841931.6,20334,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484367363,1491832.00
01/13/2017 23:15,2,0.000,ALERT,213.51,302.98,59.981,1484367304,"201051344000867","219011344069620",0.00,-8.50,0,301.47,306.88,0.0,0.0,0.000,599265.6,599265.6,20560,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484367365,1491833.00
01/13/2017 23:15,2,0.000,ALERT,212.38,303.58,59.970,1484367304,"201051344001093","219011344069620",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,602996.2,602996.2,20497,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484367367,1491834.00
01/13/2017 23:15,2,0.000,ALERT,213.06,303.58,59.981,1484367304,"201051344000900","219011344069620",0.00,-10.00,0,301.77,306.58,0.0,0.0,0.000,617715.0,617715.0,20187,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484367369,1491835.00
01/13/2017 23:15,2,0.000,ALERT,213.29,302.37,59.949,1484367304,"201051344000648","219011344069620",0.00,-11.50,0,301.47,306.58,0.0,0.0,0.000,607247.6,607247.6,20173,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484367371,1491836.00
01/13/2017 23:15,2,0.000,ALERT,213.29,303.58,59.986,1484367304,"201051344000569","219011344069620",0.00,-10.00,0,302.68,307.78,0.0,0.0,0.000,618761.6,618761.6,20168,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484367373,1491837.00
01/13/2017 23:15,2,0.000,ALERT,213.06,303.28,59.975,1484367304,"201051344000983","219011344069620",0.00,-10.00,0,302.37,307.18,0.0,0.0,0.000,610672.4,610672.4,20327,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484367374,1491838.00
01/13/2017 23:15,2,0.000,ALERT,213.29,302.98,59.975,1484367304,"201051344001158","219011344069620",0.00,-11.50,0,301.77,306.58,0.0,0.0,0.000,600091.4,600091.4,20480,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484367376,1491839.00
01/13/2017 23:15,2,0.000,ALERT,213.74,304.18,59.981,1484367304,"201051344000576","219011344069620",0.00,-10.00,0,302.37,306.88,0.0,0.0,0.000,609961.1,609961.1,20218,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484367378,1491840.00
01/13/2017 23:15,2,0.000,ALERT,211.70,299.67,59.970,1484367304,"274151322000087","219011344069620",0.00,-8.50,0,297.26,302.68,0.0,0.0,0.000,813848.3,813848.3,20523,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484367380,1491841.00
01/13/2017 23:30,2,0.000,ALERT,214.19,303.58,59.933,1484368204,"201051344000645","219011344069620",0.00,-9.00,0,302.37,306.58,0.0,0.0,0.000,609190.6,609190.6,20199,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484368206,1491842.00
01/13/2017 23:30,2,0.000,ALERT,212.16,300.57,59.970,1484368204,"274151322000085","219011344069620",0.00,-10.00,0,297.87,303.58,0.0,0.0,0.000,840740.2,840740.2,20337,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484368208,1491843.00
01/13/2017 23:30,2,0.000,ALERT,214.19,303.88,59.996,1484368204,"201051344000633","219011344069620",0.00,-10.00,0,300.87,306.28,0.0,0.0,0.000,599062.0,599062.0,20535,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484368209,1491844.00
01/13/2017 23:30,2,0.000,ALERT,213.74,304.18,59.975,1484368204,"201051344000469","219011344069620",0.00,-11.50,0,301.17,306.28,0.0,0.0,0.000,602017.2,602017.2,20515,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484368211,1491845.00
01/13/2017 23:30,2,0.000,ALERT,212.61,303.88,59.949,1484368204,"201051344000646","219011344069620",0.00,-11.00,0,301.47,308.69,0.0,0.0,0.000,598862.4,598862.4,20499,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484368213,1491846.00
01/13/2017 23:30,2,0.000,ALERT,211.48,300.57,59.981,1484368204,"274151322000052","219011344069620",0.00,-11.00,0,297.87,303.88,0.0,0.0,0.000,868552.1,868552.1,20100,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484368215,1491847.00
01/13/2017 23:30,2,0.000,ALERT,212.83,304.18,59.975,1484368204,"201051344000585","219011344069620",0.00,-9.00,0,301.17,308.39,0.0,0.0,0.000,609484.4,609484.4,20559,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484368217,1491848.00
01/13/2017 23:30,2,0.000,ALERT,212.61,304.48,59.970,1484368204,"201051344001230","219011344069620",0.00,-10.00,0,302.07,309.29,0.0,0.0,0.000,602078.7,602078.7,20417,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484368219,1491849.00
01/13/2017 23:30,2,0.000,ALERT,213.06,304.48,59.975,1484368204,"201051344000582","219011344069620",0.00,-11.50,0,302.37,309.59,0.0,0.0,0.000,594174.1,594174.1,20528,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484368221,1491850.00
01/13/2017 23:30,2,0.000,ALERT,212.16,303.58,59.981,1484368204,"201051344000955","219011344069620",0.00,-10.00,0,301.17,308.39,0.0,0.0,0.000,609336.9,609336.9,20488,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484368222,1491851.00
01/13/2017 23:30,2,0.000,ALERT,211.70,299.67,60.002,1484368204,"274151322000094","219011344069620",0.00,-11.50,0,297.26,302.68,0.0,0.0,0.000,715101.9,715101.9,20799,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484368224,1491852.00
01/13/2017 23:30,2,0.000,ALERT,213.74,304.78,59.975,1484368204,"201051344000579","219011344069620",0.00,-10.00,0,302.68,306.88,0.0,0.0,0.000,617291.7,617291.7,20435,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484368226,1491853.00
01/13/2017 23:30,2,0.000,ALERT,212.61,304.48,59.970,1484368204,"201051344000890","219011344069620",0.00,-9.00,0,302.07,309.29,0.0,0.0,0.000,606151.2,606151.2,20557,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484368228,1491854.00
01/13/2017 23:30,2,0.000,ALERT,212.83,303.58,59.970,1484368204,"201051344000438","219011344069620",0.00,-11.00,0,302.07,308.69,0.0,0.0,0.000,607453.5,607453.5,20568,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484368230,1491855.00
01/13/2017 23:30,2,0.000,ALERT,213.06,303.58,59.975,1484368204,"201051344000417","219011344069620",0.00,-10.00,0,301.47,308.09,0.0,0.0,0.000,592695.5,592695.5,20684,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484368231,1491856.00
01/13/2017 23:30,2,0.000,ALERT,212.16,301.17,59.959,1484368204,"274151322000083","219011344069620",0.00,-10.00,0,298.47,304.18,0.0,0.0,0.000,860154.8,860154.8,20134,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484368233,1491857.00
01/13/2017 23:30,2,0.000,ALERT,212.61,300.27,59.970,1484368204,"274151322000076","219011344069620",0.00,-10.00,0,298.17,304.18,0.0,0.0,0.000,917303.1,917303.1,20246,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484368235,1491858.00
01/13/2017 23:30,2,0.000,ALERT,213.74,304.78,59.965,1484368204,"201051344000868","219011344069620",0.00,-10.00,0,302.98,306.88,0.0,0.0,0.000,600341.0,600341.0,20525,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484368237,1491859.00
01/13/2017 23:30,2,0.000,ALERT,211.70,301.47,59.965,1484368204,"274151322000095","219011344069620",0.00,-11.50,0,299.07,304.78,0.0,0.0,0.000,908342.9,908342.9,20303,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484368239,1491860.00
01/13/2017 23:30,2,0.000,ALERT,213.51,303.88,59.959,1484368204,"201051344000988","219011344069620",0.00,-9.00,0,299.67,305.68,0.0,0.0,0.000,564547.5,564547.5,20559,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484368240,1491861.00
01/13/2017 23:30,2,0.000,ALERT,212.61,303.28,60.012,1484368204,"201051344001025","219011344069620",0.00,-11.50,0,301.17,308.39,0.0,0.0,0.000,607660.6,607660.6,20589,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484368242,1491862.00
01/13/2017 23:30,2,0.000,ALERT,213.74,304.18,59.970,1484368204,"201051344000458","219011344069620",0.00,-8.00,0,302.07,306.88,0.0,0.0,0.000,609744.7,609744.7,20337,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484368244,1491863.00
01/13/2017 23:30,2,0.000,ALERT,214.19,303.88,59.944,1484368204,"201051344000853","219011344069620",0.00,-10.00,0,302.37,306.28,0.0,0.0,0.000,608650.4,608650.4,20268,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484368246,1491864.00
01/13/2017 23:30,2,0.000,ALERT,213.06,304.18,59.944,1484368204,"201051344000685","219011344069620",0.00,-10.00,0,301.47,309.29,0.0,0.0,0.000,606473.8,606473.8,20488,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484368248,1491865.00
01/13/2017 23:30,2,0.000,ALERT,212.83,303.58,59.965,1484368204,"201051344000917","219011344069620",0.00,-8.50,0,300.57,308.39,0.0,0.0,0.000,603575.6,603575.6,20499,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484368249,1491866.00
01/13/2017 23:30,2,0.000,ALERT,212.83,303.88,59.965,1484368204,"201051344001145","219011344069620",0.00,-10.00,0,302.07,308.99,0.0,0.0,0.000,609319.8,609319.8,20363,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484368251,1491867.00
01/13/2017 23:30,2,0.000,ALERT,212.61,302.98,59.965,1484368204,"201051344000651","219011344069620",0.00,-12.00,0,301.77,307.48,0.0,0.0,0.000,602217.1,602217.1,20534,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484368253,1491868.00
01/13/2017 23:30,2,0.000,ALERT,211.48,299.97,59.954,1484368204,"274151322000088","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,825698.2,825698.2,20253,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484368255,1491869.00
01/13/2017 23:30,2,0.000,ALERT,212.61,299.67,59.959,1484368204,"274151322000068","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,716148.6,716148.6,20687,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484368257,1491870.00
01/13/2017 23:30,2,0.000,ALERT,212.38,303.88,59.991,1484368204,"201051344001135","219011344069620",0.00,-10.00,0,302.37,308.39,0.0,0.0,0.000,597868.3,597868.3,20582,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484368258,1491871.00
01/13/2017 23:30,2,0.000,ALERT,213.29,304.48,59.954,1484368204,"201051344000594","219011344069620",0.00,-11.00,0,301.47,306.28,0.0,0.0,0.000,612811.1,612811.1,20473,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484368260,1491872.00
01/13/2017 23:30,2,0.000,ALERT,212.61,303.28,59.991,1484368204,"201051344001203","219011344069620",0.00,-11.00,0,301.47,309.29,0.0,0.0,0.000,606069.8,606069.8,20583,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484368262,1491873.00
01/13/2017 23:30,2,0.000,ALERT,211.70,300.57,59.949,1484368204,"274151322000054","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,841931.6,841931.6,20336,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484368264,1491874.00
01/13/2017 23:30,2,0.000,ALERT,213.96,303.28,59.954,1484368204,"201051344000867","219011344069620",0.00,-8.50,0,299.97,306.28,0.0,0.0,0.000,599265.6,599265.6,20562,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484368266,1491875.00
01/13/2017 23:30,2,0.000,ALERT,212.61,303.88,59.975,1484368204,"201051344001093","219011344069620",0.00,-8.50,0,301.77,308.69,0.0,0.0,0.000,602996.2,602996.2,20499,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484368268,1491876.00
01/13/2017 23:30,2,0.000,ALERT,213.51,303.88,59.954,1484368204,"201051344000900","219011344069620",0.00,-10.00,0,301.17,305.98,0.0,0.0,0.000,617715.0,617715.0,20189,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484368270,1491877.00
01/13/2017 23:30,2,0.000,ALERT,213.74,303.28,59.954,1484368204,"201051344000648","219011344069620",0.00,-11.50,0,300.57,305.98,0.0,0.0,0.000,607247.6,607247.6,20175,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484368271,1491878.00
01/13/2017 23:30,2,0.000,ALERT,213.74,304.48,59.938,1484368204,"201051344000569","219011344069620",0.00,-10.00,0,302.07,306.88,0.0,0.0,0.000,618761.6,618761.6,20170,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484368273,1491879.00
01/13/2017 23:30,2,0.000,ALERT,213.74,304.18,59.959,1484368204,"201051344000983","219011344069620",0.00,-9.00,0,301.47,306.58,0.0,0.0,0.000,610672.4,610672.4,20329,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484368275,1491880.00
01/13/2017 23:30,2,0.000,ALERT,213.74,303.88,59.949,1484368204,"201051344001158","219011344069620",0.00,-11.00,0,300.57,305.98,0.0,0.0,0.000,600091.4,600091.4,20482,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484368277,1491881.00
01/13/2017 23:30,2,0.000,ALERT,214.19,304.48,59.912,1484368204,"201051344000576","219011344069620",0.00,-11.00,0,301.47,306.28,0.0,0.0,0.000,609961.1,609961.1,20220,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484368278,1491882.00
01/13/2017 23:30,2,0.000,ALERT,211.93,299.67,59.938,1484368204,"274151322000087","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,813848.3,813848.3,20525,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484368280,1491883.00
01/13/2017 23:45,2,0.000,ALERT,212.38,301.77,59.996,1484369103,"201051344000645","219011344069620",0.00,-9.00,0,300.57,306.58,0.0,0.0,0.000,609190.6,609190.6,20201,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484369105,1491884.00
01/13/2017 23:45,2,0.000,ALERT,211.03,299.07,59.944,1484369103,"274151322000085","219011344069620",0.00,-10.00,0,298.17,303.58,0.0,0.0,0.000,840740.2,840740.2,20339,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484369107,1491885.00
01/13/2017 23:45,2,0.000,ALERT,212.61,301.77,59.986,1484369103,"201051344000633","219011344069620",0.00,-10.00,0,299.07,306.28,0.0,0.0,0.000,599062.0,599062.0,20537,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484369109,1491886.00
01/13/2017 23:45,2,0.000,ALERT,212.16,301.77,59.991,1484369103,"201051344000469","219011344069620",0.00,-11.00,0,299.67,306.58,0.0,0.0,0.000,602017.2,602017.2,20517,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484369110,1491887.00
01/13/2017 23:45,2,0.000,ALERT,211.70,302.68,59.981,1484369103,"201051344000646","219011344069620",0.00,-10.00,0,300.57,305.68,0.0,0.0,0.000,598862.4,598862.4,20501,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484369112,1491888.00
01/13/2017 23:45,2,0.000,ALERT,210.80,299.37,59.975,1484369103,"274151322000052","219011344069620",0.00,-11.00,0,297.87,304.18,0.0,0.0,0.000,868552.1,868552.1,20102,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484369114,1491889.00
01/13/2017 23:45,2,0.000,ALERT,211.93,302.68,59.959,1484369103,"201051344000585","219011344069620",0.00,-9.00,0,300.57,305.68,0.0,0.0,0.000,609484.4,609484.4,20561,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484369116,1491890.00
01/13/2017 23:45,2,0.000,ALERT,211.93,302.98,59.991,1484369103,"201051344001230","219011344069620",0.00,-10.00,0,301.17,305.98,0.0,0.0,0.000,602078.7,602078.7,20419,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484369118,1491891.00
01/13/2017 23:45,2,0.000,ALERT,212.38,303.58,59.986,1484369103,"201051344000582","219011344069620",0.00,-11.50,0,301.77,306.58,0.0,0.0,0.000,594174.1,594174.1,20530,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484369119,1491892.00
01/13/2017 23:45,2,0.000,ALERT,211.48,302.68,59.991,1484369103,"201051344000955","219011344069620",0.00,-10.00,0,300.87,305.68,0.0,0.0,0.000,609336.9,609336.9,20490,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484369121,1491893.00
01/13/2017 23:45,2,0.000,ALERT,211.25,299.07,60.023,1484369103,"274151322000094","219011344069620",0.00,-11.50,0,297.57,302.98,0.0,0.0,0.000,715101.9,715101.9,20801,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484369123,1491894.00
01/13/2017 23:45,2,0.000,ALERT,211.93,302.37,59.986,1484369103,"201051344000579","219011344069620",0.00,-10.00,0,301.17,307.48,0.0,0.0,0.000,617291.7,617291.7,20437,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484369125,1491895.00
01/13/2017 23:45,2,0.000,ALERT,211.70,303.28,59.981,1484369103,"201051344000890","219011344069620",0.00,-9.00,0,301.47,306.88,0.0,0.0,0.000,606151.2,606151.2,20559,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484369127,1491896.00
01/13/2017 23:45,2,0.000,ALERT,211.93,302.37,60.028,1484369103,"201051344000438","219011344069620",0.00,-11.00,0,300.87,306.28,0.0,0.0,0.000,607453.5,607453.5,20570,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484369129,1491897.00
01/13/2017 23:45,2,0.000,ALERT,212.16,302.07,59.981,1484369103,"201051344000417","219011344069620",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,592695.5,592695.5,20686,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484369131,1491898.00
01/13/2017 23:45,2,0.000,ALERT,211.25,300.87,59.970,1484369103,"274151322000083","219011344069620",0.00,-10.00,0,298.47,304.18,0.0,0.0,0.000,860154.8,860154.8,20136,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484369132,1491899.00
01/13/2017 23:45,2,0.000,ALERT,211.93,300.27,59.991,1484369103,"274151322000076","219011344069620",0.00,-10.00,0,297.87,304.18,0.0,0.0,0.000,917303.1,917303.1,20248,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484369134,1491900.00
01/13/2017 23:45,2,0.000,ALERT,212.16,302.68,59.991,1484369103,"201051344000868","219011344069620",0.00,-11.00,0,301.17,307.48,0.0,0.0,0.000,600341.0,600341.0,20527,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484369136,1491901.00
01/13/2017 23:45,2,0.000,ALERT,211.25,300.87,59.986,1484369103,"274151322000095","219011344069620",0.00,-11.50,0,299.07,304.48,0.0,0.0,0.000,908342.9,908342.9,20305,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484369138,1491902.00
01/13/2017 23:45,2,0.000,ALERT,211.93,301.77,59.981,1484369103,"201051344000988","219011344069620",0.00,-10.00,0,298.17,306.28,0.0,0.0,0.000,564547.5,564547.5,20561,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484369140,1491903.00
01/13/2017 23:45,2,0.000,ALERT,211.70,302.07,59.991,1484369103,"201051344001025","219011344069620",0.00,-11.00,0,300.27,306.28,0.0,0.0,0.000,607660.6,607660.6,20591,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484369142,1491904.00
01/13/2017 23:45,2,0.000,ALERT,211.93,301.77,59.986,1484369103,"201051344000458","219011344069620",0.00,-7.00,0,300.57,307.18,0.0,0.0,0.000,609744.7,609744.7,20339,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484369143,1491905.00
01/13/2017 23:45,2,0.000,ALERT,212.61,301.77,59.991,1484369103,"201051344000853","219011344069620",0.00,-10.00,0,300.57,306.88,0.0,0.0,0.000,608650.4,608650.4,20270,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484369145,1491906.00
01/13/2017 23:45,2,0.000,ALERT,212.38,302.98,59.991,1484369103,"201051344000685","219011344069620",0.00,-10.00,0,300.87,305.68,0.0,0.0,0.000,606473.8,606473.8,20490,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484369147,1491907.00
01/13/2017 23:45,2,0.000,ALERT,211.93,302.07,59.991,1484369103,"201051344000917","219011344069620",0.00,-8.50,0,299.67,305.08,0.0,0.0,0.000,603575.6,603575.6,20501,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484369149,1491908.00
01/13/2017 23:45,2,0.000,ALERT,212.16,302.98,59.991,1484369103,"201051344001145","219011344069620",0.00,-10.00,0,301.17,306.28,0.0,0.0,0.000,609319.8,609319.8,20365,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484369150,1491909.00
01/13/2017 23:45,2,0.000,ALERT,211.93,301.77,59.981,1484369103,"201051344000651","219011344069620",0.00,-11.50,0,300.27,305.38,0.0,0.0,0.000,602217.1,602217.1,20536,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484369152,1491910.00
01/13/2017 23:45,2,0.000,ALERT,210.80,299.07,60.023,1484369103,"274151322000088","219011344069620",0.00,-8.50,0,297.57,303.28,0.0,0.0,0.000,825698.2,825698.2,20255,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484369154,1491911.00
01/13/2017 23:45,2,0.000,ALERT,211.93,299.37,59.986,1484369103,"274151322000068","219011344069620",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,716148.6,716148.6,20689,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484369156,1491912.00
01/13/2017 23:45,2,0.000,ALERT,211.48,302.37,59.991,1484369103,"201051344001135","219011344069620",0.00,-10.00,0,301.17,306.28,0.0,0.0,0.000,597868.3,597868.3,20584,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484369158,1491913.00
01/13/2017 23:45,2,0.000,ALERT,211.70,302.07,59.949,1484369103,"201051344000594","219011344069620",0.00,-11.00,0,300.27,306.88,0.0,0.0,0.000,612811.1,612811.1,20475,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484369159,1491914.00
01/13/2017 23:45,2,0.000,ALERT,211.93,302.07,59.981,1484369103,"201051344001203","219011344069620",0.00,-11.00,0,300.57,307.48,0.0,0.0,0.000,606069.8,606069.8,20585,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484369161,1491915.00
01/13/2017 23:45,2,0.000,ALERT,211.03,299.97,59.991,1484369103,"274151322000054","219011344069620",0.00,-9.00,0,298.17,304.18,0.0,0.0,0.000,841931.6,841931.6,20338,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484369163,1491916.00
01/13/2017 23:45,2,0.000,ALERT,212.38,301.17,59.991,1484369103,"201051344000867","219011344069620",0.00,-8.50,0,299.67,306.88,0.0,0.0,0.000,599265.6,599265.6,20564,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484369165,1491917.00
01/13/2017 23:45,2,0.000,ALERT,211.93,302.37,59.996,1484369103,"201051344001093","219011344069620",0.00,-8.50,0,300.57,305.68,0.0,0.0,0.000,602996.2,602996.2,20501,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484369167,1491918.00
01/13/2017 23:45,2,0.000,ALERT,211.93,301.77,59.996,1484369103,"201051344000900","219011344069620",0.00,-10.00,0,300.27,306.58,0.0,0.0,0.000,617715.0,617715.0,20191,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484369168,1491919.00
01/13/2017 23:45,2,0.000,ALERT,212.16,301.17,59.991,1484369103,"201051344000648","219011344069620",0.00,-11.50,0,299.67,306.58,0.0,0.0,0.000,607247.6,607247.6,20177,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484369170,1491920.00
01/13/2017 23:45,2,0.000,ALERT,212.16,302.37,60.018,1484369103,"201051344000569","219011344069620",0.00,-10.00,0,300.87,307.48,0.0,0.0,0.000,618761.6,618761.6,20172,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484369172,1491921.00
01/13/2017 23:45,2,0.000,ALERT,211.93,301.77,60.007,1484369103,"201051344000983","219011344069620",0.00,-10.00,0,300.57,306.88,0.0,0.0,0.000,610672.4,610672.4,20331,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484369174,1491922.00
01/13/2017 23:45,2,0.000,ALERT,212.16,301.77,60.002,1484369103,"201051344001158","219011344069620",0.00,-11.50,0,299.97,306.58,0.0,0.0,0.000,600091.4,600091.4,20484,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484369176,1491923.00
01/13/2017 23:45,2,0.000,ALERT,212.61,302.37,60.002,1484369103,"201051344000576","219011344069620",0.00,-9.00,0,300.57,306.88,0.0,0.0,0.000,609961.1,609961.1,20222,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484369177,1491924.00
01/13/2017 23:45,2,0.000,ALERT,211.25,298.77,59.970,1484369103,"274151322000087","219011344069620",0.00,-9.00,0,296.96,302.98,0.0,0.0,0.000,813848.3,813848.3,20527,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484369179,1491925.00
